Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,1,7,15,26.5,5.0,1.05,5.4,5.5,0.0,0.0
2018,1,1,7,30,53.0,10.0,1.0,5.7,11.0,50.35,0.0
2018,1,1,7,45,115.0,23.5,0.95,6.0,33.0,165.94,78.19
2018,1,1,8,0,177.0,37.0,0.9,6.3,55.0,256.61,208.35
2018,1,1,8,15,221.5,50.5,0.95,6.7,84.0,314.8,264.23
2018,1,1,8,30,266.0,64.0,1.0,7.1,113.0,375.33,317.38
2018,1,1,8,45,312.5,75.5,1.0,7.5,146.5,435.88,368.18
2018,1,1,9,0,359.0,87.0,1.0,7.9,180.0,497.06,417.13
2018,1,1,9,15,416.0,93.0,1.0,8.45,216.5,560.52,465.52
2018,1,1,9,30,473.0,99.0,1.0,9.0,253.0,623.66,511.85
2018,1,1,9,45,481.5,109.5,1.0,9.6,280.0,644.48,524.98
2018,1,1,10,0,490.0,120.0,1.0,10.2,307.0,663.08,536.6
2018,1,1,10,15,536.5,120.5,0.9,10.8,339.0,703.37,562.72
2018,1,1,10,30,583.0,121.0,0.8,11.4,371.0,750.95,592.94
2018,1,1,10,45,617.5,118.5,0.7,12.05,394.5,771.6,603.07
2018,1,1,11,0,652.0,116.0,0.6,12.7,418.0,788.31,610.58
2018,1,1,11,15,728.0,101.0,0.5,13.1,448.0,823.88,631.44
2018,1,1,11,30,804.0,86.0,0.4,13.5,478.0,847.93,643.79
2018,1,1,11,45,778.5,94.5,0.3,13.95,478.0,811.11,615.31
2018,1,1,12,0,753.0,103.0,0.2,14.4,478.0,777.65,590.36
2018,1,1,12,15,681.0,121.5,0.25,14.65,460.0,711.42,545.64
2018,1,1,12,30,609.0,140.0,0.3,14.9,442.0,645.61,499.14
2018,1,1,12,45,626.5,131.5,0.3,15.1,438.0,620.67,481.45
2018,1,1,13,0,644.0,123.0,0.3,15.3,434.0,592.36,460.36
2018,1,1,13,15,667.0,112.5,0.3,15.3,425.5,562.22,437.84
2018,1,1,13,30,690.0,102.0,0.3,15.3,417.0,528.29,411.78
2018,1,1,13,45,692.5,95.0,0.35,15.25,398.0,483.26,377.02
2018,1,1,14,0,695.0,88.0,0.4,15.2,379.0,436.7,339.88
2018,1,1,14,15,718.5,77.0,0.4,15.0,359.5,393.88,303.73
2018,1,1,14,30,742.0,66.0,0.4,14.8,340.0,348.1,263.54
2018,1,1,14,45,708.5,64.5,0.45,14.55,306.0,290.12,213.75
2018,1,1,15,0,675.0,63.0,0.5,14.3,272.0,233.77,164.7
2018,1,1,15,15,576.0,65.5,0.5,14.3,227.5,172.77,114.88
2018,1,1,15,30,477.0,68.0,0.5,14.3,183.0,122.91,77.16
2018,1,1,15,45,414.0,59.5,0.6,13.35,146.0,78.29,46.83
2018,1,1,16,0,351.0,51.0,0.7,12.4,109.0,39.23,29.25
2018,1,1,16,15,264.5,40.5,0.75,12.0,77.0,30.74,21.25
2018,1,1,16,30,178.0,30.0,0.8,11.6,45.0,22.69,12.35
2018,1,1,16,45,97.5,16.5,0.8,11.25,24.0,12.98,0.0
2018,1,1,17,0,17.0,3.0,0.8,10.9,3.0,2.36,0.0
2018,1,1,17,15,8.5,1.5,0.8,10.65,1.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,2,7,15,11.0,3.5,0.9,7.45,3.5,0.0,0.0
2018,1,2,7,30,22.0,7.0,0.8,7.9,7.0,23.13,0.0
2018,1,2,7,45,11.0,16.0,0.65,8.35,16.0,23.39,5.97
2018,1,2,8,0,0.0,25.0,0.5,8.8,25.0,19.1,10.17
2018,1,2,8,15,0.0,37.5,0.5,9.4,37.5,30.82,20.79
2018,1,2,8,30,0.0,50.0,0.5,10.0,50.0,42.38,31.05
2018,1,2,8,45,0.5,65.0,0.5,10.6,65.0,57.34,44.13
2018,1,2,9,0,1.0,80.0,0.5,11.2,80.0,72.01,56.74
2018,1,2,9,15,9.5,99.0,0.45,11.75,102.0,99.25,80.18
2018,1,2,9,30,18.0,118.0,0.4,12.3,124.0,126.4,103.03
2018,1,2,9,45,41.5,138.0,0.3,12.85,153.5,187.88,154.14
2018,1,2,10,0,65.0,158.0,0.2,13.4,183.0,232.69,189.94
2018,1,2,10,15,64.5,163.5,0.15,13.95,189.5,233.3,189.14
2018,1,2,10,30,64.0,169.0,0.1,14.5,196.0,234.41,189.08
2018,1,2,10,45,32.0,133.5,0.1,15.05,147.0,156.28,124.91
2018,1,2,11,0,0.0,98.0,0.1,15.6,98.0,77.15,58.95
2018,1,2,11,15,0.0,94.0,0.1,15.9,94.0,73.31,55.95
2018,1,2,11,30,0.0,90.0,0.1,16.2,90.0,69.68,52.85
2018,1,2,11,45,0.5,118.5,0.15,16.5,118.5,95.04,73.67
2018,1,2,12,0,1.0,147.0,0.2,16.8,147.0,121.21,94.78
2018,1,2,12,15,4.5,155.5,0.2,16.9,157.5,131.33,102.9
2018,1,2,12,30,8.0,164.0,0.2,17.0,168.0,141.18,110.85
2018,1,2,12,45,42.0,186.5,0.2,17.1,207.0,199.29,158.0
2018,1,2,13,0,76.0,209.0,0.2,17.2,246.0,242.29,191.87
2018,1,2,13,15,66.0,199.0,0.25,17.1,230.5,220.12,174.14
2018,1,2,13,30,56.0,189.0,0.3,17.0,215.0,199.27,157.79
2018,1,2,13,45,80.0,182.5,0.3,16.9,217.5,201.32,159.7
2018,1,2,14,0,104.0,176.0,0.3,16.8,220.0,209.78,166.18
2018,1,2,14,15,106.0,162.0,0.3,16.45,204.0,189.18,149.41
2018,1,2,14,30,108.0,148.0,0.3,16.1,188.0,168.71,132.56
2018,1,2,14,45,179.0,135.0,0.3,15.8,194.0,170.75,131.89
2018,1,2,15,0,250.0,122.0,0.3,15.5,200.0,168.83,126.54
2018,1,2,15,15,198.5,109.0,0.3,15.5,166.0,129.44,94.71
2018,1,2,15,30,147.0,96.0,0.3,15.5,132.0,94.48,67.68
2018,1,2,15,45,124.5,79.5,0.45,14.5,106.0,68.66,48.36
2018,1,2,16,0,102.0,63.0,0.6,13.5,80.0,46.07,35.18
2018,1,2,16,15,74.5,47.0,0.65,13.05,57.5,34.42,24.39
2018,1,2,16,30,47.0,31.0,0.7,12.6,35.0,23.04,12.83
2018,1,2,16,45,27.0,17.0,0.75,12.1,19.0,13.38,0.0
2018,1,2,17,0,7.0,3.0,0.8,11.6,3.0,2.36,0.0
2018,1,2,17,15,3.5,1.5,0.75,11.35,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.0,8.3,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,8.6,2.0,1.57,0.0
2018,1,3,7,45,0.0,4.0,0.95,8.9,4.0,3.02,0.0
2018,1,3,8,0,0.0,6.0,0.9,9.2,6.0,4.54,0.0
2018,1,3,8,15,0.0,7.5,0.85,9.45,7.5,5.68,0.0
2018,1,3,8,30,0.0,9.0,0.8,9.7,9.0,6.82,0.28
2018,1,3,8,45,0.0,10.5,0.75,10.0,10.5,7.96,1.32
2018,1,3,9,0,0.0,12.0,0.7,10.3,12.0,9.11,2.33
2018,1,3,9,15,0.0,14.0,0.7,10.45,14.0,10.64,3.67
2018,1,3,9,30,0.0,16.0,0.7,10.6,16.0,12.17,5.0
2018,1,3,9,45,0.0,17.0,0.65,10.8,17.0,12.94,5.65
2018,1,3,10,0,0.0,18.0,0.6,11.0,18.0,13.7,6.3
2018,1,3,10,15,0.0,21.5,0.6,11.15,21.5,16.39,8.6
2018,1,3,10,30,0.0,25.0,0.6,11.3,25.0,19.07,10.89
2018,1,3,10,45,0.0,24.5,0.6,11.45,24.5,18.69,10.54
2018,1,3,11,0,0.0,24.0,0.6,11.6,24.0,18.32,10.18
2018,1,3,11,15,0.0,24.5,0.5,11.65,24.5,18.71,10.5
2018,1,3,11,30,0.0,25.0,0.4,11.7,25.0,19.09,10.83
2018,1,3,11,45,0.0,27.5,0.3,11.75,27.5,21.01,12.48
2018,1,3,12,0,0.0,30.0,0.2,11.8,30.0,22.93,14.13
2018,1,3,12,15,0.0,46.0,0.35,11.8,46.0,35.22,24.64
2018,1,3,12,30,0.0,62.0,0.5,11.8,62.0,47.56,35.13
2018,1,3,12,45,0.0,62.0,0.65,11.8,62.0,47.55,35.11
2018,1,3,13,0,0.0,62.0,0.8,11.8,62.0,47.55,35.13
2018,1,3,13,15,0.0,57.0,0.95,11.8,57.0,43.68,31.86
2018,1,3,13,30,0.0,52.0,1.1,11.8,52.0,39.82,28.6
2018,1,3,13,45,0.0,36.5,1.2,11.85,36.5,27.89,18.4
2018,1,3,14,0,0.0,21.0,1.3,11.9,21.0,16.01,8.19
2018,1,3,14,15,0.0,35.0,1.25,11.9,35.0,26.72,17.48
2018,1,3,14,30,0.0,49.0,1.2,11.9,49.0,37.48,26.79
2018,1,3,14,45,11.0,77.0,1.1,11.95,80.5,62.68,48.21
2018,1,3,15,0,22.0,105.0,1.0,12.0,112.0,89.15,70.31
2018,1,3,15,15,14.0,96.5,1.0,12.0,100.5,76.48,59.66
2018,1,3,15,30,6.0,88.0,1.0,12.0,89.0,67.21,52.03
2018,1,3,15,45,9.0,71.5,0.95,11.35,73.0,53.98,40.6
2018,1,3,16,0,12.0,55.0,0.9,10.7,57.0,40.76,30.9
2018,1,3,16,15,6.0,40.0,1.05,10.6,41.0,29.82,20.66
2018,1,3,16,30,0.0,25.0,1.2,10.5,25.0,18.91,9.83
2018,1,3,16,45,0.0,14.0,1.3,10.35,14.0,10.69,0.0
2018,1,3,17,0,0.0,3.0,1.4,10.2,3.0,2.36,0.0
2018,1,3,17,15,0.0,1.5,1.5,10.3,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,4,7,15,4.5,3.0,1.0,9.7,3.0,0.0,0.0
2018,1,4,7,30,9.0,6.0,1.0,10.1,6.0,11.92,0.0
2018,1,4,7,45,62.5,18.5,1.0,10.55,24.5,93.75,39.75
2018,1,4,8,0,116.0,31.0,1.0,11.0,43.0,168.25,134.38
2018,1,4,8,15,89.5,42.5,1.05,11.4,54.5,159.4,131.19
2018,1,4,8,30,63.0,54.0,1.1,11.8,66.0,130.62,107.99
2018,1,4,8,45,50.0,73.0,1.1,12.2,84.0,126.11,104.32
2018,1,4,9,0,37.0,92.0,1.1,12.6,102.0,136.33,112.41
2018,1,4,9,15,56.0,110.5,1.15,13.1,127.5,175.47,145.69
2018,1,4,9,30,75.0,129.0,1.2,13.6,153.0,214.39,177.99
2018,1,4,9,45,50.0,127.0,1.25,14.1,144.0,180.4,148.35
2018,1,4,10,0,25.0,125.0,1.3,14.6,135.0,148.57,120.59
2018,1,4,10,15,90.0,133.0,1.35,14.95,171.5,238.37,196.49
2018,1,4,10,30,155.0,141.0,1.4,15.3,208.0,307.04,252.92
2018,1,4,10,45,138.0,168.0,1.45,15.65,229.5,319.47,260.68
2018,1,4,11,0,121.0,195.0,1.5,16.0,251.0,331.33,268.27
2018,1,4,11,15,166.0,195.0,1.55,16.1,275.0,365.87,296.32
2018,1,4,11,30,211.0,195.0,1.6,16.2,299.0,398.34,322.25
2018,1,4,11,45,170.5,201.0,1.6,16.35,285.5,360.81,291.1
2018,1,4,12,0,130.0,207.0,1.6,16.5,272.0,324.92,261.55
2018,1,4,12,15,118.0,210.0,1.6,16.45,269.0,310.65,249.95
2018,1,4,12,30,106.0,213.0,1.6,16.4,266.0,280.46,225.8
2018,1,4,12,45,211.0,197.0,1.6,16.4,300.5,348.42,281.58
2018,1,4,13,0,316.0,181.0,1.6,16.4,335.0,406.12,327.26
2018,1,4,13,15,184.0,185.5,1.6,16.25,274.5,294.62,237.44
2018,1,4,13,30,52.0,190.0,1.6,16.1,214.0,197.89,158.45
2018,1,4,13,45,48.0,176.5,1.55,16.0,198.0,178.41,142.91
2018,1,4,14,0,44.0,163.0,1.5,15.9,182.0,159.83,127.73
2018,1,4,14,15,217.5,128.0,1.45,15.65,211.0,214.42,171.24
2018,1,4,14,30,391.0,93.0,1.4,15.4,240.0,240.35,187.87
2018,1,4,14,45,533.0,78.5,1.35,15.2,259.0,250.66,189.26
2018,1,4,15,0,675.0,64.0,1.3,15.0,278.0,238.51,169.98
2018,1,4,15,15,530.5,65.0,1.3,15.0,220.0,166.65,112.34
2018,1,4,15,30,386.0,66.0,1.3,15.0,162.0,108.68,69.32
2018,1,4,15,45,331.5,53.0,1.1,14.05,125.0,67.04,39.63
2018,1,4,16,0,277.0,40.0,0.9,13.1,88.0,33.68,24.33
2018,1,4,16,15,212.5,33.0,0.85,12.55,63.5,25.15,16.44
2018,1,4,16,30,148.0,26.0,0.8,12.0,39.0,19.72,10.6
2018,1,4,16,45,82.0,15.0,0.75,11.45,21.5,11.41,0.0
2018,1,4,17,0,16.0,4.0,0.7,10.9,4.0,3.15,0.0
2018,1,4,17,15,8.0,2.0,0.7,10.8,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,5,7,15,2.5,1.0,0.9,11.15,1.0,0.0,0.0
2018,1,5,7,30,5.0,2.0,0.9,11.4,2.0,5.57,0.0
2018,1,5,7,45,2.5,5.0,0.9,11.6,5.0,5.99,0.0
2018,1,5,8,0,0.0,8.0,0.9,11.8,8.0,6.06,0.0
2018,1,5,8,15,0.0,11.0,0.9,12.0,11.0,8.34,1.44
2018,1,5,8,30,0.0,14.0,0.9,12.2,14.0,10.62,3.5
2018,1,5,8,45,0.0,17.5,0.9,12.4,17.5,13.29,5.88
2018,1,5,9,0,0.0,21.0,0.9,12.6,21.0,15.97,8.22
2018,1,5,9,15,0.0,22.5,0.9,12.75,22.5,17.12,9.22
2018,1,5,9,30,0.0,24.0,0.9,12.9,24.0,18.27,10.2
2018,1,5,9,45,0.0,29.5,0.9,13.05,29.5,22.49,13.81
2018,1,5,10,0,0.0,35.0,0.9,13.2,35.0,26.72,17.4
2018,1,5,10,15,2.5,76.0,0.85,13.25,77.0,60.79,46.57
2018,1,5,10,30,5.0,117.0,0.8,13.3,119.0,101.37,80.69
2018,1,5,10,45,9.5,134.0,0.8,13.4,138.5,121.38,97.27
2018,1,5,11,0,14.0,151.0,0.8,13.5,158.0,141.29,113.65
2018,1,5,11,15,37.5,174.5,0.8,13.55,193.0,202.63,164.37
2018,1,5,11,30,61.0,198.0,0.8,13.6,228.0,247.57,200.69
2018,1,5,11,45,45.5,195.0,0.8,13.7,217.5,225.96,182.33
2018,1,5,12,0,30.0,192.0,0.8,13.8,207.0,205.64,165.37
2018,1,5,12,15,21.0,171.0,0.85,13.8,181.5,159.16,127.58
2018,1,5,12,30,12.0,150.0,0.9,13.8,156.0,131.16,104.55
2018,1,5,12,45,43.0,164.5,0.9,13.85,185.5,177.45,143.39
2018,1,5,13,0,74.0,179.0,0.9,13.9,215.0,210.06,170.2
2018,1,5,13,15,40.0,155.0,0.9,13.8,174.5,159.97,128.67
2018,1,5,13,30,6.0,131.0,0.9,13.7,134.0,107.45,85.0
2018,1,5,13,45,4.5,119.0,0.9,13.65,121.0,95.98,75.67
2018,1,5,14,0,3.0,107.0,0.9,13.6,108.0,84.93,66.53
2018,1,5,14,15,8.0,94.5,0.85,13.4,97.5,76.67,59.72
2018,1,5,14,30,13.0,82.0,0.8,13.2,87.0,68.06,52.46
2018,1,5,14,45,56.0,95.0,0.75,13.05,113.5,94.04,73.42
2018,1,5,15,0,99.0,108.0,0.7,12.9,140.0,115.49,89.52
2018,1,5,15,15,79.0,101.0,0.7,12.9,124.5,97.59,74.51
2018,1,5,15,30,59.0,94.0,0.7,12.9,109.0,80.03,60.32
2018,1,5,15,45,50.0,79.0,0.6,12.3,90.0,62.76,46.43
2018,1,5,16,0,41.0,64.0,0.5,11.7,71.0,46.89,36.28
2018,1,5,16,15,28.0,48.0,0.5,11.45,52.0,35.13,25.35
2018,1,5,16,30,15.0,32.0,0.5,11.2,33.0,23.78,14.19
2018,1,5,16,45,17.0,19.0,0.5,10.95,19.5,14.3,0.0
2018,1,5,17,0,19.0,6.0,0.5,10.7,6.0,4.72,0.0
2018,1,5,17,15,9.5,3.0,0.55,10.65,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,6,7,15,6.0,3.5,0.65,7.5,3.5,0.0,0.0
2018,1,6,7,30,12.0,7.0,0.6,7.7,7.0,15.09,0.0
2018,1,6,7,45,132.5,21.5,0.6,7.9,34.5,175.58,80.13
2018,1,6,8,0,253.0,36.0,0.6,8.1,62.0,319.68,257.1
2018,1,6,8,15,337.0,44.0,0.7,8.35,96.0,409.49,337.89
2018,1,6,8,30,421.0,52.0,0.8,8.6,130.0,503.94,416.37
2018,1,6,8,45,371.5,65.0,0.85,8.9,146.0,474.53,395.09
2018,1,6,9,0,322.0,78.0,0.9,9.2,162.0,448.66,375.91
2018,1,6,9,15,288.0,99.5,0.9,9.6,183.0,422.45,354.38
2018,1,6,9,30,254.0,121.0,0.9,10.0,204.0,418.03,348.87
2018,1,6,9,45,393.5,115.0,0.9,10.35,259.0,566.86,466.15
2018,1,6,10,0,533.0,109.0,0.9,10.7,314.0,701.62,563.72
2018,1,6,10,15,466.5,132.0,0.9,11.15,321.0,651.75,523.55
2018,1,6,10,30,400.0,155.0,0.9,11.6,328.0,608.49,488.86
2018,1,6,10,45,395.5,166.5,0.85,12.0,345.0,609.31,487.5
2018,1,6,11,0,391.0,178.0,0.8,12.4,362.0,585.93,468.43
2018,1,6,11,15,392.0,185.0,0.8,12.65,374.0,583.58,465.66
2018,1,6,11,30,393.0,192.0,0.8,12.9,386.0,579.52,461.45
2018,1,6,11,45,386.5,194.0,0.8,13.1,387.0,561.36,447.0
2018,1,6,12,0,380.0,196.0,0.8,13.3,388.0,542.2,431.96
2018,1,6,12,15,360.0,200.5,0.85,13.35,382.5,513.99,410.46
2018,1,6,12,30,340.0,205.0,0.9,13.4,377.0,485.82,388.86
2018,1,6,12,45,412.5,186.5,0.95,13.4,392.0,517.57,413.86
2018,1,6,13,0,485.0,168.0,1.0,13.4,407.0,526.13,420.67
2018,1,6,13,15,569.5,143.5,1.0,13.3,415.5,528.8,422.7
2018,1,6,13,30,654.0,119.0,1.0,13.2,424.0,530.13,422.71
2018,1,6,13,45,585.5,124.0,1.0,13.1,387.5,459.57,366.78
2018,1,6,14,0,517.0,129.0,1.0,13.0,351.0,388.81,310.32
2018,1,6,14,15,490.5,125.5,1.0,12.85,325.0,341.17,270.75
2018,1,6,14,30,464.0,122.0,1.0,12.7,299.0,295.67,231.91
2018,1,6,14,45,492.0,106.5,1.0,12.5,278.5,259.64,198.84
2018,1,6,15,0,520.0,91.0,1.0,12.3,258.0,224.38,165.27
2018,1,6,15,15,625.5,70.5,1.0,12.3,246.5,192.37,130.88
2018,1,6,15,30,731.0,50.0,1.0,12.3,235.0,149.51,88.84
2018,1,6,15,45,678.0,45.5,0.95,11.0,193.5,93.48,49.56
2018,1,6,16,0,625.0,41.0,0.9,9.7,152.0,43.93,33.91
2018,1,6,16,15,535.5,35.0,1.0,9.05,111.5,32.18,23.03
2018,1,6,16,30,446.0,29.0,1.1,8.4,71.0,26.61,16.93
2018,1,6,16,45,278.5,19.5,1.15,7.8,41.0,16.23,0.0
2018,1,6,17,0,111.0,10.0,1.2,7.2,11.0,7.87,0.0
2018,1,6,17,15,55.5,5.0,1.2,7.0,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,7,7,15,19.0,3.0,0.9,4.1,3.5,0.0,0.0
2018,1,7,7,30,38.0,6.0,0.9,4.6,7.0,35.04,0.0
2018,1,7,7,45,177.5,18.5,0.9,5.15,35.0,211.35,99.9
2018,1,7,8,0,317.0,31.0,0.9,5.7,63.0,368.95,298.85
2018,1,7,8,15,340.0,39.0,0.9,6.05,88.5,406.52,338.95
2018,1,7,8,30,363.0,47.0,0.9,6.4,114.0,444.64,373.54
2018,1,7,8,45,207.5,73.5,0.9,6.75,114.0,311.17,265.22
2018,1,7,9,0,52.0,100.0,0.9,7.1,114.0,163.34,137.57
2018,1,7,9,15,78.0,118.0,0.9,7.6,142.0,208.18,176.84
2018,1,7,9,30,104.0,136.0,0.9,8.1,170.0,273.22,230.8
2018,1,7,9,45,88.0,135.5,0.9,8.55,166.5,249.79,209.88
2018,1,7,10,0,72.0,135.0,0.9,9.0,163.0,207.28,173.76
2018,1,7,10,15,42.0,142.0,0.95,9.4,158.5,182.51,151.51
2018,1,7,10,30,12.0,149.0,1.0,9.8,154.0,141.46,115.53
2018,1,7,10,45,42.5,175.0,1.0,10.2,194.5,215.9,178.2
2018,1,7,11,0,73.0,201.0,1.0,10.6,235.0,272.64,224.39
2018,1,7,11,15,71.5,207.5,1.0,10.75,242.0,273.66,224.33
2018,1,7,11,30,70.0,214.0,1.0,10.9,249.0,274.68,224.63
2018,1,7,11,45,42.5,196.0,1.0,11.1,217.5,224.29,182.76
2018,1,7,12,0,15.0,178.0,1.0,11.3,186.0,162.42,131.29
2018,1,7,12,15,9.5,170.5,1.0,11.4,175.5,149.25,120.38
2018,1,7,12,30,4.0,163.0,1.0,11.5,165.0,136.87,109.95
2018,1,7,12,45,17.0,171.5,1.0,11.6,180.0,153.51,124.12
2018,1,7,13,0,30.0,180.0,1.0,11.7,195.0,180.74,146.73
2018,1,7,13,15,51.0,190.5,0.95,11.55,215.0,201.82,164.29
2018,1,7,13,30,72.0,201.0,0.9,11.4,235.0,220.57,179.68
2018,1,7,13,45,42.5,169.5,0.9,11.3,189.5,168.72,136.87
2018,1,7,14,0,13.0,138.0,0.9,11.2,144.0,115.71,92.9
2018,1,7,14,15,16.0,127.0,0.85,10.85,133.5,106.79,85.7
2018,1,7,14,30,19.0,116.0,0.8,10.5,123.0,97.71,78.11
2018,1,7,14,45,90.0,122.0,0.75,10.2,151.5,132.66,106.03
2018,1,7,15,0,161.0,128.0,0.7,9.9,180.0,148.38,116.06
2018,1,7,15,15,121.5,110.5,0.7,9.9,147.0,113.87,87.36
2018,1,7,15,30,82.0,93.0,0.7,9.9,114.0,84.69,63.96
2018,1,7,15,45,69.5,75.5,0.5,9.4,91.0,63.07,46.5
2018,1,7,16,0,57.0,58.0,0.3,8.9,68.0,43.67,31.75
2018,1,7,16,15,79.5,46.5,0.35,8.75,56.5,34.53,25.24
2018,1,7,16,30,102.0,35.0,0.4,8.6,45.0,26.02,16.62
2018,1,7,16,45,62.5,21.0,0.45,8.5,26.0,15.78,0.0
2018,1,7,17,0,23.0,7.0,0.5,8.4,7.0,5.51,0.0
2018,1,7,17,15,11.5,3.5,0.5,8.3,3.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.3,8.95,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.3,9.1,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,1.35,9.2,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,1.4,9.3,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,1.45,9.45,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,1.5,9.6,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.5,1.55,9.75,8.5,6.44,0.0
2018,1,8,9,0,0.0,10.0,1.6,9.9,10.0,7.59,0.99
2018,1,8,9,15,0.0,18.0,1.65,10.05,18.0,13.69,6.34
2018,1,8,9,30,0.0,26.0,1.7,10.2,26.0,19.8,11.66
2018,1,8,9,45,0.0,28.5,1.75,10.35,28.5,21.73,13.3
2018,1,8,10,0,0.0,31.0,1.8,10.5,31.0,23.65,14.93
2018,1,8,10,15,0.0,29.5,1.75,10.65,29.5,22.51,13.89
2018,1,8,10,30,0.0,28.0,1.7,10.8,28.0,21.37,12.86
2018,1,8,10,45,0.0,32.0,1.65,10.9,32.0,24.44,15.48
2018,1,8,11,0,0.0,36.0,1.6,11.0,36.0,27.52,18.1
2018,1,8,11,15,0.0,36.0,1.6,11.05,36.0,27.53,18.07
2018,1,8,11,30,0.0,36.0,1.6,11.1,36.0,27.53,18.05
2018,1,8,11,45,0.0,44.0,1.55,11.2,44.0,33.69,23.3
2018,1,8,12,0,0.0,52.0,1.5,11.3,52.0,39.85,28.55
2018,1,8,12,15,0.0,51.0,1.45,11.35,51.0,39.08,27.88
2018,1,8,12,30,0.0,50.0,1.4,11.4,50.0,38.31,27.22
2018,1,8,12,45,0.0,48.0,1.35,11.45,48.0,36.76,25.91
2018,1,8,13,0,0.0,46.0,1.3,11.5,46.0,35.22,24.6
2018,1,8,13,15,0.0,49.0,1.3,11.5,49.0,37.52,26.6
2018,1,8,13,30,0.0,52.0,1.3,11.5,52.0,39.83,28.61
2018,1,8,13,45,0.0,71.0,1.3,11.5,71.0,54.49,41.19
2018,1,8,14,0,0.0,90.0,1.3,11.5,90.0,69.53,54.07
2018,1,8,14,15,0.0,73.5,1.2,11.4,73.5,56.42,42.97
2018,1,8,14,30,0.0,57.0,1.1,11.3,57.0,43.65,32.13
2018,1,8,14,45,0.0,54.5,1.05,11.2,54.5,41.71,30.55
2018,1,8,15,0,0.0,52.0,1.0,11.1,52.0,39.78,28.95
2018,1,8,15,15,0.0,35.0,1.0,11.1,35.0,26.7,17.63
2018,1,8,15,30,0.0,18.0,1.0,11.1,18.0,13.68,6.29
2018,1,8,15,45,0.0,15.5,0.85,10.8,15.5,11.77,4.61
2018,1,8,16,0,0.0,13.0,0.7,10.5,13.0,9.86,2.9
2018,1,8,16,15,0.0,9.0,0.7,10.4,9.0,6.82,0.43
2018,1,8,16,30,0.0,5.0,0.7,10.3,5.0,3.78,0.0
2018,1,8,16,45,0.0,3.0,0.7,10.2,3.0,2.27,0.0
2018,1,8,17,0,0.0,1.0,0.7,10.1,1.0,0.79,0.0
2018,1,8,17,15,0.0,0.5,0.75,10.15,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,9.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.8,9.9,2.0,1.57,0.0
2018,1,9,7,45,0.0,3.5,0.8,10.1,3.5,2.64,0.0
2018,1,9,8,0,0.0,5.0,0.8,10.3,5.0,3.78,0.0
2018,1,9,8,15,0.0,6.5,0.8,10.5,6.5,4.92,0.0
2018,1,9,8,30,0.0,8.0,0.8,10.7,8.0,6.06,0.0
2018,1,9,8,45,0.0,9.0,0.8,10.9,9.0,6.82,0.3
2018,1,9,9,0,0.0,10.0,0.8,11.1,10.0,7.59,0.98
2018,1,9,9,15,0.0,11.5,0.75,11.2,11.5,8.73,1.98
2018,1,9,9,30,0.0,13.0,0.7,11.3,13.0,9.88,2.98
2018,1,9,9,45,0.0,22.5,0.65,11.45,22.5,17.14,9.28
2018,1,9,10,0,0.0,32.0,0.6,11.6,32.0,24.42,15.56
2018,1,9,10,15,0.0,27.5,0.6,11.65,27.5,20.98,12.54
2018,1,9,10,30,0.0,23.0,0.6,11.7,23.0,17.54,9.54
2018,1,9,10,45,0.0,30.0,0.55,11.8,30.0,22.91,14.14
2018,1,9,11,0,0.0,37.0,0.5,11.9,37.0,28.29,18.73
2018,1,9,11,15,7.5,89.0,0.45,11.9,92.5,75.78,59.45
2018,1,9,11,30,15.0,141.0,0.4,11.9,148.0,129.24,104.1
2018,1,9,11,45,7.5,114.5,0.35,11.9,118.0,97.39,77.06
2018,1,9,12,0,0.0,88.0,0.3,11.9,88.0,67.79,52.04
2018,1,9,12,15,0.0,90.0,0.35,11.85,90.0,69.45,53.52
2018,1,9,12,30,0.0,92.0,0.4,11.8,92.0,71.1,54.93
2018,1,9,12,45,0.0,116.0,0.45,11.7,116.0,91.34,71.96
2018,1,9,13,0,0.0,140.0,0.5,11.6,140.0,112.0,89.21
2018,1,9,13,15,0.0,134.0,0.7,11.5,134.0,106.51,84.75
2018,1,9,13,30,0.0,128.0,0.9,11.4,128.0,101.17,80.47
2018,1,9,13,45,9.0,108.5,1.05,11.25,112.5,89.61,71.04
2018,1,9,14,0,18.0,89.0,1.2,11.1,97.0,81.38,64.25
2018,1,9,14,15,18.0,92.0,1.3,10.9,99.5,82.55,65.28
2018,1,9,14,30,18.0,95.0,1.4,10.7,102.0,83.6,66.18
2018,1,9,14,45,22.5,93.0,1.5,10.55,101.0,81.82,64.53
2018,1,9,15,0,27.0,91.0,1.6,10.4,100.0,79.39,62.22
2018,1,9,15,15,13.5,67.0,1.6,10.4,71.5,54.1,40.84
2018,1,9,15,30,0.0,43.0,1.6,10.4,43.0,32.85,23.01
2018,1,9,15,45,0.0,35.5,1.65,10.0,35.5,27.09,17.97
2018,1,9,16,0,0.0,28.0,1.7,9.6,28.0,21.34,12.87
2018,1,9,16,15,0.0,20.5,1.75,9.45,20.5,15.6,8.3
2018,1,9,16,30,0.0,13.0,1.8,9.3,13.0,9.87,2.86
2018,1,9,16,45,1.5,8.5,1.85,9.2,8.5,6.45,0.0
2018,1,9,17,0,3.0,4.0,1.9,9.1,4.0,3.15,0.0
2018,1,9,17,15,1.5,2.0,2.0,9.05,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,10,7,15,10.0,3.0,1.2,6.45,3.0,0.0,0.0
2018,1,10,7,30,20.0,6.0,1.2,6.8,6.0,20.65,0.0
2018,1,10,7,45,10.0,14.5,1.15,7.2,14.5,19.7,4.83
2018,1,10,8,0,0.0,23.0,1.1,7.6,23.0,17.55,8.98
2018,1,10,8,15,0.0,32.5,1.1,7.75,32.5,24.83,15.78
2018,1,10,8,30,0.0,42.0,1.1,7.9,42.0,32.13,22.41
2018,1,10,8,45,0.0,49.0,1.05,8.1,49.0,37.51,27.27
2018,1,10,9,0,0.0,56.0,1.0,8.3,56.0,43.04,32.17
2018,1,10,9,15,0.0,66.5,1.0,8.4,66.5,52.26,40.2
2018,1,10,9,30,0.0,77.0,1.0,8.5,77.0,61.46,48.12
2018,1,10,9,45,5.0,101.5,0.95,8.6,103.5,90.16,73.01
2018,1,10,10,0,10.0,126.0,0.9,8.7,130.0,119.34,97.88
2018,1,10,10,15,21.0,148.0,0.9,8.8,157.0,151.72,125.38
2018,1,10,10,30,32.0,170.0,0.9,8.9,184.0,203.64,168.57
2018,1,10,10,45,21.0,160.0,0.9,8.95,169.5,159.07,130.65
2018,1,10,11,0,10.0,150.0,0.9,9.0,155.0,136.08,110.89
2018,1,10,11,15,14.5,159.5,0.9,9.1,167.0,148.21,121.11
2018,1,10,11,30,19.0,169.0,0.9,9.2,179.0,160.11,130.96
2018,1,10,11,45,14.0,165.0,0.9,9.25,172.5,150.09,122.25
2018,1,10,12,0,9.0,161.0,0.9,9.3,166.0,140.67,114.15
2018,1,10,12,15,11.0,168.0,0.9,9.4,174.0,147.85,120.14
2018,1,10,12,30,13.0,175.0,0.9,9.5,182.0,154.83,125.9
2018,1,10,12,45,41.0,188.0,0.9,9.55,209.0,199.64,163.61
2018,1,10,13,0,69.0,201.0,0.9,9.6,236.0,228.87,187.83
2018,1,10,13,15,62.5,194.5,0.9,9.65,225.5,213.08,174.53
2018,1,10,13,30,56.0,188.0,0.9,9.7,215.0,198.04,162.05
2018,1,10,13,45,31.0,164.0,0.85,9.7,179.0,157.12,127.95
2018,1,10,14,0,6.0,140.0,0.8,9.7,143.0,113.83,91.76
2018,1,10,14,15,8.0,134.5,0.75,9.7,138.0,109.44,88.28
2018,1,10,14,30,10.0,129.0,0.7,9.7,133.0,104.84,84.46
2018,1,10,14,45,7.5,115.0,0.65,9.7,118.0,91.71,73.41
2018,1,10,15,0,5.0,101.0,0.6,9.7,103.0,79.13,62.82
2018,1,10,15,15,2.5,71.5,0.6,9.7,72.5,55.28,42.45
2018,1,10,15,30,0.0,42.0,0.6,9.7,42.0,32.08,22.44
2018,1,10,15,45,0.0,33.0,0.55,9.5,33.0,25.16,16.39
2018,1,10,16,0,0.0,24.0,0.5,9.3,24.0,18.27,10.28
2018,1,10,16,15,44.5,19.0,0.55,9.2,23.5,14.74,7.61
2018,1,10,16,30,89.0,14.0,0.6,9.1,23.0,10.75,3.7
2018,1,10,16,45,75.0,11.0,0.7,9.0,16.0,8.46,0.0
2018,1,10,17,0,61.0,8.0,0.8,8.9,9.0,6.29,0.0
2018,1,10,17,15,30.5,4.0,0.8,8.85,4.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,11,7,15,34.5,5.0,0.6,8.5,5.5,0.0,0.0
2018,1,11,7,30,69.0,10.0,0.5,8.7,11.0,62.78,0.0
2018,1,11,7,45,41.5,21.5,0.45,8.85,22.5,70.96,32.81
2018,1,11,8,0,14.0,33.0,0.4,9.0,34.0,51.19,37.31
2018,1,11,8,15,53.5,50.0,0.4,9.45,59.0,123.42,101.21
2018,1,11,8,30,93.0,67.0,0.4,9.9,84.0,180.78,151.48
2018,1,11,8,45,178.0,79.0,0.4,10.3,122.0,292.34,245.99
2018,1,11,9,0,263.0,91.0,0.4,10.7,160.0,388.05,323.86
2018,1,11,9,15,277.5,109.0,0.45,10.95,192.0,426.63,353.08
2018,1,11,9,30,292.0,127.0,0.5,11.2,224.0,463.75,380.97
2018,1,11,9,45,528.0,99.5,0.5,11.45,297.5,688.95,549.97
2018,1,11,10,0,764.0,72.0,0.5,11.7,371.0,877.22,676.87
2018,1,11,10,15,685.0,95.5,0.5,12.05,378.5,832.92,641.51
2018,1,11,10,30,606.0,119.0,0.5,12.4,386.0,776.87,601.7
2018,1,11,10,45,740.0,92.5,0.45,12.7,434.5,864.0,659.63
2018,1,11,11,0,874.0,66.0,0.4,13.0,483.0,926.31,696.97
2018,1,11,11,15,881.5,66.0,0.35,13.3,498.0,914.92,685.79
2018,1,11,11,30,889.0,66.0,0.3,13.6,513.0,899.92,673.74
2018,1,11,11,45,787.0,93.5,0.25,13.85,493.5,828.29,624.51
2018,1,11,12,0,685.0,121.0,0.2,14.1,474.0,751.67,572.21
2018,1,11,12,15,519.0,165.0,0.25,14.25,432.5,627.16,484.9
2018,1,11,12,30,353.0,209.0,0.3,14.4,391.0,502.45,393.34
2018,1,11,12,45,452.0,183.5,0.35,14.5,413.5,547.21,428.9
2018,1,11,13,0,551.0,158.0,0.4,14.6,436.0,566.04,443.09
2018,1,11,13,15,621.0,134.5,0.45,14.6,439.0,565.71,442.73
2018,1,11,13,30,691.0,111.0,0.5,14.6,442.0,550.23,430.93
2018,1,11,13,45,748.5,92.0,0.6,14.55,436.0,523.33,410.21
2018,1,11,14,0,806.0,73.0,0.7,14.5,430.0,488.98,382.4
2018,1,11,14,15,540.0,114.5,0.75,14.3,347.0,362.99,284.52
2018,1,11,14,30,274.0,156.0,0.8,14.1,264.0,248.15,195.28
2018,1,11,14,45,250.5,144.5,0.8,13.9,236.5,210.49,164.06
2018,1,11,15,0,227.0,133.0,0.8,13.7,209.0,175.6,134.54
2018,1,11,15,15,222.5,118.5,0.8,13.7,185.5,145.16,108.04
2018,1,11,15,30,218.0,104.0,0.8,13.7,162.0,115.52,82.81
2018,1,11,15,45,259.5,83.0,0.7,12.55,141.0,86.02,57.95
2018,1,11,16,0,301.0,62.0,0.6,11.4,120.0,52.18,35.55
2018,1,11,16,15,190.0,51.0,0.65,10.85,84.5,37.96,28.18
2018,1,11,16,30,79.0,40.0,0.7,10.3,49.0,29.56,19.99
