Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,22,7,15,12.5,3.5,1.2,8.05,4.0,0.0,0.0
2018,1,22,7,30,25.0,7.0,1.2,8.4,8.0,25.33,0.0
2018,1,22,7,45,48.0,19.5,1.25,8.7,24.0,83.77,56.42
2018,1,22,8,0,71.0,32.0,1.3,9.0,40.0,124.95,101.62
2018,1,22,8,15,142.5,44.0,1.25,9.2,70.0,204.32,172.99
2018,1,22,8,30,214.0,56.0,1.2,9.4,100.0,311.13,264.52
2018,1,22,8,45,113.5,64.0,1.2,9.6,88.0,204.01,173.27
2018,1,22,9,0,13.0,72.0,1.2,9.8,76.0,71.44,56.98
2018,1,22,9,15,10.0,71.5,1.15,10.1,74.5,66.14,52.37
2018,1,22,9,30,7.0,71.0,1.1,10.4,73.0,61.68,48.24
2018,1,22,9,45,4.0,78.5,1.05,10.65,79.5,65.03,50.81
2018,1,22,10,0,1.0,86.0,1.0,10.9,86.0,68.37,53.33
2018,1,22,10,15,6.5,109.0,0.95,11.15,112.0,94.82,75.86
2018,1,22,10,30,12.0,132.0,0.9,11.4,138.0,121.6,98.28
2018,1,22,10,45,14.0,149.5,0.9,11.7,156.5,139.48,112.83
2018,1,22,11,0,16.0,167.0,0.9,12.0,175.0,157.26,127.18
2018,1,22,11,15,21.0,167.0,0.9,12.1,178.0,160.15,129.49
2018,1,22,11,30,26.0,167.0,0.9,12.2,181.0,177.97,144.04
2018,1,22,11,45,26.0,183.5,0.95,12.3,197.5,193.03,155.99
2018,1,22,12,0,26.0,200.0,1.0,12.4,214.0,191.27,154.32
2018,1,22,12,15,34.5,187.5,1.0,12.4,206.5,198.75,160.64
2018,1,22,12,30,43.0,175.0,1.0,12.4,199.0,189.85,153.65
2018,1,22,12,45,60.5,195.5,1.0,12.4,228.5,220.29,178.66
2018,1,22,13,0,78.0,216.0,1.0,12.4,258.0,248.87,201.67
2018,1,22,13,15,84.0,215.0,1.0,12.3,259.0,246.17,199.41
2018,1,22,13,30,90.0,214.0,1.0,12.2,260.0,242.72,196.64
2018,1,22,13,45,67.0,201.0,1.0,12.05,234.5,210.66,170.44
2018,1,22,14,0,44.0,188.0,1.0,11.9,209.0,181.39,146.55
2018,1,22,14,15,203.0,160.5,1.0,11.65,249.0,242.0,195.75
2018,1,22,14,30,362.0,133.0,1.0,11.4,289.0,274.73,218.82
2018,1,22,14,45,552.0,103.0,1.0,11.15,319.5,293.07,226.66
2018,1,22,15,0,742.0,73.0,1.0,10.9,350.0,284.55,209.29
2018,1,22,15,15,738.5,67.5,1.0,10.9,318.0,230.2,159.23
2018,1,22,15,30,735.0,62.0,1.0,10.9,286.0,175.79,111.09
2018,1,22,15,45,689.0,58.0,0.95,9.85,243.5,118.64,68.15
2018,1,22,16,0,643.0,54.0,0.9,8.8,201.0,63.73,37.58
2018,1,22,16,15,411.0,50.0,0.95,8.15,136.5,40.38,31.06
2018,1,22,16,30,179.0,46.0,1.0,7.5,72.0,34.17,25.1
2018,1,22,16,45,98.5,30.0,1.0,6.85,43.5,22.68,14.03
2018,1,22,17,0,18.0,14.0,1.0,6.2,15.0,11.0,0.0
2018,1,22,17,15,9.0,7.0,1.0,6.0,7.5,5.51,0.0
2018,1,22,17,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,23,7,15,23.5,5.5,0.8,4.5,6.5,0.0,0.0
2018,1,23,7,30,47.0,11.0,0.8,4.7,13.0,45.92,0.0
2018,1,23,7,45,55.0,23.5,0.8,4.9,28.5,99.79,70.49
2018,1,23,8,0,63.0,36.0,0.8,5.1,44.0,108.79,89.34
2018,1,23,8,15,63.5,53.5,0.75,5.4,64.0,133.18,112.12
2018,1,23,8,30,64.0,71.0,0.7,5.7,84.0,155.79,132.32
2018,1,23,8,45,104.5,87.0,0.7,6.0,114.0,212.45,182.28
2018,1,23,9,0,145.0,103.0,0.7,6.3,144.0,270.08,231.47
2018,1,23,9,15,129.5,115.5,0.65,6.8,156.5,268.45,228.33
2018,1,23,9,30,114.0,128.0,0.6,7.3,169.0,266.1,224.79
2018,1,23,9,45,141.5,144.0,0.6,7.85,200.0,310.57,260.89
2018,1,23,10,0,169.0,160.0,0.6,8.4,231.0,354.43,295.25
2018,1,23,10,15,223.5,168.0,0.55,8.9,268.5,436.81,359.12
2018,1,23,10,30,278.0,176.0,0.5,9.4,306.0,494.76,402.1
2018,1,23,10,45,368.5,174.5,0.45,9.9,356.0,573.89,460.74
2018,1,23,11,0,459.0,173.0,0.4,10.4,406.0,674.58,531.63
2018,1,23,11,15,693.0,124.5,0.4,10.75,489.0,838.43,644.5
2018,1,23,11,30,927.0,76.0,0.4,11.1,572.0,960.94,721.86
2018,1,23,11,45,930.5,76.0,0.35,11.4,581.0,938.19,702.41
2018,1,23,12,0,934.0,76.0,0.3,11.7,590.0,911.84,683.39
2018,1,23,12,15,935.0,76.0,0.25,11.9,591.5,879.88,661.14
2018,1,23,12,30,936.0,76.0,0.2,12.1,593.0,844.67,636.92
2018,1,23,12,45,934.0,75.5,0.2,12.25,586.5,803.49,609.68
2018,1,23,13,0,932.0,75.0,0.2,12.4,580.0,759.59,580.47
2018,1,23,13,15,926.5,74.5,0.25,12.45,565.5,710.83,546.99
2018,1,23,13,30,921.0,74.0,0.3,12.5,551.0,660.06,510.27
2018,1,23,13,45,911.5,72.5,0.35,12.55,528.5,604.19,468.58
2018,1,23,14,0,902.0,71.0,0.4,12.6,506.0,547.22,424.51
2018,1,23,14,15,888.0,69.5,0.45,12.5,477.0,487.33,376.69
2018,1,23,14,30,874.0,68.0,0.5,12.4,448.0,427.36,326.84
2018,1,23,14,45,854.0,66.0,0.55,12.3,413.0,365.13,273.47
2018,1,23,15,0,834.0,64.0,0.6,12.2,378.0,303.21,218.94
2018,1,23,15,15,805.0,61.0,0.6,12.2,338.0,239.88,163.04
2018,1,23,15,30,776.0,58.0,0.6,12.2,298.0,179.48,111.41
2018,1,23,15,45,734.0,54.0,0.65,11.5,254.5,120.14,66.95
2018,1,23,16,0,692.0,50.0,0.7,10.8,211.0,65.9,37.99
2018,1,23,16,15,626.0,45.0,0.75,10.4,167.0,41.34,31.67
2018,1,23,16,30,560.0,40.0,0.8,10.0,123.0,36.71,27.15
2018,1,23,16,45,431.5,32.0,0.85,9.65,82.5,26.82,17.53
2018,1,23,17,0,303.0,24.0,0.9,9.3,42.0,20.09,4.84
2018,1,23,17,15,151.5,12.0,0.85,9.15,21.0,9.44,0.0
2018,1,23,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.45,5.95,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.4,5.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,7,15,5.0,3.0,1.2,4.45,3.0,0.0,0.0
2018,1,24,7,30,10.0,6.0,1.1,5.0,6.0,12.65,0.0
2018,1,24,7,45,5.0,13.0,1.0,5.5,13.0,14.35,5.48
2018,1,24,8,0,0.0,20.0,0.9,6.0,20.0,15.22,7.41
2018,1,24,8,15,0.0,27.0,0.95,6.55,27.0,20.58,12.34
2018,1,24,8,30,0.0,34.0,1.0,7.1,34.0,25.94,17.19
2018,1,24,8,45,1.5,55.0,1.0,7.6,55.5,44.05,33.21
2018,1,24,9,0,3.0,76.0,1.0,8.1,77.0,65.93,52.31
2018,1,24,9,15,6.5,94.5,1.0,8.4,97.0,87.09,70.63
2018,1,24,9,30,10.0,113.0,1.0,8.7,117.0,108.2,88.64
2018,1,24,9,45,54.0,133.5,1.05,8.95,156.0,188.17,157.87
2018,1,24,10,0,98.0,154.0,1.1,9.2,195.0,275.43,230.62
2018,1,24,10,15,132.0,181.0,1.15,9.6,240.5,339.68,282.14
2018,1,24,10,30,166.0,208.0,1.2,10.0,286.0,402.46,331.3
2018,1,24,10,45,176.0,219.5,1.25,10.4,306.0,419.64,343.49
2018,1,24,11,0,186.0,231.0,1.3,10.8,326.0,435.78,355.13
2018,1,24,11,15,186.0,240.0,1.4,11.0,337.5,438.18,356.32
2018,1,24,11,30,186.0,249.0,1.5,11.2,349.0,439.79,357.02
2018,1,24,11,45,177.0,253.5,1.65,11.4,350.0,427.18,346.73
2018,1,24,12,0,168.0,258.0,1.8,11.6,351.0,414.45,336.4
2018,1,24,12,15,141.5,256.5,1.85,11.5,335.0,380.35,309.0
2018,1,24,12,30,115.0,255.0,1.9,11.4,319.0,330.61,269.28
2018,1,24,12,45,80.0,239.5,1.95,11.35,284.0,279.87,228.05
2018,1,24,13,0,45.0,224.0,2.0,11.3,249.0,232.88,189.41
2018,1,24,13,15,48.0,217.0,2.0,11.15,243.0,223.62,182.2
2018,1,24,13,30,51.0,210.0,2.0,11.0,237.0,214.27,174.73
2018,1,24,13,45,34.5,194.5,2.05,10.85,212.5,185.73,151.18
2018,1,24,14,0,18.0,179.0,2.1,10.7,188.0,151.97,123.25
2018,1,24,14,15,18.5,168.5,2.05,10.5,177.0,141.65,114.87
2018,1,24,14,30,19.0,158.0,2.0,10.3,166.0,131.42,106.43
2018,1,24,14,45,10.5,133.5,2.0,10.1,138.0,107.04,86.13
2018,1,24,15,0,2.0,109.0,2.0,9.9,110.0,84.33,67.2
2018,1,24,15,15,4.0,90.5,2.0,9.9,92.0,70.11,55.06
2018,1,24,15,30,6.0,72.0,2.0,9.9,74.0,55.99,42.85
2018,1,24,15,45,18.0,80.5,1.9,9.55,85.0,62.81,48.35
2018,1,24,16,0,30.0,89.0,1.8,9.2,96.0,65.23,50.56
2018,1,24,16,15,20.0,70.5,1.8,9.15,75.0,50.81,40.37
2018,1,24,16,30,10.0,52.0,1.8,9.1,54.0,38.24,28.62
2018,1,24,16,45,11.5,36.0,1.75,9.0,37.5,26.78,17.64
2018,1,24,17,0,13.0,20.0,1.7,8.9,21.0,15.29,3.53
2018,1,24,17,15,12.0,11.0,1.65,8.75,11.5,8.65,0.0
2018,1,24,17,30,11.0,2.0,1.6,8.6,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,1.5,8.5,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,25,7,15,31.0,9.0,1.1,4.5,10.0,0.0,0.0
2018,1,25,7,30,62.0,18.0,1.1,5.0,20.0,63.31,0.0
2018,1,25,7,45,103.0,32.5,1.1,5.45,42.5,163.89,122.68
2018,1,25,8,0,144.0,47.0,1.1,5.9,65.0,219.04,183.25
2018,1,25,8,15,255.5,59.0,1.1,6.15,107.0,353.37,300.22
2018,1,25,8,30,367.0,71.0,1.1,6.4,149.0,474.99,401.43
2018,1,25,8,45,250.0,88.0,1.15,6.6,146.5,370.32,315.89
2018,1,25,9,0,133.0,105.0,1.2,6.8,144.0,260.72,222.91
2018,1,25,9,15,281.0,108.5,1.2,7.0,205.5,426.88,363.72
2018,1,25,9,30,429.0,112.0,1.2,7.2,267.0,601.82,500.79
2018,1,25,9,45,293.0,126.5,1.25,7.45,237.5,459.05,384.75
2018,1,25,10,0,157.0,141.0,1.3,7.7,208.0,316.66,266.81
2018,1,25,10,15,182.0,167.5,1.35,7.9,250.0,371.22,311.51
2018,1,25,10,30,207.0,194.0,1.4,8.1,292.0,424.24,352.89
2018,1,25,10,45,295.0,191.5,1.45,8.3,339.0,523.43,431.38
2018,1,25,11,0,383.0,189.0,1.5,8.5,386.0,596.52,487.78
2018,1,25,11,15,512.5,168.5,1.5,8.6,441.0,708.45,572.23
2018,1,25,11,30,642.0,148.0,1.5,8.7,496.0,799.87,637.44
2018,1,25,11,45,498.5,175.0,1.55,8.8,448.0,670.16,539.86
2018,1,25,12,0,355.0,202.0,1.6,8.9,400.0,533.92,435.19
2018,1,25,12,15,206.5,175.0,1.6,8.95,290.0,364.16,300.46
2018,1,25,12,30,58.0,148.0,1.6,9.0,180.0,175.11,143.86
2018,1,25,12,45,66.0,187.5,1.6,9.05,224.0,216.03,178.1
2018,1,25,13,0,74.0,227.0,1.6,9.1,268.0,256.44,210.75
2018,1,25,13,15,103.0,222.0,1.6,9.1,277.0,265.24,218.25
2018,1,25,13,30,132.0,217.0,1.6,9.1,286.0,283.43,233.13
2018,1,25,13,45,82.5,172.5,1.6,9.1,215.0,192.87,158.26
2018,1,25,14,0,33.0,128.0,1.6,9.1,144.0,122.34,99.12
2018,1,25,14,15,192.5,141.5,1.6,8.95,227.5,220.15,180.64
2018,1,25,14,30,352.0,155.0,1.6,8.8,311.0,282.32,228.14
2018,1,25,14,45,424.5,135.0,1.6,8.7,308.5,272.64,215.67
2018,1,25,15,0,497.0,115.0,1.6,8.6,306.0,246.3,188.22
2018,1,25,15,15,544.0,97.0,1.6,8.6,286.0,211.08,153.16
2018,1,25,15,30,591.0,79.0,1.6,8.6,266.0,165.57,110.24
2018,1,25,15,45,464.0,77.0,1.4,7.9,211.0,109.82,70.4
2018,1,25,16,0,337.0,75.0,1.2,7.2,156.0,66.89,46.18
2018,1,25,16,15,198.0,65.0,1.15,6.7,110.0,47.87,38.14
2018,1,25,16,30,59.0,55.0,1.1,6.2,64.0,40.17,30.79
2018,1,25,16,45,44.0,37.5,1.05,5.7,43.0,27.91,19.04
2018,1,25,17,0,29.0,20.0,1.0,5.2,22.0,15.37,4.68
2018,1,25,17,15,19.0,10.5,1.0,5.25,11.5,8.26,0.0
2018,1,25,17,30,9.0,1.0,1.0,5.3,1.0,0.0,0.0
2018,1,25,17,45,4.5,0.5,1.0,5.3,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,7,15,95.0,9.5,0.9,4.7,13.0,7.47,0.0
2018,1,26,7,30,190.0,19.0,0.8,5.2,26.0,165.57,0.0
2018,1,26,7,45,340.0,28.0,0.75,5.7,63.0,370.84,281.09
2018,1,26,8,0,490.0,37.0,0.7,6.2,100.0,523.8,425.22
2018,1,26,8,15,573.0,43.0,0.75,6.65,144.5,618.97,503.98
2018,1,26,8,30,656.0,49.0,0.8,7.1,189.0,707.54,573.1
2018,1,26,8,45,708.5,52.0,0.85,7.55,233.5,775.44,623.36
2018,1,26,9,0,761.0,55.0,0.9,8.0,278.0,841.97,670.26
2018,1,26,9,15,793.5,57.5,0.85,8.2,319.5,886.67,698.7
2018,1,26,9,30,826.0,60.0,0.8,8.4,361.0,928.8,724.42
2018,1,26,9,45,849.5,62.0,0.8,8.6,398.5,946.87,734.05
2018,1,26,10,0,873.0,64.0,0.8,8.8,436.0,972.85,749.22
2018,1,26,10,15,888.5,65.0,0.8,9.05,467.0,985.96,755.36
2018,1,26,10,30,904.0,66.0,0.8,9.3,498.0,995.39,759.32
2018,1,26,10,45,880.5,74.5,0.8,9.55,512.5,972.73,742.16
2018,1,26,11,0,857.0,83.0,0.8,9.8,527.0,957.97,730.96
2018,1,26,11,15,897.5,75.5,0.85,9.95,553.5,957.81,730.87
2018,1,26,11,30,938.0,68.0,0.9,10.1,580.0,964.17,735.07
2018,1,26,11,45,940.5,68.5,0.9,10.25,589.0,941.12,718.64
2018,1,26,12,0,943.0,69.0,0.9,10.4,598.0,914.46,700.33
2018,1,26,12,15,942.5,70.0,0.9,10.45,599.5,882.33,678.66
2018,1,26,12,30,942.0,71.0,0.9,10.5,601.0,846.97,654.79
2018,1,26,12,45,937.5,70.5,0.95,10.55,593.5,803.73,626.15
2018,1,26,13,0,933.0,70.0,1.0,10.6,586.0,757.96,595.4
2018,1,26,13,15,927.0,69.5,1.0,10.5,571.5,708.85,560.26
2018,1,26,13,30,921.0,69.0,1.0,10.4,557.0,657.77,521.51
2018,1,26,13,45,911.5,68.5,1.0,10.35,535.0,602.94,478.65
2018,1,26,14,0,902.0,68.0,1.0,10.3,513.0,546.96,433.51
2018,1,26,14,15,867.0,71.5,1.05,10.1,479.5,482.18,380.68
2018,1,26,14,30,832.0,75.0,1.1,9.9,446.0,420.39,328.43
2018,1,26,14,45,669.5,97.0,1.1,9.75,381.0,330.38,254.65
2018,1,26,15,0,507.0,119.0,1.1,9.6,316.0,252.76,191.62
2018,1,26,15,15,420.0,116.5,1.1,9.6,268.5,195.01,143.69
2018,1,26,15,30,333.0,114.0,1.1,9.6,221.0,147.48,105.95
2018,1,26,15,45,228.5,103.5,1.05,8.6,172.0,101.49,72.86
2018,1,26,16,0,124.0,93.0,1.0,7.6,123.0,71.35,54.23
2018,1,26,16,15,86.5,74.5,1.1,6.9,93.5,53.61,43.34
2018,1,26,16,30,49.0,56.0,1.2,6.2,64.0,41.04,31.62
2018,1,26,16,45,52.0,41.0,1.25,5.55,47.0,30.26,21.23
2018,1,26,17,0,55.0,26.0,1.3,4.9,30.0,19.5,8.38
2018,1,26,17,15,28.5,13.5,1.3,4.65,15.5,10.62,0.0
2018,1,26,17,30,2.0,1.0,1.3,4.4,1.0,0.0,0.0
2018,1,26,17,45,1.0,0.5,1.3,4.2,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,27,7,15,47.0,8.0,1.2,2.6,10.0,6.29,0.0
2018,1,27,7,30,94.0,16.0,1.2,3.4,20.0,87.11,0.0
2018,1,27,7,45,201.0,29.0,1.2,4.25,51.0,256.95,200.68
2018,1,27,8,0,308.0,42.0,1.2,5.1,82.0,369.61,309.96
2018,1,27,8,15,428.5,49.0,1.2,5.65,128.5,497.53,417.6
2018,1,27,8,30,549.0,56.0,1.2,6.2,175.0,628.0,521.12
2018,1,27,8,45,655.5,54.0,1.2,6.8,226.5,728.3,596.14
2018,1,27,9,0,762.0,52.0,1.2,7.4,278.0,839.2,675.06
2018,1,27,9,15,794.0,54.0,1.25,7.95,319.0,882.64,703.26
2018,1,27,9,30,826.0,56.0,1.3,8.5,360.0,912.24,721.66
2018,1,27,9,45,791.0,69.0,1.35,9.05,383.5,910.51,717.91
2018,1,27,10,0,756.0,82.0,1.4,9.6,407.0,892.42,703.07
2018,1,27,10,15,738.0,94.0,1.4,9.95,429.5,893.44,701.7
2018,1,27,10,30,720.0,106.0,1.4,10.3,452.0,884.11,692.97
2018,1,27,10,45,785.0,94.0,1.45,10.7,488.5,916.17,713.9
2018,1,27,11,0,850.0,82.0,1.5,11.1,525.0,950.82,735.96
2018,1,27,11,15,768.0,108.0,1.55,11.3,518.0,892.71,694.77
2018,1,27,11,30,686.0,134.0,1.6,11.5,511.0,826.99,648.88
2018,1,27,11,45,694.0,134.5,1.6,11.7,521.0,813.24,638.98
2018,1,27,12,0,702.0,135.0,1.6,11.9,531.0,796.25,626.3
2018,1,27,12,15,716.5,131.0,1.6,12.0,536.0,776.63,612.12
2018,1,27,12,30,731.0,127.0,1.6,12.1,541.0,753.48,595.5
2018,1,27,12,45,815.5,101.0,1.55,12.25,558.5,752.97,594.74
2018,1,27,13,0,900.0,75.0,1.5,12.4,576.0,740.77,585.46
2018,1,27,13,15,849.5,86.0,1.5,12.4,549.5,681.01,540.52
2018,1,27,13,30,799.0,97.0,1.5,12.4,523.0,616.29,490.74
2018,1,27,13,45,810.0,88.5,1.5,12.4,506.0,569.82,454.06
2018,1,27,14,0,821.0,80.0,1.5,12.4,489.0,520.47,413.69
2018,1,27,14,15,829.0,73.0,1.45,12.25,466.0,468.5,369.74
2018,1,27,14,30,837.0,66.0,1.4,12.1,443.0,413.5,321.78
2018,1,27,14,45,795.5,69.5,1.4,11.95,406.0,350.85,267.13
2018,1,27,15,0,754.0,73.0,1.4,11.8,369.0,290.89,213.92
2018,1,27,15,15,716.5,71.0,1.4,11.8,329.0,230.89,160.67
2018,1,27,15,30,679.0,69.0,1.4,11.8,289.0,172.25,110.45
2018,1,27,15,45,581.0,70.0,1.25,10.85,239.5,116.33,70.16
2018,1,27,16,0,483.0,71.0,1.1,9.9,190.0,72.45,47.41
2018,1,27,16,15,402.0,62.0,1.15,9.2,147.5,47.03,37.05
2018,1,27,16,30,321.0,53.0,1.2,8.5,105.0,40.02,30.45
2018,1,27,16,45,275.5,39.5,1.2,7.75,74.0,30.07,20.95
2018,1,27,17,0,230.0,26.0,1.2,7.0,43.0,21.37,10.4
2018,1,27,17,15,131.0,15.0,1.25,6.9,23.0,11.8,0.0
2018,1,27,17,30,32.0,4.0,1.3,6.8,3.0,0.0,0.0
2018,1,27,17,45,16.0,2.0,1.35,6.7,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,28,7,15,50.0,8.5,1.45,4.9,10.5,44.56,0.0
2018,1,28,7,30,100.0,17.0,1.5,5.4,21.0,92.66,0.0
2018,1,28,7,45,209.0,30.5,1.5,5.9,53.5,266.79,209.74
2018,1,28,8,0,318.0,44.0,1.5,6.4,86.0,381.38,319.28
2018,1,28,8,15,476.0,48.0,1.5,7.05,138.5,538.98,449.93
2018,1,28,8,30,634.0,52.0,1.5,7.7,191.0,701.06,576.02
2018,1,28,8,45,706.5,53.5,1.45,8.35,239.5,776.22,630.17
2018,1,28,9,0,779.0,55.0,1.4,9.0,288.0,860.2,688.32
2018,1,28,9,15,794.0,60.0,1.3,9.8,326.5,891.66,705.33
2018,1,28,9,30,809.0,65.0,1.2,10.6,365.0,920.12,719.81
2018,1,28,9,45,854.5,62.5,1.15,11.4,407.5,953.83,738.01
2018,1,28,10,0,900.0,60.0,1.1,12.2,450.0,995.48,760.84
2018,1,28,10,15,915.0,61.5,1.0,12.8,482.0,1009.02,763.9
2018,1,28,10,30,930.0,63.0,0.9,13.4,514.0,1018.73,764.77
2018,1,28,10,45,940.0,64.5,0.85,14.0,539.0,1019.5,761.03
2018,1,28,11,0,950.0,66.0,0.8,14.6,564.0,1016.22,754.99
2018,1,28,11,15,956.5,66.5,0.8,15.0,581.5,1004.17,745.27
2018,1,28,11,30,963.0,67.0,0.8,15.4,599.0,988.14,733.31
2018,1,28,11,45,966.5,67.0,0.8,15.8,608.5,964.79,716.85
2018,1,28,12,0,970.0,67.0,0.8,16.2,618.0,937.67,698.17
2018,1,28,12,15,970.5,67.0,0.75,16.4,619.5,904.34,675.09
2018,1,28,12,30,971.0,67.0,0.7,16.6,621.0,867.64,649.91
2018,1,28,12,45,968.5,67.0,0.7,16.8,614.5,825.4,621.95
2018,1,28,13,0,966.0,67.0,0.7,17.0,608.0,780.34,591.94
2018,1,28,13,15,961.0,66.5,0.7,17.0,593.5,730.4,557.8
2018,1,28,13,30,956.0,66.0,0.7,17.0,579.0,678.29,519.71
2018,1,28,13,45,948.0,65.0,0.7,17.0,557.0,621.97,477.41
2018,1,28,14,0,940.0,64.0,0.7,17.0,535.0,564.29,432.65
2018,1,28,14,15,927.0,63.0,0.7,16.7,506.0,503.15,384.13
2018,1,28,14,30,914.0,62.0,0.7,16.4,477.0,441.71,333.49
2018,1,28,14,45,895.0,60.5,0.7,16.15,441.5,377.66,279.07
2018,1,28,15,0,876.0,59.0,0.7,15.9,406.0,314.57,223.97
2018,1,28,15,15,850.0,57.0,0.7,15.9,365.5,250.66,167.92
2018,1,28,15,30,824.0,55.0,0.7,15.9,325.0,186.97,113.9
2018,1,28,15,45,684.0,59.0,0.7,14.3,262.5,121.07,68.75
2018,1,28,16,0,544.0,63.0,0.7,12.7,200.0,68.53,42.22
2018,1,28,16,15,347.0,60.0,0.7,11.95,141.0,45.17,35.01
2018,1,28,16,30,150.0,57.0,0.7,11.2,82.0,41.86,31.81
2018,1,28,16,45,75.0,40.5,0.75,10.45,53.0,30.26,20.96
2018,1,28,17,0,0.0,24.0,0.8,9.7,24.0,18.07,8.32
2018,1,28,17,15,13.5,14.0,0.8,9.45,13.5,11.02,0.0
2018,1,28,17,30,27.0,4.0,0.8,9.2,3.0,0.0,0.0
2018,1,28,17,45,13.5,2.0,0.8,9.0,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,29,7,15,0.5,6.5,1.6,6.1,6.5,5.49,0.0
2018,1,29,7,30,1.0,13.0,1.6,6.4,13.0,10.71,0.0
2018,1,29,7,45,1.5,29.0,1.6,6.75,29.0,29.29,18.06
2018,1,29,8,0,2.0,45.0,1.6,7.1,45.0,45.82,33.76
2018,1,29,8,15,9.0,62.5,1.55,7.55,64.5,69.3,54.97
2018,1,29,8,30,16.0,80.0,1.5,8.0,84.0,92.35,75.56
2018,1,29,8,45,50.5,100.5,1.4,8.45,115.5,161.33,136.23
2018,1,29,9,0,85.0,121.0,1.3,8.9,147.0,217.64,184.58
2018,1,29,9,15,100.0,138.0,1.2,9.6,172.5,270.37,227.45
2018,1,29,9,30,115.0,155.0,1.1,10.3,198.0,303.28,253.13
2018,1,29,9,45,75.5,164.5,1.0,11.0,194.0,249.06,206.18
2018,1,29,10,0,36.0,174.0,0.9,11.7,190.0,216.06,176.72
2018,1,29,10,15,40.5,187.5,0.8,12.45,206.5,232.44,189.23
2018,1,29,10,30,45.0,201.0,0.7,13.2,223.0,248.64,201.1
2018,1,29,10,45,55.0,214.5,0.65,14.0,242.5,269.97,217.11
2018,1,29,11,0,65.0,228.0,0.6,14.8,262.0,290.78,232.38
2018,1,29,11,15,50.5,226.0,0.55,15.25,253.0,269.02,213.87
2018,1,29,11,30,36.0,224.0,0.5,15.7,244.0,248.41,196.62
2018,1,29,11,45,36.0,227.5,0.45,16.2,248.0,248.15,195.85
2018,1,29,12,0,36.0,231.0,0.4,16.7,252.0,247.9,194.97
2018,1,29,12,15,48.0,223.0,0.35,16.9,250.5,245.46,193.13
2018,1,29,12,30,60.0,215.0,0.3,17.1,249.0,242.66,191.0
2018,1,29,12,45,45.5,211.5,0.3,17.35,237.0,223.47,175.42
2018,1,29,13,0,31.0,208.0,0.3,17.6,225.0,205.56,160.98
2018,1,29,13,15,38.5,192.5,0.35,17.0,213.5,192.49,151.52
2018,1,29,13,30,46.0,177.0,0.4,16.4,202.0,179.34,141.76
2018,1,29,13,45,89.5,197.5,0.45,15.8,243.5,219.21,174.31
2018,1,29,14,0,133.0,218.0,0.5,15.2,285.0,263.14,208.97
2018,1,29,14,15,166.5,206.0,0.5,14.9,285.5,256.92,203.37
2018,1,29,14,30,200.0,194.0,0.5,14.6,286.0,246.97,194.47
2018,1,29,14,45,297.5,169.0,0.55,14.25,294.0,250.56,194.44
2018,1,29,15,0,395.0,144.0,0.6,13.9,302.0,241.11,181.98
2018,1,29,15,15,277.5,139.0,0.6,13.9,244.5,176.58,131.29
2018,1,29,15,30,160.0,134.0,0.6,13.9,187.0,129.26,96.51
2018,1,29,15,45,223.0,112.5,0.6,13.05,175.5,107.37,76.68
2018,1,29,16,0,286.0,91.0,0.6,12.2,164.0,76.3,54.12
2018,1,29,16,15,261.5,76.0,0.6,11.65,132.5,55.32,44.13
2018,1,29,16,30,237.0,61.0,0.6,11.1,101.0,44.98,34.64
2018,1,29,16,45,182.5,46.0,0.65,10.5,71.0,34.2,24.48
2018,1,29,17,0,128.0,31.0,0.7,9.9,41.0,23.17,12.77
2018,1,29,17,15,80.0,18.0,0.7,9.65,22.5,14.16,0.0
2018,1,29,17,30,32.0,5.0,0.7,9.4,4.0,0.0,0.0
2018,1,29,17,45,16.0,2.5,0.75,9.15,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,30,7,15,39.0,9.0,0.8,7.45,11.0,36.61,0.0
2018,1,30,7,30,78.0,18.0,0.8,8.0,22.0,101.5,0.0
2018,1,30,7,45,175.0,32.0,0.8,8.6,53.0,239.71,189.1
2018,1,30,8,0,272.0,46.0,0.8,9.2,84.0,344.03,285.17
2018,1,30,8,15,352.0,57.0,0.8,9.65,124.5,434.57,361.09
2018,1,30,8,30,432.0,68.0,0.8,10.1,165.0,534.46,440.39
2018,1,30,8,45,605.5,60.5,0.8,10.5,228.0,698.9,563.34
2018,1,30,9,0,779.0,53.0,0.8,10.9,291.0,858.32,674.08
2018,1,30,9,15,811.5,55.5,0.75,11.55,333.5,903.48,699.3
2018,1,30,9,30,844.0,58.0,0.7,12.2,376.0,934.71,715.63
2018,1,30,9,45,868.0,59.0,0.7,12.8,414.0,963.42,731.1
2018,1,30,10,0,892.0,60.0,0.7,13.4,452.0,988.94,744.17
2018,1,30,10,15,907.5,60.5,0.7,13.95,483.5,1001.71,749.0
2018,1,30,10,30,923.0,61.0,0.7,14.5,515.0,1010.72,751.65
2018,1,30,10,45,934.5,62.0,0.7,15.1,540.5,1012.5,749.71
2018,1,30,11,0,946.0,63.0,0.7,15.7,566.0,1010.24,745.48
2018,1,30,11,15,952.0,63.5,0.7,16.1,583.5,997.92,735.65
2018,1,30,11,30,958.0,64.0,0.7,16.5,601.0,981.64,723.63
2018,1,30,11,45,962.0,64.0,0.7,16.9,610.5,958.96,707.72
2018,1,30,12,0,966.0,64.0,0.7,17.3,620.0,932.49,689.6
2018,1,30,12,15,966.5,64.5,0.65,17.6,622.0,899.96,666.92
2018,1,30,12,30,967.0,65.0,0.6,17.9,624.0,864.02,642.17
2018,1,30,12,45,965.0,65.0,0.6,18.2,618.0,822.33,614.58
2018,1,30,13,0,963.0,65.0,0.6,18.5,612.0,777.77,584.95
2018,1,30,13,15,912.0,76.0,0.5,18.6,584.0,709.35,536.41
2018,1,30,13,30,861.0,87.0,0.4,18.7,556.0,647.11,489.94
2018,1,30,13,45,882.5,78.5,0.35,18.75,543.5,599.73,454.39
2018,1,30,14,0,904.0,70.0,0.3,18.8,531.0,553.06,417.71
2018,1,30,14,15,909.5,65.0,0.35,18.8,507.0,498.32,374.73
2018,1,30,14,30,915.0,60.0,0.4,18.8,483.0,441.38,328.19
2018,1,30,14,45,897.5,58.5,0.5,18.85,447.5,377.71,275.22
2018,1,30,15,0,880.0,57.0,0.6,18.9,412.0,314.82,221.19
2018,1,30,15,15,855.5,54.5,0.6,18.9,371.5,250.48,165.46
2018,1,30,15,30,831.0,52.0,0.6,18.9,331.0,188.35,113.25
2018,1,30,15,45,794.0,49.0,0.7,16.6,286.5,124.15,66.13
2018,1,30,16,0,757.0,46.0,0.8,14.3,242.0,66.67,35.99
2018,1,30,16,15,685.0,43.0,0.85,13.3,194.5,40.15,30.38
2018,1,30,16,30,613.0,40.0,0.9,12.3,147.0,36.97,27.39
2018,1,30,16,45,489.0,34.5,0.95,11.3,103.5,28.99,19.89
2018,1,30,17,0,365.0,29.0,1.0,10.3,60.0,24.24,14.01
2018,1,30,17,15,220.0,17.5,0.95,10.0,33.0,13.77,0.0
2018,1,30,17,30,75.0,6.0,0.9,9.7,6.0,4.72,0.0
2018,1,30,17,45,37.5,3.0,0.8,9.35,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,31,7,15,144.0,11.0,0.95,6.4,18.0,117.66,0.0
2018,1,31,7,30,288.0,22.0,0.9,7.2,36.0,286.38,26.16
2018,1,31,7,45,427.5,29.0,0.9,8.0,76.0,447.28,350.52
2018,1,31,8,0,567.0,36.0,0.9,8.8,116.0,578.4,466.45
2018,1,31,8,15,641.0,40.5,0.85,9.35,162.0,668.31,537.92
2018,1,31,8,30,715.0,45.0,0.8,9.9,208.0,758.93,604.88
2018,1,31,8,45,760.5,48.5,0.7,10.45,254.0,821.8,646.89
2018,1,31,9,0,806.0,52.0,0.6,11.0,300.0,883.4,685.35
2018,1,31,9,15,819.5,56.5,0.55,11.65,339.0,913.3,701.01
2018,1,31,9,30,833.0,61.0,0.5,12.3,378.0,940.12,714.26
2018,1,31,9,45,825.0,69.0,0.45,13.0,408.5,946.96,713.78
2018,1,31,10,0,817.0,77.0,0.4,13.7,439.0,949.82,710.98
2018,1,31,10,15,875.5,70.5,0.4,14.15,482.5,984.39,730.62
2018,1,31,10,30,934.0,64.0,0.4,14.6,526.0,1026.65,754.3
2018,1,31,10,45,943.5,64.5,0.4,15.05,551.0,1025.64,750.37
2018,1,31,11,0,953.0,65.0,0.4,15.5,576.0,1020.61,744.89
2018,1,31,11,15,958.5,66.0,0.45,15.7,593.5,1008.32,737.0
2018,1,31,11,30,964.0,67.0,0.5,15.9,611.0,992.02,726.84
2018,1,31,11,45,966.5,67.0,0.55,16.05,620.0,967.76,711.9
2018,1,31,12,0,969.0,67.0,0.6,16.2,629.0,939.77,694.68
2018,1,31,12,15,966.0,68.5,0.65,16.3,630.0,905.29,673.34
2018,1,31,12,30,963.0,70.0,0.7,16.4,631.0,867.6,649.77
2018,1,31,12,45,956.0,71.5,0.75,16.55,623.5,823.79,621.75
2018,1,31,13,0,949.0,73.0,0.8,16.7,616.0,777.47,591.69
2018,1,31,13,15,944.0,72.0,0.8,16.65,601.5,727.5,557.37
2018,1,31,13,30,939.0,71.0,0.8,16.6,587.0,675.42,519.27
2018,1,31,13,45,921.5,72.0,0.85,16.6,562.0,616.28,475.27
2018,1,31,14,0,904.0,73.0,0.9,16.6,537.0,556.7,429.37
2018,1,31,14,15,850.5,77.0,0.9,16.4,495.0,484.81,372.72
2018,1,31,14,30,797.0,81.0,0.9,16.2,453.0,414.41,315.71
2018,1,31,14,45,740.5,85.0,0.9,15.95,410.5,347.52,260.13
2018,1,31,15,0,684.0,89.0,0.9,15.7,368.0,284.22,206.6
2018,1,31,15,15,698.0,76.5,0.9,15.7,337.0,230.18,157.88
2018,1,31,15,30,712.0,64.0,0.9,15.7,306.0,176.92,110.85
2018,1,31,15,45,715.0,56.5,0.8,14.35,271.5,122.52,68.64
2018,1,31,16,0,718.0,49.0,0.7,13.0,237.0,67.67,37.81
2018,1,31,16,15,654.0,45.0,0.7,12.2,191.5,41.54,31.79
2018,1,31,16,30,590.0,41.0,0.7,11.4,146.0,37.65,28.15
2018,1,31,16,45,430.5,36.0,0.7,10.6,100.5,29.86,20.8
2018,1,31,17,0,271.0,31.0,0.7,9.8,55.0,25.55,15.48
2018,1,31,17,15,170.0,19.0,0.75,9.55,31.0,14.95,0.0
2018,1,31,17,30,69.0,7.0,0.8,9.3,7.0,5.51,0.0
2018,1,31,17,45,34.5,3.5,0.8,9.05,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,1,7,15,52.5,9.5,0.75,8.55,12.5,47.21,0.0
2018,2,1,7,30,105.0,19.0,0.7,9.0,25.0,139.65,29.2
2018,2,1,7,45,157.5,35.0,0.6,9.45,53.0,229.29,182.19
2018,2,1,8,0,210.0,51.0,0.5,9.9,81.0,297.76,245.97
2018,2,1,8,15,248.5,66.5,0.5,10.5,114.5,356.06,295.89
2018,2,1,8,30,287.0,82.0,0.5,11.1,148.0,415.77,344.43
2018,2,1,8,45,341.0,93.5,0.55,11.65,188.0,485.36,399.19
2018,2,1,9,0,395.0,105.0,0.6,12.2,228.0,555.98,452.22
2018,2,1,9,15,438.0,113.5,0.6,12.85,267.5,612.01,491.4
2018,2,1,9,30,481.0,122.0,0.6,13.5,307.0,667.33,528.84
2018,2,1,9,45,539.5,122.5,0.6,14.15,348.5,726.43,567.76
2018,2,1,10,0,598.0,123.0,0.6,14.8,390.0,794.98,611.96
2018,2,1,10,15,609.0,130.0,0.6,15.35,418.0,811.11,619.41
2018,2,1,10,30,620.0,137.0,0.6,15.9,446.0,824.14,625.54
2018,2,1,10,45,593.0,152.5,0.6,16.5,459.5,805.31,610.18
2018,2,1,11,0,566.0,168.0,0.6,17.1,473.0,775.8,588.22
2018,2,1,11,15,602.0,162.5,0.65,17.35,496.0,799.16,604.03
2018,2,1,11,30,638.0,157.0,0.7,17.6,519.0,810.31,610.9
