Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,15,6,15,72.5,7.5,1.2,3.25,10.0,0.0,0.0
2018,3,15,6,30,145.0,15.0,1.1,3.9,20.0,103.54,0.0
2018,3,15,6,45,309.5,26.5,0.95,4.55,60.0,285.44,214.65
2018,3,15,7,0,474.0,38.0,0.8,5.2,100.0,437.0,361.92
2018,3,15,7,15,478.0,47.0,0.85,5.7,133.5,472.26,395.53
2018,3,15,7,30,482.0,56.0,0.9,6.2,167.0,506.39,425.2
2018,3,15,7,45,346.0,88.5,0.95,6.65,178.5,441.25,372.9
2018,3,15,8,0,210.0,121.0,1.0,7.1,190.0,350.45,296.58
2018,3,15,8,15,240.0,143.0,1.05,7.5,234.0,408.92,343.97
2018,3,15,8,30,270.0,165.0,1.1,7.9,278.0,467.66,389.05
2018,3,15,8,45,232.0,184.5,1.2,8.25,289.5,457.0,377.67
2018,3,15,9,0,194.0,204.0,1.3,8.6,301.0,419.83,346.45
2018,3,15,9,15,116.0,206.0,1.35,8.8,265.5,341.42,281.07
2018,3,15,9,30,38.0,208.0,1.4,9.0,230.0,238.27,194.75
2018,3,15,9,45,59.0,237.5,1.45,9.25,274.0,289.52,236.65
2018,3,15,10,0,80.0,267.0,1.5,9.5,318.0,340.31,276.67
2018,3,15,10,15,133.0,298.0,1.6,9.6,388.0,449.19,362.14
2018,3,15,10,30,186.0,329.0,1.7,9.7,458.0,531.66,424.99
2018,3,15,10,45,131.0,326.0,1.75,9.8,418.5,465.41,371.81
2018,3,15,11,0,76.0,323.0,1.8,9.9,379.0,377.26,302.21
2018,3,15,11,15,70.0,319.0,1.85,9.85,371.5,361.54,290.09
2018,3,15,11,30,64.0,315.0,1.9,9.8,364.0,346.26,277.9
2018,3,15,11,45,71.5,333.0,2.0,9.75,388.0,365.5,293.13
2018,3,15,12,0,79.0,351.0,2.1,9.7,412.0,383.45,307.14
2018,3,15,12,15,87.0,356.0,2.15,9.5,423.5,387.86,310.81
2018,3,15,12,30,95.0,361.0,2.2,9.3,435.0,391.14,313.68
2018,3,15,12,45,81.0,352.0,2.25,9.1,414.5,363.56,291.97
2018,3,15,13,0,67.0,343.0,2.3,8.9,394.0,337.33,271.35
2018,3,15,13,15,46.5,303.5,2.3,8.75,338.5,282.02,227.37
2018,3,15,13,30,26.0,264.0,2.3,8.6,283.0,230.52,186.02
2018,3,15,13,45,23.5,246.5,2.3,8.45,263.5,204.86,165.47
2018,3,15,14,0,21.0,229.0,2.3,8.3,244.0,187.36,151.39
2018,3,15,14,15,52.0,215.0,2.3,8.3,249.5,190.92,154.28
2018,3,15,14,30,83.0,201.0,2.3,8.3,255.0,190.19,153.0
2018,3,15,14,45,113.0,211.0,2.3,8.3,279.5,198.16,158.24
2018,3,15,15,0,143.0,221.0,2.3,8.3,304.0,201.08,158.77
2018,3,15,15,15,111.5,216.5,2.3,8.3,278.5,177.39,139.87
2018,3,15,15,30,80.0,212.0,2.3,8.3,253.0,159.01,126.37
2018,3,15,15,45,76.0,175.0,2.2,8.1,211.0,126.71,101.09
2018,3,15,16,0,72.0,138.0,2.1,7.9,169.0,98.74,83.63
2018,3,15,16,15,124.5,130.5,2.0,7.8,176.0,91.74,77.69
2018,3,15,16,30,177.0,123.0,1.9,7.7,183.0,87.12,73.78
2018,3,15,16,45,167.0,104.5,1.8,7.6,153.5,73.39,61.49
2018,3,15,17,0,157.0,86.0,1.7,7.5,124.0,61.38,50.53
2018,3,15,17,15,127.5,67.0,1.65,7.45,93.0,48.49,38.53
2018,3,15,17,30,98.0,48.0,1.6,7.4,62.0,35.29,26.04
2018,3,15,17,45,59.5,30.5,1.55,7.35,38.0,22.97,13.75
2018,3,15,18,0,21.0,13.0,1.5,7.3,14.0,10.23,0.0
2018,3,15,18,15,10.5,6.5,1.55,7.3,7.0,5.11,0.0
2018,3,15,18,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,16,6,15,3.5,5.5,1.25,6.6,5.5,0.0,0.0
2018,3,16,6,30,7.0,11.0,1.3,6.7,11.0,13.08,0.0
2018,3,16,6,45,24.0,27.0,1.35,6.8,30.0,46.47,31.68
2018,3,16,7,0,41.0,43.0,1.4,6.9,49.0,89.09,71.89
2018,3,16,7,15,70.0,62.5,1.4,6.9,77.0,135.48,114.09
2018,3,16,7,30,99.0,82.0,1.4,6.9,105.0,183.09,156.62
2018,3,16,7,45,91.5,102.0,1.45,6.95,127.5,201.59,172.23
2018,3,16,8,0,84.0,122.0,1.5,7.0,150.0,218.81,186.21
2018,3,16,8,15,45.0,124.5,1.55,7.0,140.0,163.72,137.8
2018,3,16,8,30,6.0,127.0,1.6,7.0,130.0,112.78,92.4
2018,3,16,8,45,3.5,127.0,1.65,7.0,129.0,108.08,88.07
2018,3,16,9,0,1.0,127.0,1.7,7.0,128.0,104.07,84.24
2018,3,16,9,15,3.5,142.0,1.75,7.1,144.0,119.43,97.1
2018,3,16,9,30,6.0,157.0,1.8,7.2,160.0,134.81,109.82
2018,3,16,9,45,47.0,218.5,1.85,7.3,248.5,255.16,210.87
2018,3,16,10,0,88.0,280.0,1.9,7.4,337.0,362.56,297.54
2018,3,16,10,15,52.0,215.5,1.95,7.45,249.5,251.2,206.09
2018,3,16,10,30,16.0,151.0,2.0,7.5,162.0,148.57,120.45
2018,3,16,10,45,100.0,191.5,2.05,7.55,265.0,290.09,239.84
2018,3,16,11,0,184.0,232.0,2.1,7.6,368.0,432.11,353.93
2018,3,16,11,15,310.0,221.5,2.1,7.65,456.0,559.35,453.98
2018,3,16,11,30,436.0,211.0,2.1,7.7,544.0,654.52,526.96
2018,3,16,11,45,490.5,232.0,2.1,7.75,611.0,708.3,565.58
2018,3,16,12,0,545.0,253.0,2.1,7.8,678.0,755.41,599.0
2018,3,16,12,15,348.0,308.0,2.1,7.8,579.5,596.87,476.81
2018,3,16,12,30,151.0,363.0,2.1,7.8,481.0,453.31,363.43
2018,3,16,12,45,159.5,363.5,2.1,7.8,487.0,447.51,359.75
2018,3,16,13,0,168.0,364.0,2.1,7.8,493.0,440.25,354.01
2018,3,16,13,15,173.5,353.0,2.1,7.85,484.0,419.67,337.82
2018,3,16,13,30,179.0,342.0,2.1,7.9,475.0,398.4,320.94
2018,3,16,13,45,161.5,322.0,2.1,7.9,439.0,356.31,287.35
2018,3,16,14,0,144.0,302.0,2.1,7.9,403.0,316.57,255.39
2018,3,16,14,15,159.5,288.5,2.1,7.85,396.0,298.87,240.62
2018,3,16,14,30,175.0,275.0,2.1,7.8,389.0,279.39,223.79
2018,3,16,14,45,188.0,265.0,2.05,7.75,381.0,259.64,206.24
2018,3,16,15,0,201.0,255.0,2.0,7.7,373.0,238.02,186.87
2018,3,16,15,15,352.5,209.5,2.0,7.7,398.0,217.52,162.59
2018,3,16,15,30,504.0,164.0,2.0,7.7,423.0,176.6,122.64
2018,3,16,15,45,477.0,148.5,1.9,7.4,375.0,125.34,89.37
2018,3,16,16,0,450.0,133.0,1.8,7.1,327.0,92.44,78.19
2018,3,16,16,15,472.0,112.0,1.7,6.8,293.5,80.32,67.67
2018,3,16,16,30,494.0,91.0,1.6,6.5,260.0,69.43,58.06
2018,3,16,16,45,529.5,76.0,1.5,6.25,230.0,59.87,49.49
2018,3,16,17,0,565.0,61.0,1.4,6.0,200.0,49.63,40.12
2018,3,16,17,15,494.0,53.0,1.35,5.45,153.5,43.33,34.18
2018,3,16,17,30,423.0,45.0,1.3,4.9,107.0,37.07,28.0
2018,3,16,17,45,262.5,31.5,1.25,4.35,65.0,25.81,16.6
2018,3,16,18,0,102.0,18.0,1.2,3.8,23.0,13.65,0.0
2018,3,16,18,15,51.0,9.0,1.2,3.7,11.5,7.08,0.0
2018,3,16,18,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,17,6,15,0.0,3.0,0.75,4.3,3.0,0.0,0.0
2018,3,17,6,30,0.0,6.0,0.8,4.5,6.0,4.72,0.0
2018,3,17,6,45,8.0,15.5,0.8,4.7,16.5,17.64,8.98
2018,3,17,7,0,16.0,25.0,0.8,4.9,27.0,31.38,22.23
2018,3,17,7,15,8.0,33.0,0.85,5.05,34.0,32.75,23.61
2018,3,17,7,30,0.0,41.0,0.9,5.2,41.0,31.32,22.19
2018,3,17,7,45,0.0,54.5,0.9,5.3,54.5,41.73,31.43
2018,3,17,8,0,0.0,68.0,0.9,5.4,68.0,52.33,40.7
2018,3,17,8,15,3.5,93.5,0.9,5.6,95.0,78.54,63.58
2018,3,17,8,30,7.0,119.0,0.9,5.8,122.0,105.22,86.43
2018,3,17,8,45,28.5,162.5,0.9,6.0,177.0,185.7,155.06
2018,3,17,9,0,50.0,206.0,0.9,6.2,232.0,255.12,212.12
2018,3,17,9,15,69.5,231.0,0.9,6.3,270.0,300.06,248.04
2018,3,17,9,30,89.0,256.0,0.9,6.4,308.0,344.84,283.26
2018,3,17,9,45,67.5,253.0,0.9,6.45,294.0,314.43,257.24
2018,3,17,10,0,46.0,250.0,0.9,6.5,280.0,284.83,232.35
2018,3,17,10,15,60.5,280.5,0.9,6.6,322.0,329.22,267.62
2018,3,17,10,30,75.0,311.0,0.9,6.7,364.0,372.72,301.09
2018,3,17,10,45,95.5,330.0,0.85,6.8,399.5,408.43,328.12
2018,3,17,11,0,116.0,349.0,0.8,6.9,435.0,465.98,371.02
2018,3,17,11,15,119.0,352.5,0.85,6.9,442.5,464.55,369.33
2018,3,17,11,30,122.0,356.0,0.9,6.9,450.0,462.4,367.72
2018,3,17,11,45,200.5,355.0,0.9,6.9,511.5,523.85,415.83
2018,3,17,12,0,279.0,354.0,0.9,6.9,573.0,598.61,471.57
2018,3,17,12,15,171.5,332.0,0.95,6.95,466.5,452.33,359.95
2018,3,17,12,30,64.0,310.0,1.0,7.0,360.0,317.59,254.68
2018,3,17,12,45,40.0,253.0,1.0,7.0,284.0,242.73,195.74
2018,3,17,13,0,16.0,196.0,1.0,7.0,208.0,165.3,132.92
2018,3,17,13,15,8.0,130.5,1.0,7.0,136.5,106.64,84.67
2018,3,17,13,30,0.0,65.0,1.0,7.0,65.0,50.13,37.17
2018,3,17,13,45,69.5,154.0,1.05,7.05,203.0,167.77,136.44
2018,3,17,14,0,139.0,243.0,1.1,7.1,341.0,267.35,216.4
2018,3,17,14,15,221.5,267.0,1.1,7.05,415.5,313.53,251.11
2018,3,17,14,30,304.0,291.0,1.1,7.0,490.0,342.3,270.47
2018,3,17,14,45,356.0,255.0,1.1,6.95,475.0,307.02,238.65
2018,3,17,15,0,408.0,219.0,1.1,6.9,460.0,267.11,202.2
2018,3,17,15,15,401.5,204.5,1.1,6.9,427.0,222.27,163.9
2018,3,17,15,30,395.0,190.0,1.1,6.9,394.0,178.44,128.88
2018,3,17,15,45,298.5,180.5,1.05,6.75,326.5,135.96,103.41
2018,3,17,16,0,202.0,171.0,1.0,6.6,259.0,116.91,100.02
2018,3,17,16,15,312.5,139.5,0.95,6.35,256.5,97.15,82.82
2018,3,17,16,30,423.0,108.0,0.9,6.1,254.0,77.44,65.36
2018,3,17,16,45,447.5,88.0,0.85,5.85,220.0,65.04,54.28
2018,3,17,17,0,472.0,68.0,0.8,5.6,186.0,54.02,44.22
2018,3,17,17,15,414.0,57.5,0.85,5.15,143.0,46.2,36.89
2018,3,17,17,30,356.0,47.0,0.9,4.7,100.0,38.25,29.15
2018,3,17,17,45,233.5,33.0,1.0,4.25,62.0,25.13,16.2
2018,3,17,18,0,111.0,19.0,1.1,3.8,24.0,14.41,0.0
2018,3,17,18,15,55.5,9.5,1.1,3.65,12.0,7.47,0.0
2018,3,17,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,18,6,15,65.0,10.0,0.75,2.75,13.0,7.87,0.0
2018,3,18,6,30,130.0,20.0,0.7,3.1,26.0,130.32,0.0
2018,3,18,6,45,240.5,33.0,0.65,3.4,61.5,247.24,199.28
2018,3,18,7,0,351.0,46.0,0.6,3.7,97.0,354.84,299.42
2018,3,18,7,15,378.5,60.0,0.6,4.15,135.5,404.65,343.81
2018,3,18,7,30,406.0,74.0,0.6,4.6,174.0,458.73,388.63
2018,3,18,7,45,396.5,95.0,0.65,5.1,211.5,491.3,413.81
2018,3,18,8,0,387.0,116.0,0.7,5.6,249.0,520.89,435.22
2018,3,18,8,15,404.0,133.5,0.7,6.2,291.0,567.91,469.03
2018,3,18,8,30,421.0,151.0,0.7,6.8,333.0,613.93,500.69
2018,3,18,8,45,530.0,143.0,0.7,7.4,399.0,717.55,575.03
2018,3,18,9,0,639.0,135.0,0.7,8.0,465.0,835.32,654.0
2018,3,18,9,15,526.0,182.0,0.7,8.45,469.0,772.63,605.06
2018,3,18,9,30,413.0,229.0,0.7,8.9,473.0,713.21,558.03
2018,3,18,9,45,310.5,268.0,0.7,9.35,458.0,628.29,493.15
2018,3,18,10,0,208.0,307.0,0.7,9.8,443.0,539.14,424.32
2018,3,18,10,15,228.5,321.0,0.65,10.1,477.0,569.73,446.27
2018,3,18,10,30,249.0,335.0,0.6,10.4,511.0,598.84,465.43
2018,3,18,10,45,220.0,350.0,0.6,10.65,509.5,577.7,447.69
2018,3,18,11,0,191.0,365.0,0.6,10.9,508.0,555.93,430.19
2018,3,18,11,15,249.5,365.5,0.6,10.8,556.0,625.26,480.89
2018,3,18,11,30,308.0,366.0,0.6,10.7,604.0,667.71,510.95
2018,3,18,11,45,338.5,361.5,0.6,10.65,626.0,675.15,515.93
2018,3,18,12,0,369.0,357.0,0.6,10.6,648.0,679.44,519.11
2018,3,18,12,15,290.5,368.5,0.65,10.45,597.5,603.5,464.16
2018,3,18,12,30,212.0,380.0,0.7,10.3,547.0,516.1,400.75
2018,3,18,12,45,131.5,361.0,0.75,10.1,464.5,422.01,330.77
2018,3,18,13,0,51.0,342.0,0.8,9.9,382.0,323.04,255.0
2018,3,18,13,15,36.0,307.5,0.8,9.8,335.5,276.92,219.78
2018,3,18,13,30,21.0,273.0,0.8,9.7,289.0,226.42,180.21
2018,3,18,13,45,19.0,260.5,0.85,9.6,274.5,212.78,169.82
2018,3,18,14,0,17.0,248.0,0.9,9.5,260.0,199.52,159.48
2018,3,18,14,15,12.5,220.5,0.85,9.35,229.0,174.25,139.31
2018,3,18,14,30,8.0,193.0,0.8,9.2,198.0,150.05,119.93
2018,3,18,14,45,11.0,196.5,0.8,9.0,203.0,151.9,121.73
2018,3,18,15,0,14.0,200.0,0.8,8.8,208.0,152.92,122.74
2018,3,18,15,15,13.0,186.5,0.8,8.8,193.5,140.62,112.86
2018,3,18,15,30,12.0,173.0,0.8,8.8,179.0,128.54,103.24
2018,3,18,15,45,52.0,162.5,0.65,8.4,185.5,117.44,93.62
2018,3,18,16,0,92.0,152.0,0.5,8.0,192.0,104.46,88.37
2018,3,18,16,15,155.0,144.5,0.55,7.75,202.5,100.46,85.26
2018,3,18,16,30,218.0,137.0,0.6,7.5,213.0,93.95,79.79
2018,3,18,16,45,194.5,117.0,0.65,7.3,176.5,81.39,68.72
2018,3,18,17,0,171.0,97.0,0.7,7.1,140.0,68.45,57.05
2018,3,18,17,15,146.5,75.5,0.8,6.9,106.5,54.18,43.88
2018,3,18,17,30,122.0,54.0,0.9,6.7,73.0,39.5,30.07
2018,3,18,17,45,83.5,36.5,0.95,6.5,47.0,27.01,17.8
2018,3,18,18,0,45.0,19.0,1.0,6.3,21.0,14.32,0.0
2018,3,18,18,15,22.5,9.5,1.0,6.25,10.5,7.47,0.0
2018,3,18,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,19,6,15,124.5,11.0,1.25,2.0,17.5,81.42,0.0
2018,3,19,6,30,249.0,22.0,1.2,2.9,35.0,207.55,19.8
2018,3,19,6,45,393.0,31.5,1.15,3.8,78.5,350.61,285.63
2018,3,19,7,0,537.0,41.0,1.1,4.7,122.0,485.98,406.25
2018,3,19,7,15,581.5,49.0,1.15,5.4,168.5,554.16,463.92
2018,3,19,7,30,626.0,57.0,1.2,6.1,215.0,624.29,519.49
2018,3,19,7,45,537.0,83.0,1.2,6.8,240.0,603.45,501.79
2018,3,19,8,0,448.0,109.0,1.2,7.5,265.0,565.77,470.83
2018,3,19,8,15,494.0,118.5,1.25,8.15,315.0,631.61,519.74
2018,3,19,8,30,540.0,128.0,1.3,8.8,365.0,698.07,566.43
2018,3,19,8,45,528.5,149.0,1.3,9.4,402.0,722.73,580.73
2018,3,19,9,0,517.0,170.0,1.3,10.0,439.0,743.87,592.56
2018,3,19,9,15,589.5,163.5,1.2,10.4,495.0,823.86,645.62
2018,3,19,9,30,662.0,157.0,1.1,10.8,551.0,895.32,689.8
2018,3,19,9,45,697.0,157.5,1.05,11.25,595.5,933.33,710.81
2018,3,19,10,0,732.0,158.0,1.0,11.7,640.0,968.0,729.65
2018,3,19,10,15,751.5,160.5,0.95,12.05,675.5,985.41,737.24
2018,3,19,10,30,771.0,163.0,0.9,12.4,711.0,998.94,742.57
2018,3,19,10,45,691.0,202.5,0.9,12.8,706.0,947.8,707.0
2018,3,19,11,0,611.0,242.0,0.9,13.2,701.0,891.36,667.34
2018,3,19,11,15,570.5,266.5,0.9,13.5,702.0,853.61,640.36
2018,3,19,11,30,530.0,291.0,0.9,13.8,703.0,819.81,615.55
2018,3,19,11,45,635.5,248.5,0.95,14.1,748.0,858.77,644.01
2018,3,19,12,0,741.0,206.0,1.0,14.4,793.0,885.93,663.22
2018,3,19,12,15,831.5,164.0,0.95,14.4,822.5,882.48,659.94
2018,3,19,12,30,922.0,122.0,0.9,14.4,852.0,868.24,649.75
2018,3,19,12,45,728.5,204.0,0.9,14.45,777.5,767.86,579.13
2018,3,19,13,0,535.0,286.0,0.9,14.5,703.0,655.55,498.13
2018,3,19,13,15,475.0,301.5,0.85,14.6,666.0,593.95,453.2
2018,3,19,13,30,415.0,317.0,0.8,14.7,629.0,528.05,404.16
2018,3,19,13,45,362.5,321.5,0.75,14.8,588.0,472.28,361.95
2018,3,19,14,0,310.0,326.0,0.7,14.9,547.0,421.05,322.63
2018,3,19,14,15,460.0,261.5,0.7,14.7,573.5,417.08,317.51
2018,3,19,14,30,610.0,197.0,0.7,14.5,600.0,393.84,294.66
2018,3,19,14,45,413.5,230.0,0.7,14.3,496.5,307.27,229.27
2018,3,19,15,0,217.0,263.0,0.7,14.1,393.0,245.03,185.3
2018,3,19,15,15,218.5,247.5,0.7,14.1,370.0,214.68,160.69
2018,3,19,15,30,220.0,232.0,0.7,14.1,347.0,184.17,137.15
2018,3,19,15,45,298.5,194.0,0.65,13.15,334.5,141.99,106.21
2018,3,19,16,0,377.0,156.0,0.6,12.2,322.0,104.96,87.32
2018,3,19,16,15,444.0,125.5,0.6,11.8,298.5,88.23,73.2
2018,3,19,16,30,511.0,95.0,0.6,11.4,275.0,72.34,59.48
2018,3,19,16,45,442.0,88.5,0.6,10.95,226.0,65.28,53.42
2018,3,19,17,0,373.0,82.0,0.6,10.5,177.0,60.31,49.04
2018,3,19,17,15,311.5,67.0,0.7,10.05,134.0,49.66,39.31
2018,3,19,17,30,250.0,52.0,0.8,9.6,91.0,38.83,29.16
2018,3,19,17,45,170.0,36.5,0.9,9.15,58.5,27.38,18.03
2018,3,19,18,0,90.0,21.0,1.0,8.7,26.0,15.84,0.0
2018,3,19,18,15,45.0,10.5,1.05,8.55,13.0,8.26,0.0
2018,3,19,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,1.35,6.8,1.5,1.18,0.0
2018,3,20,6,30,0.0,3.0,1.3,6.9,3.0,2.27,0.0
2018,3,20,6,45,0.0,5.0,1.25,7.0,5.0,3.78,0.0
2018,3,20,7,0,0.0,7.0,1.2,7.1,7.0,5.3,0.0
2018,3,20,7,15,0.0,10.0,1.25,7.15,10.0,7.58,1.03
2018,3,20,7,30,0.0,13.0,1.3,7.2,13.0,9.87,3.08
2018,3,20,7,45,0.0,18.5,1.3,7.2,18.5,14.07,6.8
2018,3,20,8,0,0.0,24.0,1.3,7.2,24.0,18.28,10.5
2018,3,20,8,15,0.0,47.5,1.35,7.3,47.5,36.33,26.27
2018,3,20,8,30,0.0,71.0,1.4,7.4,71.0,54.49,41.92
2018,3,20,8,45,0.0,58.0,1.45,7.5,58.0,44.46,33.06
2018,3,20,9,0,0.0,45.0,1.5,7.6,45.0,34.47,24.3
2018,3,20,9,15,0.0,50.5,1.55,7.7,50.5,38.73,27.88
2018,3,20,9,30,0.0,56.0,1.6,7.8,56.0,43.0,31.44
2018,3,20,9,45,0.0,68.0,1.65,7.95,68.0,52.31,39.27
2018,3,20,10,0,0.0,80.0,1.7,8.1,80.0,61.64,47.08
2018,3,20,10,15,0.0,97.0,1.75,8.2,97.0,75.0,58.24
2018,3,20,10,30,0.0,114.0,1.8,8.3,114.0,88.98,69.84
2018,3,20,10,45,0.0,119.0,1.85,8.45,119.0,93.06,73.09
2018,3,20,11,0,0.0,124.0,1.9,8.6,124.0,97.12,76.34
2018,3,20,11,15,0.0,121.0,1.9,8.75,121.0,94.59,74.1
2018,3,20,11,30,0.0,118.0,1.9,8.9,118.0,92.09,71.93
2018,3,20,11,45,0.5,125.5,1.9,9.05,126.0,98.55,77.24
2018,3,20,12,0,1.0,133.0,1.9,9.2,134.0,104.93,82.47
2018,3,20,12,15,1.0,128.0,1.9,9.25,129.0,100.74,78.96
2018,3,20,12,30,1.0,123.0,1.9,9.3,124.0,96.58,75.51
2018,3,20,12,45,0.5,95.0,1.9,9.3,95.5,73.93,56.67
2018,3,20,13,0,0.0,67.0,1.9,9.3,67.0,51.74,38.11
2018,3,20,13,15,0.0,67.5,1.85,9.35,67.5,52.11,38.46
2018,3,20,13,30,0.0,68.0,1.8,9.4,68.0,52.47,38.8
2018,3,20,13,45,0.0,75.0,1.8,9.4,75.0,57.87,43.4
2018,3,20,14,0,0.0,82.0,1.8,9.4,82.0,63.27,48.01
2018,3,20,14,15,0.0,82.5,1.8,9.4,82.5,63.62,48.39
2018,3,20,14,30,0.0,83.0,1.8,9.4,83.0,63.97,48.78
2018,3,20,14,45,0.0,82.0,1.85,9.45,82.0,63.16,48.2
2018,3,20,15,0,0.0,81.0,1.9,9.5,81.0,62.35,47.63
2018,3,20,15,15,0.0,91.0,1.9,9.5,91.0,70.05,54.32
2018,3,20,15,30,0.0,101.0,1.9,9.5,101.0,77.17,60.54
2018,3,20,15,45,0.0,102.5,1.95,9.4,102.5,77.8,61.3
2018,3,20,16,0,0.0,104.0,2.0,9.3,104.0,78.27,64.92
2018,3,20,16,15,0.0,92.0,2.0,9.25,92.0,69.5,57.29
2018,3,20,16,30,0.0,80.0,2.0,9.2,80.0,60.66,49.52
2018,3,20,16,45,0.0,70.5,2.0,9.1,70.5,53.5,43.17
2018,3,20,17,0,0.0,61.0,2.0,9.0,61.0,46.29,36.63
2018,3,20,17,15,0.0,48.5,1.95,8.95,48.5,36.96,28.0
2018,3,20,17,30,0.0,36.0,1.9,8.9,36.0,27.53,19.13
2018,3,20,17,45,0.5,24.0,1.85,8.8,24.0,18.32,10.29
2018,3,20,18,0,1.0,12.0,1.8,8.7,12.0,9.13,0.0
2018,3,20,18,15,0.5,6.0,1.8,8.7,6.0,4.72,0.0
2018,3,20,18,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,21,6,15,0.0,5.5,1.3,10.25,5.5,4.33,0.0
2018,3,21,6,30,0.0,11.0,1.4,10.4,11.0,8.36,0.0
2018,3,21,6,45,0.0,21.5,1.45,10.55,21.5,16.38,8.0
2018,3,21,7,0,0.0,32.0,1.5,10.7,32.0,24.43,15.33
2018,3,21,7,15,0.0,35.0,1.5,10.8,35.0,26.71,17.55
2018,3,21,7,30,0.0,38.0,1.5,10.9,38.0,29.0,19.63
2018,3,21,7,45,0.0,34.5,1.55,11.05,34.5,26.31,17.28
2018,3,21,8,0,0.0,31.0,1.6,11.2,31.0,23.64,14.91
2018,3,21,8,15,0.0,49.5,1.55,11.3,49.5,37.87,27.12
2018,3,21,8,30,0.0,68.0,1.5,11.4,68.0,52.17,39.24
2018,3,21,8,45,0.0,91.0,1.45,11.55,91.0,70.6,54.7
2018,3,21,9,0,0.0,114.0,1.4,11.7,114.0,90.43,71.14
2018,3,21,9,15,0.5,128.0,1.4,11.85,128.5,102.8,81.19
2018,3,21,9,30,1.0,142.0,1.4,12.0,143.0,115.17,91.15
2018,3,21,9,45,3.0,160.5,1.4,12.15,162.5,133.1,105.69
2018,3,21,10,0,5.0,179.0,1.4,12.3,182.0,151.0,120.05
2018,3,21,10,15,7.0,192.0,1.45,12.5,196.5,163.84,130.19
2018,3,21,10,30,9.0,205.0,1.5,12.7,211.0,176.57,140.2
2018,3,21,10,45,9.0,203.5,1.55,12.85,210.0,174.24,138.03
2018,3,21,11,0,9.0,202.0,1.6,13.0,209.0,172.03,136.03
2018,3,21,11,15,10.5,217.0,1.6,13.15,225.0,185.61,146.75
2018,3,21,11,30,12.0,232.0,1.6,13.3,241.0,198.95,157.17
2018,3,21,11,45,14.0,246.5,1.65,13.4,257.5,212.02,167.44
2018,3,21,12,0,16.0,261.0,1.7,13.5,274.0,224.72,177.38
2018,3,21,12,15,15.0,253.0,1.7,13.55,265.0,215.4,169.86
2018,3,21,12,30,14.0,245.0,1.7,13.6,256.0,206.29,162.59
2018,3,21,12,45,14.0,245.5,1.65,13.65,256.5,205.12,161.62
2018,3,21,13,0,14.0,246.0,1.6,13.7,257.0,203.85,160.59
2018,3,21,13,15,12.5,233.0,1.6,13.7,242.5,190.7,150.17
2018,3,21,13,30,11.0,220.0,1.6,13.7,228.0,177.9,140.05
2018,3,21,13,45,20.0,246.5,1.55,13.65,261.0,201.93,159.42
2018,3,21,14,0,29.0,273.0,1.5,13.6,294.0,227.93,180.03
2018,3,21,14,15,29.5,262.5,1.55,13.55,283.0,215.05,169.84
2018,3,21,14,30,30.0,252.0,1.6,13.5,272.0,202.24,159.76
2018,3,21,14,45,60.5,256.5,1.6,13.5,294.0,209.23,164.6
2018,3,21,15,0,91.0,261.0,1.6,13.5,316.0,211.3,164.92
2018,3,21,15,15,72.0,234.5,1.6,13.5,276.0,179.96,140.35
2018,3,21,15,30,53.0,208.0,1.6,13.5,236.0,151.92,118.95
2018,3,21,15,45,52.0,190.5,1.6,13.15,216.0,133.23,105.27
2018,3,21,16,0,51.0,173.0,1.6,12.8,196.0,118.86,99.44
2018,3,21,16,15,59.5,143.0,1.55,12.6,166.5,100.76,84.04
2018,3,21,16,30,68.0,113.0,1.5,12.4,137.0,81.93,67.75
2018,3,21,16,45,48.5,95.5,1.5,12.2,111.5,69.77,57.15
2018,3,21,17,0,29.0,78.0,1.5,12.0,86.0,57.46,46.19
2018,3,21,17,15,21.0,59.0,1.5,11.85,64.0,44.14,34.11
2018,3,21,17,30,13.0,40.0,1.5,11.7,42.0,30.56,21.61
2018,3,21,17,45,10.0,27.5,1.5,11.5,28.5,21.2,12.7
2018,3,21,18,0,7.0,15.0,1.5,11.3,15.0,11.76,0.3
2018,3,21,18,15,3.5,7.5,1.5,11.25,7.5,5.9,0.0
2018,3,21,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,1.8,9.75,2.0,1.57,0.0
2018,3,22,6,30,0.0,4.0,1.8,9.8,4.0,3.02,0.0
2018,3,22,6,45,0.0,5.5,1.85,9.85,5.5,4.16,0.0
2018,3,22,7,0,0.0,7.0,1.9,9.9,7.0,5.3,0.0
2018,3,22,7,15,0.0,8.5,1.9,10.0,8.5,6.44,0.0
2018,3,22,7,30,0.0,10.0,1.9,10.1,10.0,7.59,0.99
2018,3,22,7,45,0.0,13.0,1.9,10.2,13.0,9.88,2.99
2018,3,22,8,0,0.0,16.0,1.9,10.3,16.0,12.17,4.97
2018,3,22,8,15,0.0,24.0,1.9,10.4,24.0,18.3,10.26
2018,3,22,8,30,0.0,32.0,1.9,10.5,32.0,24.44,15.51
2018,3,22,8,45,0.0,40.5,1.9,10.65,40.5,30.99,21.06
2018,3,22,9,0,0.0,49.0,1.9,10.8,49.0,37.55,26.57
2018,3,22,9,15,0.0,76.5,1.85,10.8,76.5,58.83,44.54
2018,3,22,9,30,0.0,104.0,1.8,10.8,104.0,80.93,63.0
2018,3,22,9,45,4.5,122.0,1.75,10.85,125.0,100.64,79.49
2018,3,22,10,0,9.0,140.0,1.7,10.9,146.0,120.43,95.87
2018,3,22,10,15,8.5,137.5,1.6,10.85,143.5,117.44,93.16
2018,3,22,10,30,8.0,135.0,1.5,10.8,141.0,114.54,90.59
2018,3,22,10,45,6.5,144.5,1.45,10.8,149.5,120.75,95.47
2018,3,22,11,0,5.0,154.0,1.4,10.8,158.0,126.93,100.31
2018,3,22,11,15,18.0,208.0,1.45,10.65,222.5,198.85,159.19
2018,3,22,11,30,31.0,262.0,1.5,10.5,287.0,259.63,207.81
2018,3,22,11,45,48.5,312.5,1.5,10.4,351.5,319.99,255.31
2018,3,22,12,0,66.0,363.0,1.5,10.3,416.0,378.27,300.3
2018,3,22,12,15,48.5,327.5,1.65,10.0,366.5,323.8,257.92
2018,3,22,12,30,31.0,292.0,1.8,9.7,317.0,272.38,217.77
2018,3,22,12,45,38.5,305.5,1.95,9.45,336.0,285.49,228.87
2018,3,22,13,0,46.0,319.0,2.1,9.2,355.0,297.23,238.59
2018,3,22,13,15,139.0,335.5,2.15,9.0,442.0,376.52,302.72
2018,3,22,13,30,232.0,352.0,2.2,8.8,529.0,432.93,346.95
2018,3,22,13,45,250.5,337.5,2.25,8.6,523.5,418.93,335.32
2018,3,22,14,0,269.0,323.0,2.3,8.4,518.0,394.56,315.49
2018,3,22,14,15,499.0,238.0,2.3,8.4,580.0,412.0,325.69
2018,3,22,14,30,729.0,153.0,2.3,8.4,642.0,399.45,307.76
2018,3,22,14,45,801.0,122.5,2.3,8.35,632.0,350.41,260.56
2018,3,22,15,0,873.0,92.0,2.3,8.3,622.0,292.79,205.0
2018,3,22,15,15,856.0,89.0,2.3,8.3,578.0,223.43,144.4
2018,3,22,15,30,839.0,86.0,2.3,8.3,534.0,159.27,94.47
2018,3,22,15,45,724.0,102.0,2.25,8.15,463.5,99.94,65.52
2018,3,22,16,0,609.0,118.0,2.2,8.0,393.0,87.09,73.08
2018,3,22,16,15,655.5,97.5,2.2,7.7,361.5,74.95,62.52
2018,3,22,16,30,702.0,77.0,2.2,7.4,330.0,61.98,51.05
2018,3,22,16,45,668.5,70.0,2.15,7.1,280.5,56.91,46.62
2018,3,22,17,0,635.0,63.0,2.1,6.8,231.0,51.72,41.93
2018,3,22,17,15,561.5,55.5,2.05,6.45,179.5,45.67,36.28
2018,3,22,17,30,488.0,48.0,2.0,6.1,128.0,39.68,30.45
2018,3,22,17,45,357.0,37.5,1.95,5.7,84.5,30.98,21.78
2018,3,22,18,0,226.0,27.0,1.9,5.3,41.0,22.48,7.66
2018,3,22,18,15,113.0,13.5,1.85,5.05,20.5,10.62,0.0
2018,3,22,18,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.25,1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,0.8,3.6,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,0.7,3.8,2.0,0.0,0.0
2018,3,23,6,15,165.5,15.0,0.7,4.4,25.5,108.38,0.0
2018,3,23,6,30,313.0,27.0,0.7,5.0,49.0,263.16,174.36
2018,3,23,6,45,443.5,35.0,0.65,5.55,95.5,388.2,319.46
2018,3,23,7,0,574.0,43.0,0.6,6.1,142.0,514.43,425.53
2018,3,23,7,15,645.5,49.0,0.6,6.5,196.0,595.9,490.3
2018,3,23,7,30,717.0,55.0,0.6,6.9,250.0,688.77,559.67
2018,3,23,7,45,762.0,59.5,0.65,7.3,305.5,759.78,609.84
2018,3,23,8,0,807.0,64.0,0.7,7.7,361.0,830.89,658.05
2018,3,23,8,15,836.5,67.0,0.65,8.05,414.0,885.33,691.01
2018,3,23,8,30,866.0,70.0,0.6,8.4,467.0,927.05,714.31
2018,3,23,8,45,887.0,73.0,0.6,8.8,517.0,968.64,738.02
2018,3,23,9,0,908.0,76.0,0.6,9.2,567.0,1007.36,759.37
2018,3,23,9,15,925.0,77.0,0.6,9.5,612.0,1036.3,774.4
2018,3,23,9,30,942.0,78.0,0.6,9.8,657.0,1061.65,787.24
2018,3,23,9,45,933.5,86.5,0.6,10.1,689.0,1066.38,787.07
2018,3,23,10,0,925.0,95.0,0.6,10.4,721.0,1066.48,784.56
2018,3,23,10,15,829.0,137.5,0.65,10.6,717.5,1025.24,757.64
2018,3,23,10,30,733.0,180.0,0.7,10.8,714.0,974.19,724.92
2018,3,23,10,45,706.5,197.0,0.8,11.0,725.5,952.75,712.44
2018,3,23,11,0,680.0,214.0,0.9,11.2,737.0,927.8,697.04
2018,3,23,11,15,551.5,276.5,1.0,11.3,706.0,839.94,636.13
2018,3,23,11,30,423.0,339.0,1.1,11.4,675.0,759.35,578.92
2018,3,23,11,45,475.5,316.5,1.2,11.5,698.0,766.93,587.0
2018,3,23,12,0,528.0,294.0,1.3,11.6,721.0,769.31,590.23
2018,3,23,12,15,519.5,288.0,1.35,11.55,708.0,730.26,562.86
2018,3,23,12,30,511.0,282.0,1.4,11.5,695.0,689.93,534.58
2018,3,23,12,45,440.0,276.0,1.45,11.5,629.0,601.5,470.04
2018,3,23,13,0,369.0,270.0,1.5,11.5,563.0,518.1,407.99
2018,3,23,13,15,236.0,294.0,1.55,11.4,480.0,414.08,327.85
2018,3,23,13,30,103.0,318.0,1.6,11.3,397.0,326.44,258.86
2018,3,23,13,45,224.0,261.0,1.6,11.2,426.0,342.42,272.52
2018,3,23,14,0,345.0,204.0,1.6,11.1,455.0,344.92,273.32
2018,3,23,14,15,394.0,195.0,1.6,10.9,470.0,332.38,260.83
2018,3,23,14,30,443.0,186.0,1.6,10.7,485.0,313.55,242.17
2018,3,23,14,45,329.0,220.5,1.65,10.55,435.5,267.32,205.01
2018,3,23,15,0,215.0,255.0,1.7,10.4,386.0,236.3,182.09
2018,3,23,15,15,278.0,232.0,1.7,10.4,389.0,210.85,158.0
2018,3,23,15,30,341.0,209.0,1.7,10.4,392.0,178.6,130.35
2018,3,23,15,45,309.0,195.0,1.7,9.85,349.5,139.39,106.88
2018,3,23,16,0,277.0,181.0,1.7,9.3,307.0,120.36,102.04
2018,3,23,16,15,344.0,146.5,1.65,8.95,284.5,101.88,86.17
2018,3,23,16,30,411.0,112.0,1.6,8.6,262.0,79.61,66.64
2018,3,23,16,45,534.5,85.0,1.5,8.25,248.0,66.2,54.81
2018,3,23,17,0,658.0,58.0,1.4,7.9,234.0,48.19,38.54
2018,3,23,17,15,603.0,50.5,1.35,7.25,184.5,42.13,32.98
2018,3,23,17,30,548.0,43.0,1.3,6.6,135.0,36.03,27.14
2018,3,23,17,45,414.5,34.0,1.25,5.95,89.5,28.29,19.48
2018,3,23,18,0,281.0,25.0,1.2,5.3,44.0,20.81,7.89
2018,3,23,18,15,144.5,13.0,1.15,5.1,22.5,10.23,0.0
2018,3,23,18,30,8.0,1.0,1.1,4.9,1.0,0.0,0.0
2018,3,23,18,45,4.0,0.5,1.1,4.7,0.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,0.9,5.0,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,0.9,5.1,1.0,0.0,0.0
2018,3,24,6,15,6.0,8.5,0.9,5.45,9.0,10.19,0.0
2018,3,24,6,30,9.0,16.0,0.9,5.8,17.0,18.3,7.99
2018,3,24,6,45,56.5,30.5,0.9,6.1,40.0,77.1,61.86
2018,3,24,7,0,104.0,45.0,0.9,6.4,63.0,144.35,122.34
2018,3,24,7,15,91.0,60.5,0.9,6.6,80.5,141.14,120.29
2018,3,24,7,30,78.0,76.0,0.9,6.8,98.0,150.28,128.04
2018,3,24,7,45,44.0,94.5,0.9,7.0,107.5,127.54,107.16
2018,3,24,8,0,10.0,113.0,0.9,7.2,117.0,104.47,85.67
2018,3,24,8,15,8.0,96.5,0.9,7.3,100.0,84.25,68.02
2018,3,24,8,30,6.0,80.0,0.9,7.4,83.0,67.16,53.03
2018,3,24,8,45,3.0,65.5,0.9,7.5,67.0,53.18,40.68
2018,3,24,9,0,0.0,51.0,0.9,7.6,51.0,39.1,28.27
2018,3,24,9,15,0.0,63.0,0.95,7.85,63.0,48.39,36.13
2018,3,24,9,30,0.0,75.0,1.0,8.1,75.0,57.72,43.92
2018,3,24,9,45,5.5,126.5,1.05,8.4,130.5,105.43,84.23
2018,3,24,10,0,11.0,178.0,1.1,8.7,186.0,155.74,125.75
2018,3,24,10,15,15.0,185.0,1.15,8.9,196.0,165.22,133.21
2018,3,24,10,30,19.0,192.0,1.2,9.1,206.0,189.33,152.69
2018,3,24,10,45,58.5,269.5,1.3,9.35,314.5,303.0,244.57
2018,3,24,11,0,98.0,347.0,1.4,9.6,423.0,416.51,332.53
2018,3,24,11,15,96.5,304.5,1.45,9.65,380.5,387.56,309.47
2018,3,24,11,30,95.0,262.0,1.5,9.7,338.0,337.72,271.17
2018,3,24,11,45,86.0,290.5,1.6,9.8,360.0,350.7,280.85
2018,3,24,12,0,77.0,319.0,1.7,9.9,382.0,344.87,275.71
2018,3,24,12,15,80.5,341.0,1.75,9.85,406.5,361.75,288.76
2018,3,24,12,30,84.0,363.0,1.8,9.8,431.0,377.26,300.61
2018,3,24,12,45,115.5,372.5,1.85,9.75,465.0,414.49,329.82
2018,3,24,13,0,147.0,382.0,1.9,9.7,499.0,432.83,344.17
2018,3,24,13,15,100.0,358.5,1.95,9.65,437.5,358.48,285.96
2018,3,24,13,30,53.0,335.0,2.0,9.6,376.0,301.03,240.66
2018,3,24,13,45,131.0,337.5,2.0,9.5,434.5,344.74,275.84
2018,3,24,14,0,209.0,340.0,2.0,9.4,493.0,370.71,295.33
2018,3,24,14,15,241.5,324.0,2.0,9.25,493.5,353.73,280.53
2018,3,24,14,30,274.0,308.0,2.0,9.1,494.0,334.66,263.4
2018,3,24,14,45,274.5,287.5,2.0,8.95,465.0,295.59,230.41
2018,3,24,15,0,275.0,267.0,2.0,8.8,436.0,256.83,197.51
2018,3,24,15,15,368.5,227.5,2.0,8.8,437.0,223.03,164.96
2018,3,24,15,30,462.0,188.0,2.0,8.8,438.0,175.68,123.9
2018,3,24,15,45,496.0,161.0,1.95,8.4,407.5,123.15,90.89
2018,3,24,16,0,530.0,134.0,1.9,8.0,377.0,94.12,79.27
2018,3,24,16,15,593.5,107.5,1.8,7.65,349.5,80.76,67.71
2018,3,24,16,30,657.0,81.0,1.7,7.3,322.0,64.05,52.92
2018,3,24,16,45,683.5,68.0,1.65,6.95,284.5,55.6,45.44
2018,3,24,17,0,710.0,55.0,1.6,6.6,247.0,50.34,40.72
2018,3,24,17,15,637.5,49.0,1.55,5.95,193.5,44.74,35.55
2018,3,24,17,30,565.0,43.0,1.5,5.3,140.0,36.14,27.41
2018,3,24,17,45,436.0,35.0,1.4,4.7,94.0,29.2,20.46
2018,3,24,18,0,307.0,27.0,1.3,4.1,48.0,22.57,10.14
2018,3,24,18,15,162.5,15.0,1.25,3.85,25.0,11.8,0.0
2018,3,24,18,30,18.0,3.0,1.2,3.6,2.0,0.0,0.0
2018,3,24,18,45,9.0,1.5,1.2,3.35,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
