Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,25,5,45,7.5,1.5,1.35,2.75,1.5,0.0,0.0
2018,3,25,6,0,15.0,3.0,1.3,2.9,3.0,0.0,0.0
2018,3,25,6,15,138.0,17.5,1.2,3.5,28.0,94.27,0.0
2018,3,25,6,30,261.0,32.0,1.1,4.1,53.0,238.44,178.81
2018,3,25,6,45,313.5,38.5,1.05,4.7,82.5,302.29,253.87
2018,3,25,7,0,366.0,45.0,1.0,5.3,112.0,363.59,309.89
2018,3,25,7,15,304.0,65.0,1.0,5.6,132.5,348.57,298.69
2018,3,25,7,30,242.0,85.0,1.0,5.9,153.0,313.34,269.28
2018,3,25,7,45,268.5,114.5,1.05,6.2,204.5,380.76,324.7
2018,3,25,8,0,295.0,144.0,1.1,6.5,256.0,447.83,377.22
2018,3,25,8,15,343.5,150.5,1.15,6.8,298.0,505.02,421.6
2018,3,25,8,30,392.0,157.0,1.2,7.1,340.0,588.67,484.46
2018,3,25,8,45,321.0,153.5,1.2,7.4,314.0,522.27,429.57
2018,3,25,9,0,250.0,150.0,1.2,7.7,288.0,424.8,351.79
2018,3,25,9,15,271.0,173.5,1.25,7.9,333.5,474.4,390.27
2018,3,25,9,30,292.0,197.0,1.3,8.1,379.0,522.61,425.83
2018,3,25,9,45,305.5,240.0,1.35,8.35,440.5,583.75,469.71
2018,3,25,10,0,319.0,283.0,1.4,8.6,502.0,642.08,510.54
2018,3,25,10,15,383.0,275.5,1.45,8.7,550.0,692.89,547.98
2018,3,25,10,30,447.0,268.0,1.5,8.8,598.0,766.17,600.36
2018,3,25,10,45,392.5,278.5,1.55,8.9,575.0,712.5,559.2
2018,3,25,11,0,338.0,289.0,1.6,9.0,552.0,635.22,502.19
2018,3,25,11,15,354.5,308.0,1.65,9.05,588.5,658.35,519.41
2018,3,25,11,30,371.0,327.0,1.7,9.1,625.0,678.28,533.28
2018,3,25,11,45,330.5,309.5,1.75,9.15,577.0,607.69,480.67
2018,3,25,12,0,290.0,292.0,1.8,9.2,529.0,538.82,429.18
2018,3,25,12,15,196.5,273.0,1.85,9.25,433.5,426.65,342.26
2018,3,25,12,30,103.0,254.0,1.9,9.3,338.0,308.54,248.5
2018,3,25,12,45,108.5,263.5,1.95,9.3,351.0,312.78,252.28
2018,3,25,13,0,114.0,273.0,2.0,9.3,364.0,315.68,254.4
2018,3,25,13,15,66.0,234.0,2.0,9.25,286.5,232.58,187.26
2018,3,25,13,30,18.0,195.0,2.0,9.2,209.0,166.73,133.38
2018,3,25,13,45,256.0,191.0,2.05,9.15,379.5,309.14,250.11
2018,3,25,14,0,494.0,187.0,2.1,9.1,550.0,405.16,322.89
2018,3,25,14,15,362.0,201.0,2.1,9.05,461.0,320.55,253.73
2018,3,25,14,30,230.0,215.0,2.1,9.0,372.0,250.83,197.86
2018,3,25,14,45,335.0,217.0,2.15,8.9,431.5,264.46,204.18
2018,3,25,15,0,440.0,219.0,2.2,8.8,491.0,263.74,196.95
2018,3,25,15,15,478.0,197.0,2.2,8.8,473.5,220.14,157.78
2018,3,25,15,30,516.0,175.0,2.2,8.8,456.0,171.98,118.83
2018,3,25,15,45,522.5,156.0,2.15,8.45,418.5,119.84,88.29
2018,3,25,16,0,529.0,137.0,2.1,8.1,381.0,95.88,80.8
2018,3,25,16,15,570.0,113.5,2.05,7.8,348.5,84.51,71.03
2018,3,25,16,30,611.0,90.0,2.0,7.5,316.0,69.72,58.0
2018,3,25,16,45,655.0,73.0,1.95,7.2,282.0,58.83,48.32
2018,3,25,17,0,699.0,56.0,1.9,6.9,248.0,51.02,41.29
2018,3,25,17,15,621.5,50.5,1.85,6.4,194.0,42.28,33.25
2018,3,25,17,30,544.0,45.0,1.8,5.9,140.0,37.56,28.66
2018,3,25,17,45,401.5,36.5,1.75,5.4,93.5,30.23,21.38
2018,3,25,18,0,259.0,28.0,1.7,4.9,47.0,23.24,11.4
2018,3,25,18,15,138.0,15.5,1.7,4.75,24.5,12.2,0.0
2018,3,25,18,30,17.0,3.0,1.7,4.6,2.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,1.65,4.45,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,26,5,45,23.5,3.0,1.5,3.2,2.5,0.0,0.0
2018,3,26,6,0,47.0,6.0,1.5,3.4,5.0,0.0,0.0
2018,3,26,6,15,211.5,18.0,1.55,3.95,33.5,137.51,0.0
2018,3,26,6,30,376.0,30.0,1.6,4.5,62.0,314.79,243.79
2018,3,26,6,45,496.0,37.5,1.65,5.1,111.0,426.26,357.51
2018,3,26,7,0,616.0,45.0,1.7,5.7,160.0,539.2,454.08
2018,3,26,7,15,682.5,49.5,1.75,6.15,214.5,624.78,523.52
2018,3,26,7,30,749.0,54.0,1.8,6.6,269.0,712.81,590.98
2018,3,26,7,45,791.5,57.0,1.85,7.1,324.5,780.5,639.68
2018,3,26,8,0,834.0,60.0,1.9,7.6,380.0,848.01,686.32
2018,3,26,8,15,861.0,63.5,1.9,8.05,433.5,891.01,713.29
2018,3,26,8,30,888.0,67.0,1.9,8.5,487.0,941.77,745.24
2018,3,26,8,45,906.5,69.5,1.95,8.95,536.0,980.63,768.71
2018,3,26,9,0,925.0,72.0,2.0,9.4,585.0,1016.43,789.91
2018,3,26,9,15,939.5,73.5,2.0,9.7,629.5,1043.57,804.81
2018,3,26,9,30,954.0,75.0,2.0,10.0,674.0,1066.98,817.27
2018,3,26,9,45,964.5,76.0,2.0,10.35,712.5,1081.75,823.89
2018,3,26,10,0,975.0,77.0,2.0,10.7,751.0,1092.34,827.99
2018,3,26,10,15,981.0,79.0,2.0,10.95,782.5,1095.24,827.53
2018,3,26,10,30,987.0,81.0,2.0,11.2,814.0,1093.72,824.47
2018,3,26,10,45,990.5,82.5,2.0,11.45,837.5,1084.69,816.72
2018,3,26,11,0,994.0,84.0,2.0,11.7,861.0,1071.26,806.37
2018,3,26,11,15,997.5,84.0,1.95,11.85,877.0,1051.86,791.88
2018,3,26,11,30,1001.0,84.0,1.9,12.0,893.0,1028.21,774.81
2018,3,26,11,45,1002.0,84.5,1.9,12.2,900.5,998.67,754.55
2018,3,26,12,0,1003.0,85.0,1.9,12.4,908.0,965.2,731.73
2018,3,26,12,15,1002.5,84.5,1.85,12.5,907.0,925.69,704.48
2018,3,26,12,30,1002.0,84.0,1.8,12.6,906.0,882.69,674.85
2018,3,26,12,45,998.5,84.0,1.8,12.7,896.0,834.62,642.11
2018,3,26,13,0,995.0,84.0,1.8,12.8,886.0,783.69,606.09
2018,3,26,13,15,990.5,84.0,1.75,12.8,868.5,729.47,565.11
2018,3,26,13,30,986.0,84.0,1.7,12.8,851.0,672.96,521.32
2018,3,26,13,45,978.0,84.0,1.65,12.85,825.0,612.49,473.18
2018,3,26,14,0,970.0,84.0,1.6,12.9,799.0,550.62,422.42
2018,3,26,14,15,958.5,83.5,1.6,12.8,765.5,485.7,368.1
2018,3,26,14,30,947.0,83.0,1.6,12.7,732.0,420.37,311.62
2018,3,26,14,45,932.5,82.5,1.6,12.6,692.0,354.0,252.98
2018,3,26,15,0,918.0,82.0,1.6,12.5,652.0,288.14,194.52
2018,3,26,15,15,902.0,80.0,1.6,12.5,607.0,221.71,137.93
2018,3,26,15,30,886.0,78.0,1.6,12.5,562.0,156.58,89.81
2018,3,26,15,45,862.5,76.0,1.6,12.15,512.5,92.68,59.94
2018,3,26,16,0,839.0,74.0,1.6,11.8,463.0,66.54,53.79
2018,3,26,16,15,806.0,70.5,1.6,11.3,409.5,63.51,51.42
2018,3,26,16,30,773.0,67.0,1.6,10.8,356.0,60.45,48.97
2018,3,26,16,45,726.0,63.0,1.55,10.35,301.5,56.81,45.91
2018,3,26,17,0,679.0,59.0,1.5,9.9,247.0,53.22,42.8
2018,3,26,17,15,607.0,52.5,1.5,9.1,194.0,43.67,34.15
2018,3,26,17,30,535.0,46.0,1.5,8.3,141.0,38.27,29.05
2018,3,26,17,45,412.0,37.5,1.5,7.5,96.0,31.08,22.0
2018,3,26,18,0,289.0,29.0,1.5,6.7,51.0,24.15,12.66
2018,3,26,18,15,153.0,16.0,1.5,6.5,26.5,12.59,0.0
2018,3,26,18,30,17.0,3.0,1.5,6.3,2.0,0.0,0.0
2018,3,26,18,45,8.5,1.5,1.45,6.1,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.5,1.0,4.25,3.0,0.0,0.0
2018,3,27,6,0,48.0,7.0,1.0,4.5,6.0,0.0,0.0
2018,3,27,6,15,206.0,19.0,1.0,5.4,35.0,135.06,0.0
2018,3,27,6,30,364.0,31.0,1.0,6.3,64.0,308.81,242.04
2018,3,27,6,45,477.0,39.0,1.0,7.15,112.0,414.64,344.12
2018,3,27,7,0,590.0,47.0,1.0,8.0,160.0,529.76,439.54
2018,3,27,7,15,655.0,51.5,0.95,8.55,213.5,605.43,498.33
2018,3,27,7,30,720.0,56.0,0.9,9.1,267.0,691.17,560.94
2018,3,27,7,45,761.5,60.0,0.9,9.65,321.5,758.24,606.89
2018,3,27,8,0,803.0,64.0,0.9,10.2,376.0,825.18,650.77
2018,3,27,8,15,830.0,68.0,0.9,10.75,428.5,878.16,683.23
2018,3,27,8,30,857.0,72.0,0.9,11.3,481.0,918.3,706.13
2018,3,27,8,45,877.0,74.5,0.85,11.85,530.0,957.74,727.2
2018,3,27,9,0,897.0,77.0,0.8,12.4,579.0,994.3,745.83
2018,3,27,9,15,912.0,79.0,0.85,12.8,623.5,1022.0,761.08
2018,3,27,9,30,927.0,81.0,0.9,13.2,668.0,1046.06,774.13
2018,3,27,9,45,937.5,83.0,0.9,13.6,706.0,1061.69,780.77
2018,3,27,10,0,948.0,85.0,0.9,14.0,744.0,1073.21,785.05
2018,3,27,10,15,954.5,86.5,0.9,14.3,775.0,1075.85,784.26
2018,3,27,10,30,961.0,88.0,0.9,14.6,806.0,1074.2,781.12
2018,3,27,10,45,965.0,90.0,0.95,14.9,829.5,1066.28,775.46
2018,3,27,11,0,969.0,92.0,1.0,15.2,853.0,1054.05,767.32
2018,3,27,11,15,971.5,92.5,1.0,15.45,868.5,1034.49,753.81
2018,3,27,11,30,974.0,93.0,1.0,15.7,884.0,1010.82,737.93
2018,3,27,11,45,974.5,93.5,0.95,15.9,891.0,981.34,717.62
2018,3,27,12,0,975.0,94.0,0.9,16.1,898.0,948.06,695.03
2018,3,27,12,15,900.0,133.0,0.9,16.25,875.0,884.44,653.78
2018,3,27,12,30,825.0,172.0,0.9,16.4,852.0,831.75,618.95
2018,3,27,12,45,739.0,214.5,0.9,16.5,818.5,769.7,574.78
2018,3,27,13,0,653.0,257.0,0.9,16.6,785.0,702.99,527.04
2018,3,27,13,15,700.0,226.0,0.95,16.6,782.0,668.74,503.83
2018,3,27,13,30,747.0,195.0,1.0,16.6,779.0,627.84,474.38
2018,3,27,13,45,741.5,189.0,1.0,16.6,753.5,572.36,432.37
2018,3,27,14,0,736.0,183.0,1.0,16.6,728.0,516.01,388.45
2018,3,27,14,15,756.0,164.0,1.0,16.5,703.5,459.78,343.02
2018,3,27,14,30,776.0,145.0,1.0,16.4,679.0,400.38,293.26
2018,3,27,14,45,818.5,120.5,1.0,16.3,656.0,343.99,243.37
2018,3,27,15,0,861.0,96.0,1.0,16.2,633.0,278.96,185.66
2018,3,27,15,15,849.0,91.0,1.0,16.2,589.5,213.5,131.19
2018,3,27,15,30,837.0,86.0,1.0,16.2,546.0,149.1,84.49
2018,3,27,15,45,844.0,76.5,1.0,15.7,505.0,83.58,52.96
2018,3,27,16,0,851.0,67.0,1.0,15.2,464.0,68.51,54.76
2018,3,27,16,15,822.5,64.0,0.95,14.6,412.0,59.04,46.8
2018,3,27,16,30,794.0,61.0,0.9,14.0,360.0,56.24,44.62
2018,3,27,16,45,752.0,56.5,0.85,13.4,305.5,52.08,41.15
2018,3,27,17,0,710.0,52.0,0.8,12.8,251.0,47.91,37.57
2018,3,27,17,15,641.0,47.0,0.8,11.95,198.0,43.08,33.26
2018,3,27,17,30,572.0,42.0,0.8,11.1,145.0,38.37,28.84
2018,3,27,17,45,454.5,34.5,0.8,10.25,99.0,28.81,19.81
2018,3,27,18,0,337.0,27.0,0.8,9.4,53.0,22.52,11.81
2018,3,27,18,15,181.0,15.0,0.8,9.15,27.5,11.8,0.0
2018,3,27,18,30,25.0,3.0,0.8,8.9,2.0,0.0,0.0
2018,3,27,18,45,12.5,1.5,0.85,8.7,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,28,5,45,24.0,3.0,0.8,7.4,3.0,0.0,0.0
2018,3,28,6,0,48.0,6.0,0.8,7.4,6.0,4.72,0.0
2018,3,28,6,15,198.5,19.0,0.7,8.0,35.5,159.08,0.0
2018,3,28,6,30,349.0,32.0,0.6,8.6,65.0,300.09,236.01
2018,3,28,6,45,456.5,40.5,0.5,9.2,112.5,401.98,329.81
2018,3,28,7,0,564.0,49.0,0.4,9.8,160.0,512.8,419.29
2018,3,28,7,15,630.0,54.0,0.35,10.4,213.0,594.71,480.78
2018,3,28,7,30,696.0,59.0,0.3,11.0,266.0,674.77,537.1
2018,3,28,7,45,739.5,63.0,0.3,11.6,320.5,742.71,582.27
2018,3,28,8,0,783.0,67.0,0.3,12.2,375.0,810.68,625.43
2018,3,28,8,15,812.5,70.5,0.35,12.95,427.5,864.64,658.0
2018,3,28,8,30,842.0,74.0,0.4,13.7,480.0,916.84,688.68
2018,3,28,8,45,863.5,75.5,0.4,14.45,528.5,945.08,702.01
2018,3,28,9,0,885.0,77.0,0.4,15.2,577.0,981.5,720.75
2018,3,28,9,15,903.5,77.5,0.45,15.75,621.5,1010.57,736.15
2018,3,28,9,30,922.0,78.0,0.5,16.3,666.0,1036.18,749.49
2018,3,28,9,45,937.5,77.5,0.5,16.9,705.0,1053.79,756.55
2018,3,28,10,0,953.0,77.0,0.5,17.5,744.0,1067.42,761.37
2018,3,28,10,15,960.5,78.5,0.5,17.9,775.5,1071.15,760.92
2018,3,28,10,30,968.0,80.0,0.5,18.3,807.0,1070.55,758.2
2018,3,28,10,45,973.5,81.0,0.5,18.7,831.0,1063.02,751.53
2018,3,28,11,0,979.0,82.0,0.5,19.1,855.0,1051.14,742.53
2018,3,28,11,15,982.5,82.0,0.55,19.35,871.0,1031.93,730.95
2018,3,28,11,30,986.0,82.0,0.6,19.6,887.0,1008.55,716.97
2018,3,28,11,45,987.5,83.0,0.6,19.8,895.0,980.32,699.05
2018,3,28,12,0,989.0,84.0,0.6,20.0,903.0,948.16,678.78
2018,3,28,12,15,989.0,83.5,0.65,20.1,902.0,909.48,655.64
2018,3,28,12,30,989.0,83.0,0.7,20.2,901.0,867.34,630.08
2018,3,28,12,45,987.0,82.5,0.7,20.25,892.0,820.41,600.34
2018,3,28,13,0,985.0,82.0,0.7,20.3,883.0,770.56,567.24
2018,3,28,13,15,981.0,82.0,0.75,20.2,866.0,717.16,530.55
2018,3,28,13,30,977.0,82.0,0.8,20.1,849.0,661.45,490.83
2018,3,28,13,45,971.5,81.0,0.85,20.0,824.0,601.99,446.83
2018,3,28,14,0,966.0,80.0,0.9,19.9,799.0,540.91,399.75
2018,3,28,14,15,958.0,78.5,0.95,19.7,766.5,477.0,348.7
2018,3,28,14,30,950.0,77.0,1.0,19.5,734.0,412.31,295.0
2018,3,28,14,45,939.0,76.0,1.0,19.25,695.5,346.61,238.87
2018,3,28,15,0,928.0,75.0,1.0,19.0,657.0,281.02,182.5
2018,3,28,15,15,913.0,73.0,1.0,19.0,612.5,214.39,127.68
2018,3,28,15,30,898.0,71.0,1.0,19.0,568.0,148.95,81.45
2018,3,28,15,45,877.0,69.0,1.0,18.3,518.5,84.72,54.26
2018,3,28,16,0,856.0,67.0,1.0,17.6,469.0,68.67,54.35
2018,3,28,16,15,827.0,64.0,0.95,16.95,416.5,59.13,46.41
2018,3,28,16,30,798.0,61.0,0.9,16.3,364.0,56.31,44.24
2018,3,28,16,45,755.5,57.0,0.85,15.65,309.5,52.52,41.15
2018,3,28,17,0,713.0,53.0,0.8,15.0,255.0,48.75,37.97
2018,3,28,17,15,648.5,47.5,0.8,14.1,202.0,43.56,33.4
2018,3,28,17,30,584.0,42.0,0.8,13.2,149.0,38.45,28.68
2018,3,28,17,45,471.5,34.5,0.75,12.35,102.5,28.88,19.74
2018,3,28,18,0,359.0,27.0,0.7,11.5,56.0,22.56,12.13
2018,3,28,18,15,194.0,15.5,0.7,11.25,29.5,12.2,0.0
2018,3,28,18,30,29.0,4.0,0.7,11.0,3.0,0.0,0.0
2018,3,28,18,45,14.5,2.0,0.75,10.7,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,3,29,5,45,43.0,4.5,0.3,10.05,4.5,0.0,0.0
2018,3,29,6,0,86.0,9.0,0.3,10.1,9.0,52.86,0.0
2018,3,29,6,15,230.5,20.0,0.25,10.6,39.0,180.84,10.72
2018,3,29,6,30,375.0,31.0,0.2,11.1,69.0,315.82,247.26
2018,3,29,6,45,473.0,39.5,0.2,11.55,116.5,411.77,333.3
2018,3,29,7,0,571.0,48.0,0.2,12.0,164.0,516.19,416.86
2018,3,29,7,15,652.5,52.0,0.15,12.5,221.0,603.51,481.36
2018,3,29,7,30,734.0,56.0,0.1,13.0,278.0,701.76,549.66
2018,3,29,7,45,772.5,59.5,0.1,13.5,332.0,765.9,590.84
2018,3,29,8,0,811.0,63.0,0.1,14.0,386.0,829.67,630.35
2018,3,29,8,15,838.0,66.5,0.1,14.7,438.5,882.03,660.27
2018,3,29,8,30,865.0,70.0,0.1,15.4,491.0,921.59,681.09
2018,3,29,8,45,884.5,72.5,0.15,16.1,540.0,960.61,702.1
2018,3,29,9,0,904.0,75.0,0.2,16.8,589.0,996.68,721.03
2018,3,29,9,15,920.0,75.5,0.25,17.4,633.0,1023.46,734.4
2018,3,29,9,30,936.0,76.0,0.3,18.0,677.0,1046.65,745.78
2018,3,29,9,45,948.5,76.5,0.3,18.6,715.5,1062.46,751.58
2018,3,29,10,0,961.0,77.0,0.3,19.2,754.0,1074.18,755.15
2018,3,29,10,15,968.5,78.5,0.35,19.65,785.5,1077.79,755.73
2018,3,29,10,30,976.0,80.0,0.4,20.1,817.0,1077.03,754.06
2018,3,29,10,45,980.5,81.0,0.4,20.55,840.5,1068.32,746.63
2018,3,29,11,0,985.0,82.0,0.4,21.0,864.0,1055.27,736.91
2018,3,29,11,15,988.0,82.5,0.45,21.25,880.0,1035.92,725.43
2018,3,29,11,30,991.0,83.0,0.5,21.5,896.0,1012.38,711.58
2018,3,29,11,45,992.0,83.5,0.55,21.7,903.5,982.95,694.3
2018,3,29,12,0,993.0,84.0,0.6,21.9,911.0,949.63,674.61
2018,3,29,12,15,993.0,84.5,0.6,21.95,910.5,911.74,651.31
2018,3,29,12,30,993.0,85.0,0.6,22.0,910.0,870.33,625.68
2018,3,29,12,45,991.0,84.5,0.65,22.05,901.0,823.15,597.0
2018,3,29,13,0,989.0,84.0,0.7,22.1,892.0,773.04,564.69
2018,3,29,13,15,985.5,83.5,0.75,22.0,874.5,719.24,528.01
2018,3,29,13,30,982.0,83.0,0.8,21.9,857.0,663.1,488.28
2018,3,29,13,45,976.5,82.0,0.8,21.85,832.0,603.34,443.8
2018,3,29,14,0,971.0,81.0,0.8,21.8,807.0,541.95,396.43
2018,3,29,14,15,913.0,98.5,0.85,21.55,758.5,472.0,342.13
2018,3,29,14,30,855.0,116.0,0.9,21.3,710.0,404.81,288.47
2018,3,29,14,45,821.5,118.0,0.95,21.1,663.5,338.78,234.18
2018,3,29,15,0,788.0,120.0,1.0,20.9,617.0,275.88,182.19
2018,3,29,15,15,806.5,103.0,1.0,20.9,581.0,211.16,128.65
2018,3,29,15,30,825.0,86.0,1.0,20.9,545.0,143.91,79.9
2018,3,29,15,45,837.0,77.0,1.0,20.05,507.5,79.78,51.55
2018,3,29,16,0,849.0,68.0,1.0,19.2,470.0,69.26,54.49
2018,3,29,16,15,829.5,64.5,0.95,18.45,420.5,59.54,46.47
2018,3,29,16,30,810.0,61.0,0.9,17.7,371.0,56.51,44.15
2018,3,29,16,45,769.5,57.0,0.9,17.0,316.5,52.73,41.09
2018,3,29,17,0,729.0,53.0,0.9,16.3,262.0,48.95,37.93
2018,3,29,17,15,664.5,48.0,0.85,15.35,208.5,44.13,33.74
2018,3,29,17,30,600.0,43.0,0.8,14.4,155.0,39.43,29.42
2018,3,29,17,45,486.5,36.0,0.75,13.5,107.5,30.17,20.81
2018,3,29,18,0,373.0,29.0,0.7,12.6,60.0,24.28,13.78
2018,3,29,18,15,212.0,17.5,0.7,12.3,32.5,13.77,0.0
2018,3,29,18,30,51.0,6.0,0.7,12.0,5.0,0.0,0.0
2018,3,29,18,45,25.5,3.0,0.7,11.65,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,30,5,45,17.5,3.5,1.05,8.7,3.5,0.0,0.0
2018,3,30,6,0,35.0,7.0,1.0,8.8,7.0,24.13,0.0
2018,3,30,6,15,89.5,22.0,0.85,9.55,29.5,92.97,25.23
2018,3,30,6,30,144.0,37.0,0.7,10.3,52.0,158.68,126.36
2018,3,30,6,45,241.0,50.5,0.6,11.05,93.0,261.5,216.57
2018,3,30,7,0,338.0,64.0,0.5,11.8,134.0,358.75,297.83
2018,3,30,7,15,265.5,91.5,0.45,12.35,156.0,332.32,275.64
2018,3,30,7,30,193.0,119.0,0.4,12.9,178.0,315.94,260.44
2018,3,30,7,45,207.5,142.0,0.4,13.4,216.0,360.64,294.99
2018,3,30,8,0,222.0,165.0,0.4,13.9,254.0,405.15,327.67
2018,3,30,8,15,300.5,176.0,0.4,14.6,314.0,493.0,393.32
2018,3,30,8,30,379.0,187.0,0.4,15.3,374.0,584.28,458.18
2018,3,30,8,45,434.0,192.5,0.4,16.0,426.5,672.62,517.28
2018,3,30,9,0,489.0,198.0,0.4,16.7,479.0,738.63,559.4
2018,3,30,9,15,465.5,224.0,0.4,17.25,507.5,748.05,561.04
2018,3,30,9,30,442.0,250.0,0.4,17.8,536.0,753.81,561.14
2018,3,30,9,45,477.5,252.0,0.4,18.35,577.0,791.05,583.94
2018,3,30,10,0,513.0,254.0,0.4,18.9,618.0,825.89,604.33
2018,3,30,10,15,508.0,269.5,0.4,19.25,642.5,831.04,604.77
2018,3,30,10,30,503.0,285.0,0.4,19.6,667.0,833.17,603.82
2018,3,30,10,45,459.5,311.5,0.4,20.0,668.5,805.02,582.51
2018,3,30,11,0,416.0,338.0,0.4,20.4,670.0,774.54,560.22
2018,3,30,11,15,438.5,339.5,0.4,20.6,695.5,782.11,564.88
2018,3,30,11,30,461.0,341.0,0.4,20.8,721.0,786.26,566.78
2018,3,30,11,45,527.5,319.5,0.4,21.0,758.0,805.45,579.53
2018,3,30,12,0,594.0,298.0,0.4,21.2,795.0,818.39,587.82
2018,3,30,12,15,647.5,271.5,0.4,21.35,812.5,812.5,583.92
2018,3,30,12,30,701.0,245.0,0.4,21.5,830.0,798.97,575.17
2018,3,30,12,45,792.0,195.5,0.45,21.6,850.0,786.02,568.24
2018,3,30,13,0,883.0,146.0,0.5,21.7,870.0,759.0,551.45
2018,3,30,13,15,808.0,176.5,0.5,21.7,828.5,687.65,501.57
2018,3,30,13,30,733.0,207.0,0.5,21.7,787.0,622.83,455.51
2018,3,30,13,45,675.0,223.5,0.5,21.7,745.0,557.3,408.18
2018,3,30,14,0,617.0,240.0,0.5,21.7,703.0,495.87,362.68
2018,3,30,14,15,601.0,231.0,0.55,21.95,666.5,436.36,317.4
2018,3,30,14,30,585.0,222.0,0.6,22.2,630.0,380.25,273.22
2018,3,30,14,45,614.0,197.0,0.6,22.4,604.5,329.9,230.97
2018,3,30,15,0,643.0,172.0,0.6,22.6,579.0,273.31,183.36
2018,3,30,15,15,731.5,131.5,0.6,22.6,564.5,212.01,131.05
2018,3,30,15,30,820.0,91.0,0.6,22.6,550.0,145.03,80.57
2018,3,30,15,45,615.5,127.5,0.6,22.25,455.0,98.6,69.26
2018,3,30,16,0,411.0,164.0,0.6,21.9,360.0,109.47,87.71
2018,3,30,16,15,447.0,139.0,0.65,20.8,330.0,96.08,77.08
2018,3,30,16,30,483.0,114.0,0.7,19.7,300.0,81.79,65.5
2018,3,30,16,45,368.5,109.5,0.7,18.6,239.0,77.68,62.47
2018,3,30,17,0,254.0,105.0,0.7,17.5,178.0,74.76,60.29
2018,3,30,17,15,255.0,85.0,0.7,16.35,145.5,61.72,49.05
2018,3,30,17,30,256.0,65.0,0.7,15.2,113.0,47.85,36.73
2018,3,30,17,45,196.5,48.0,0.75,14.1,78.0,35.68,25.59
2018,3,30,18,0,137.0,31.0,0.8,13.0,43.0,23.28,13.23
2018,3,30,18,15,78.5,17.5,0.8,12.65,23.5,13.77,0.0
2018,3,30,18,30,20.0,4.0,0.8,12.3,4.0,0.0,0.0
2018,3,30,18,45,10.0,2.0,0.8,11.95,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,3,31,5,45,3.0,3.0,0.5,10.0,3.0,0.0,0.0
2018,3,31,6,0,6.0,6.0,0.5,10.1,6.0,7.91,0.0
2018,3,31,6,15,41.5,23.0,0.45,10.6,27.5,58.12,22.85
2018,3,31,6,30,77.0,40.0,0.4,11.1,49.0,107.27,84.24
2018,3,31,6,45,125.5,59.5,0.35,11.6,82.5,178.9,147.18
2018,3,31,7,0,174.0,79.0,0.3,12.1,116.0,241.56,200.72
2018,3,31,7,15,235.0,96.5,0.3,12.45,161.0,314.7,261.2
2018,3,31,7,30,296.0,114.0,0.3,12.8,206.0,392.31,322.59
2018,3,31,7,45,353.0,127.0,0.25,13.15,256.5,485.09,391.94
2018,3,31,8,0,410.0,140.0,0.2,13.5,307.0,561.5,446.23
2018,3,31,8,15,423.0,158.5,0.25,14.2,350.5,605.69,475.02
2018,3,31,8,30,436.0,177.0,0.3,14.9,394.0,648.45,502.47
2018,3,31,8,45,421.0,201.0,0.35,15.55,427.0,668.53,512.99
2018,3,31,9,0,406.0,225.0,0.4,16.2,460.0,662.36,506.1
2018,3,31,9,15,387.0,250.0,0.4,16.65,487.0,673.96,511.01
2018,3,31,9,30,368.0,275.0,0.4,17.1,514.0,682.74,513.78
2018,3,31,9,45,439.0,266.5,0.45,17.55,568.0,766.02,569.71
2018,3,31,10,0,510.0,258.0,0.5,18.0,622.0,825.76,608.15
2018,3,31,10,15,501.0,274.0,0.55,18.3,644.0,827.25,606.8
2018,3,31,10,30,492.0,290.0,0.6,18.6,666.0,825.79,604.51
2018,3,31,10,45,437.0,323.0,0.6,18.95,664.0,792.49,579.39
2018,3,31,11,0,382.0,356.0,0.6,19.3,662.0,739.27,541.93
2018,3,31,11,15,397.5,357.5,0.65,19.4,681.5,741.04,544.0
2018,3,31,11,30,413.0,359.0,0.7,19.5,701.0,740.18,543.59
2018,3,31,11,45,402.5,367.0,0.7,19.6,702.5,719.52,528.73
2018,3,31,12,0,392.0,375.0,0.7,19.7,704.0,697.35,513.08
2018,3,31,12,15,413.0,366.0,0.75,19.6,712.5,684.32,505.35
2018,3,31,12,30,434.0,357.0,0.8,19.5,721.0,680.06,503.01
2018,3,31,12,45,412.5,360.5,0.85,19.4,703.5,628.85,467.93
2018,3,31,13,0,391.0,364.0,0.9,19.3,686.0,589.58,440.74
2018,3,31,13,15,376.5,360.5,0.9,19.05,665.5,549.7,412.44
2018,3,31,13,30,362.0,357.0,0.9,18.8,645.0,510.28,383.92
2018,3,31,13,45,374.5,341.0,0.9,18.55,631.0,476.41,358.94
2018,3,31,14,0,387.0,325.0,0.9,18.3,617.0,440.89,331.85
2018,3,31,14,15,442.0,290.5,0.9,17.95,610.5,410.76,307.42
2018,3,31,14,30,497.0,256.0,0.9,17.6,604.0,370.97,274.13
2018,3,31,14,45,529.5,228.5,0.9,17.2,581.5,322.82,233.53
2018,3,31,15,0,562.0,201.0,0.9,16.8,559.0,270.83,189.19
2018,3,31,15,15,594.0,176.0,0.9,16.8,531.0,218.56,145.46
2018,3,31,15,30,626.0,151.0,0.9,16.8,503.0,159.78,102.02
2018,3,31,15,45,531.0,159.5,0.9,15.9,440.0,113.52,92.87
2018,3,31,16,0,436.0,168.0,0.9,15.0,377.0,112.28,92.59
2018,3,31,16,15,456.0,143.0,0.85,14.35,340.0,98.64,81.34
2018,3,31,16,30,476.0,118.0,0.8,13.7,303.0,84.17,69.18
2018,3,31,16,45,462.5,101.5,0.8,13.1,259.5,73.85,60.47
2018,3,31,17,0,449.0,85.0,0.8,12.5,216.0,63.09,51.15
2018,3,31,17,15,393.5,72.5,0.8,11.75,170.5,54.15,43.25
2018,3,31,17,30,338.0,60.0,0.8,11.0,125.0,45.07,34.94
2018,3,31,17,45,262.0,45.5,0.8,10.2,86.5,34.32,24.88
2018,3,31,18,0,186.0,31.0,0.8,9.4,48.0,23.47,13.89
2018,3,31,18,15,105.5,18.0,0.8,9.1,26.5,14.16,0.0
2018,3,31,18,30,25.0,5.0,0.8,8.8,5.0,0.0,0.0
2018,3,31,18,45,12.5,2.5,0.8,8.45,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,1,5,45,37.0,5.5,1.0,7.5,6.0,0.0,0.0
2018,4,1,6,0,74.0,11.0,1.0,7.7,12.0,47.97,0.0
2018,4,1,6,15,219.0,25.0,1.0,8.0,46.5,184.62,104.92
2018,4,1,6,30,364.0,39.0,1.0,8.3,81.0,315.23,257.28
2018,4,1,6,45,462.5,48.0,1.05,8.65,130.0,413.21,344.35
2018,4,1,7,0,561.0,57.0,1.1,9.0,179.0,518.64,431.83
2018,4,1,7,15,624.0,63.0,1.05,9.4,233.0,599.68,494.06
2018,4,1,7,30,687.0,69.0,1.0,9.8,287.0,683.57,554.9
2018,4,1,7,45,729.0,73.5,0.95,10.25,341.5,744.18,595.45
2018,4,1,8,0,771.0,78.0,0.9,10.7,396.0,810.98,638.72
2018,4,1,8,15,800.5,81.5,0.85,11.3,448.5,864.4,670.5
2018,4,1,8,30,830.0,85.0,0.8,11.9,501.0,915.97,700.02
2018,4,1,8,45,852.5,87.0,0.75,12.55,550.0,956.67,721.28
2018,4,1,9,0,875.0,89.0,0.7,13.2,599.0,982.31,732.36
2018,4,1,9,15,891.5,90.5,0.7,13.8,643.0,1009.94,746.07
2018,4,1,9,30,908.0,92.0,0.7,14.4,687.0,1034.04,757.42
2018,4,1,9,45,920.5,93.0,0.75,14.95,725.0,1049.74,764.87
2018,4,1,10,0,933.0,94.0,0.8,15.5,763.0,1061.44,770.07
2018,4,1,10,15,941.0,95.5,0.85,15.8,794.5,1065.0,771.11
2018,4,1,10,30,949.0,97.0,0.9,16.1,826.0,1064.31,769.79
2018,4,1,10,45,954.5,98.0,0.95,16.45,849.5,1056.28,763.97
2018,4,1,11,0,960.0,99.0,1.0,16.8,873.0,1044.0,755.72
2018,4,1,11,15,963.5,100.0,1.05,16.9,889.0,1025.56,744.45
2018,4,1,11,30,967.0,101.0,1.1,17.0,905.0,1002.99,730.68
2018,4,1,11,45,969.0,101.0,1.15,17.1,912.5,974.05,712.86
2018,4,1,12,0,971.0,101.0,1.2,17.2,920.0,941.29,692.54
2018,4,1,12,15,971.5,101.0,1.3,17.15,919.5,903.6,669.98
2018,4,1,12,30,972.0,101.0,1.4,17.1,919.0,862.48,644.75
2018,4,1,12,45,970.5,100.5,1.45,17.0,910.0,816.16,615.06
2018,4,1,13,0,969.0,100.0,1.5,16.9,901.0,766.96,580.78
2018,4,1,13,15,964.5,99.0,1.55,16.7,883.0,712.72,541.8
2018,4,1,13,30,960.0,98.0,1.6,16.5,865.0,656.33,499.87
2018,4,1,13,45,954.0,97.0,1.7,16.3,839.5,597.23,454.6
2018,4,1,14,0,948.0,96.0,1.8,16.1,814.0,536.64,406.24
2018,4,1,14,15,939.5,94.5,1.8,15.85,781.5,473.36,353.56
2018,4,1,14,30,931.0,93.0,1.8,15.6,749.0,409.41,298.59
2018,4,1,14,45,919.5,91.5,1.85,15.3,710.0,344.17,241.56
2018,4,1,15,0,908.0,90.0,1.9,15.0,671.0,279.15,184.71
2018,4,1,15,15,892.0,87.5,1.9,15.0,625.5,213.18,130.02
2018,4,1,15,30,876.0,85.0,1.9,15.0,580.0,148.56,85.13
2018,4,1,15,45,854.0,82.5,1.95,14.2,530.5,78.29,63.18
2018,4,1,16,0,832.0,80.0,2.0,13.4,481.0,70.58,56.94
2018,4,1,16,15,801.5,76.5,2.0,12.9,428.0,67.75,54.77
2018,4,1,16,30,771.0,73.0,2.0,12.4,375.0,64.9,52.55
2018,4,1,16,45,725.5,69.0,2.0,11.85,320.5,61.42,49.72
2018,4,1,17,0,680.0,65.0,2.0,11.3,266.0,53.52,42.81
2018,4,1,17,15,611.0,58.5,1.9,10.7,212.0,48.2,38.06
2018,4,1,17,30,542.0,52.0,1.8,10.1,158.0,42.95,33.17
2018,4,1,17,45,426.5,43.0,1.7,9.5,110.5,35.47,25.99
2018,4,1,18,0,311.0,34.0,1.6,8.9,63.0,28.2,18.08
2018,4,1,18,15,173.5,20.0,1.55,8.65,34.5,15.74,0.0
2018,4,1,18,30,36.0,6.0,1.5,8.4,6.0,4.72,0.0
2018,4,1,18,45,18.0,3.0,1.45,8.1,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,2,5,45,30.0,6.0,1.5,7.65,6.5,0.0,0.0
2018,4,2,6,0,60.0,12.0,1.5,7.8,13.0,41.29,0.0
2018,4,2,6,15,118.5,26.5,1.55,8.1,37.5,130.82,82.52
2018,4,2,6,30,177.0,41.0,1.6,8.4,62.0,197.71,162.25
2018,4,2,6,45,148.5,59.5,1.65,8.7,83.5,191.92,161.35
2018,4,2,7,0,120.0,78.0,1.7,9.0,105.0,182.76,154.89
2018,4,2,7,15,167.5,100.5,1.75,9.25,148.5,265.71,226.24
2018,4,2,7,30,215.0,123.0,1.8,9.5,192.0,336.2,285.04
2018,4,2,7,45,234.5,144.0,1.8,9.8,231.5,383.21,322.3
2018,4,2,8,0,254.0,165.0,1.8,10.1,271.0,430.42,358.74
2018,4,2,8,15,437.0,150.0,1.75,10.5,360.0,606.93,497.67
2018,4,2,8,30,620.0,135.0,1.7,10.9,449.0,782.23,624.64
2018,4,2,8,45,537.0,174.0,1.7,11.3,464.5,748.24,595.01
2018,4,2,9,0,454.0,213.0,1.7,11.7,480.0,717.66,568.11
2018,4,2,9,15,367.0,254.0,1.65,12.15,480.0,656.27,518.73
2018,4,2,9,30,280.0,295.0,1.6,12.6,480.0,614.54,483.35
2018,4,2,9,45,242.5,319.5,1.55,13.0,486.0,576.18,452.53
2018,4,2,10,0,205.0,344.0,1.5,13.4,492.0,560.31,437.88
2018,4,2,10,15,348.0,321.5,1.5,13.65,585.0,697.62,539.66
2018,4,2,10,30,491.0,299.0,1.5,13.9,678.0,830.87,632.67
2018,4,2,10,45,699.0,208.5,1.5,14.15,765.5,941.7,709.24
2018,4,2,11,0,907.0,118.0,1.5,14.4,853.0,1010.53,751.75
2018,4,2,11,15,934.5,106.0,1.5,14.55,875.5,1002.36,744.49
2018,4,2,11,30,962.0,94.0,1.5,14.7,898.0,989.28,735.19
2018,4,2,11,45,963.0,94.5,1.5,14.85,905.0,960.19,715.57
2018,4,2,12,0,964.0,95.0,1.5,15.0,912.0,927.34,693.67
2018,4,2,12,15,963.5,95.5,1.55,15.05,911.0,889.65,669.41
2018,4,2,12,30,963.0,96.0,1.6,15.1,910.0,848.62,642.67
2018,4,2,12,45,961.0,96.0,1.6,15.1,901.0,802.86,611.97
2018,4,2,13,0,959.0,96.0,1.6,15.1,892.0,754.27,576.82
2018,4,2,13,15,955.0,96.0,1.6,15.05,875.0,701.78,537.78
2018,4,2,13,30,951.0,96.0,1.6,15.0,858.0,647.09,495.94
2018,4,2,13,45,944.0,95.0,1.65,14.95,832.5,588.01,449.76
2018,4,2,14,0,937.0,94.0,1.7,14.9,807.0,527.58,400.78
2018,4,2,14,15,926.5,94.0,1.7,14.75,774.5,465.38,348.59
2018,4,2,14,30,916.0,94.0,1.7,14.6,742.0,402.71,294.36
2018,4,2,14,45,902.0,93.0,1.7,14.5,702.5,338.09,237.55
2018,4,2,15,0,888.0,92.0,1.7,14.4,663.0,274.01,181.42
2018,4,2,15,15,872.0,90.0,1.7,14.4,618.5,209.71,128.28
2018,4,2,15,30,856.0,88.0,1.7,14.4,574.0,140.41,79.77
2018,4,2,15,45,833.0,85.5,1.65,13.85,525.0,77.85,62.86
2018,4,2,16,0,810.0,83.0,1.6,13.3,476.0,72.24,58.39
2018,4,2,16,15,773.5,80.0,1.6,12.8,422.0,69.77,56.56
2018,4,2,16,30,737.0,77.0,1.6,12.3,368.0,67.34,54.73
2018,4,2,16,45,677.5,73.0,1.6,11.85,310.5,58.9,47.46
2018,4,2,17,0,618.0,69.0,1.6,11.4,253.0,55.68,44.74
2018,4,2,17,15,555.0,62.5,1.55,10.7,203.0,50.65,40.29
2018,4,2,17,30,492.0,56.0,1.5,10.0,153.0,45.69,35.67
2018,4,2,17,45,390.0,45.5,1.45,9.3,108.0,37.27,27.66
2018,4,2,18,0,288.0,35.0,1.4,8.6,63.0,28.91,18.91
2018,4,2,18,15,161.0,20.5,1.35,8.25,34.5,15.59,0.0
2018,4,2,18,30,34.0,6.0,1.3,7.9,6.0,4.72,0.0
2018,4,2,18,45,17.0,3.0,1.3,7.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,3,5,45,40.0,7.5,0.95,5.45,8.5,0.0,0.0
2018,4,3,6,0,80.0,15.0,0.9,5.9,17.0,54.25,0.0
2018,4,3,6,15,217.0,30.0,0.9,6.4,53.0,195.45,136.02
2018,4,3,6,30,354.0,45.0,0.9,6.9,89.0,313.13,258.64
2018,4,3,6,45,456.5,53.5,0.95,7.45,139.0,414.14,346.96
2018,4,3,7,0,559.0,62.0,1.0,8.0,189.0,522.03,435.88
2018,4,3,7,15,624.5,68.0,0.95,8.5,244.0,605.11,498.96
2018,4,3,7,30,690.0,74.0,0.9,9.0,299.0,691.07,560.65
2018,4,3,7,45,736.5,77.0,0.85,9.55,354.5,759.22,605.99
2018,4,3,8,0,783.0,80.0,0.8,10.1,410.0,822.51,645.95
2018,4,3,8,15,812.5,83.0,0.8,10.75,463.0,875.5,677.9
2018,4,3,8,30,842.0,86.0,0.8,11.4,516.0,926.54,707.72
2018,4,3,8,45,864.0,88.0,0.75,12.05,565.0,966.81,728.6
2018,4,3,9,0,886.0,90.0,0.7,12.7,614.0,991.94,739.29
2018,4,3,9,15,900.0,92.5,0.7,13.25,658.0,1018.21,752.25
2018,4,3,9,30,914.0,95.0,0.7,13.8,702.0,1040.82,762.8
2018,4,3,9,45,924.0,97.0,0.65,14.3,739.5,1054.95,766.98
2018,4,3,10,0,934.0,99.0,0.6,14.8,777.0,1064.99,768.84
2018,4,3,10,15,941.5,101.0,0.65,15.2,808.0,1068.32,769.56
2018,4,3,10,30,949.0,103.0,0.7,15.6,839.0,1067.36,767.91
2018,4,3,10,45,954.0,103.5,0.7,16.0,862.0,1058.02,760.09
2018,4,3,11,0,959.0,104.0,0.7,16.4,885.0,1044.46,749.97
2018,4,3,11,15,962.5,104.0,0.7,16.7,900.0,1024.76,736.55
2018,4,3,11,30,966.0,104.0,0.7,17.0,915.0,1001.0,720.79
2018,4,3,11,45,967.5,104.5,0.7,17.3,922.0,971.94,701.85
2018,4,3,12,0,969.0,105.0,0.7,17.6,929.0,939.1,680.6
2018,4,3,12,15,965.0,106.5,0.7,17.7,926.5,899.02,655.22
2018,4,3,12,30,961.0,108.0,0.7,17.8,924.0,855.83,627.72
2018,4,3,12,45,953.5,110.5,0.75,17.85,913.0,808.04,597.59
2018,4,3,13,0,946.0,113.0,0.8,17.9,902.0,757.85,563.24
2018,4,3,13,15,941.0,112.5,0.8,17.85,883.5,704.6,525.28
2018,4,3,13,30,936.0,112.0,0.8,17.8,865.0,649.31,484.64
2018,4,3,13,45,928.5,110.5,0.85,17.7,838.5,590.1,440.35
2018,4,3,14,0,921.0,109.0,0.9,17.6,812.0,529.65,393.28
2018,4,3,14,15,906.0,109.0,0.95,17.35,777.0,466.25,342.36
2018,4,3,14,30,891.0,109.0,1.0,17.1,742.0,402.96,289.67
2018,4,3,14,45,858.5,112.0,1.0,16.9,695.0,334.36,232.02
2018,4,3,15,0,826.0,115.0,1.0,16.7,648.0,270.57,178.4
2018,4,3,15,15,825.5,106.5,1.0,16.7,608.5,206.75,126.28
2018,4,3,15,30,825.0,98.0,1.0,16.7,569.0,142.65,82.23
2018,4,3,15,45,806.0,94.5,1.1,15.8,522.0,81.49,65.46
2018,4,3,16,0,787.0,91.0,1.2,14.9,475.0,77.43,62.52
2018,4,3,16,15,754.0,87.5,1.2,14.3,422.5,74.91,60.7
2018,4,3,16,30,721.0,84.0,1.2,13.7,370.0,66.8,53.92
2018,4,3,16,45,675.0,78.5,1.2,13.05,316.0,62.78,50.67
2018,4,3,17,0,629.0,73.0,1.2,12.4,262.0,58.76,47.32
2018,4,3,17,15,560.0,66.0,1.2,11.6,209.5,53.36,42.59
2018,4,3,17,30,491.0,59.0,1.2,10.8,157.0,48.04,37.69
2018,4,3,17,45,381.5,48.0,1.2,10.0,110.5,39.24,29.37
2018,4,3,18,0,272.0,37.0,1.2,9.2,64.0,28.15,18.4
2018,4,3,18,15,150.5,21.5,1.15,8.75,35.0,16.31,0.0
2018,4,3,18,30,29.0,6.0,1.1,8.3,6.0,4.72,0.0
2018,4,3,18,45,14.5,3.0,1.05,7.9,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,4,5,45,27.0,6.0,0.75,6.45,7.0,0.0,0.0
2018,4,4,6,0,54.0,12.0,0.7,6.7,14.0,38.07,0.0
