Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,15,942.5,97.5,0.5,17.75,844.0,1045.04,742.79
2018,4,14,10,30,950.0,99.0,0.5,18.1,874.0,1042.72,739.39
2018,4,14,10,45,956.0,99.0,0.5,18.45,896.5,1033.11,731.78
2018,4,14,11,0,962.0,99.0,0.5,18.8,919.0,1019.3,721.89
2018,4,14,11,15,965.0,99.5,0.5,19.0,933.5,999.02,708.64
2018,4,14,11,30,968.0,100.0,0.5,19.2,948.0,974.72,693.09
2018,4,14,11,45,969.5,100.0,0.5,19.4,954.5,944.71,674.1
2018,4,14,12,0,971.0,100.0,0.5,19.6,961.0,911.0,652.84
2018,4,14,12,15,970.0,100.0,0.55,19.65,958.5,871.73,629.35
2018,4,14,12,30,969.0,100.0,0.6,19.7,956.0,829.24,603.53
2018,4,14,12,45,966.0,100.0,0.65,19.75,945.5,782.3,573.23
2018,4,14,13,0,963.0,100.0,0.7,19.8,935.0,732.69,539.26
2018,4,14,13,15,959.5,99.5,0.75,19.65,917.0,679.92,502.3
2018,4,14,13,30,956.0,99.0,0.8,19.5,899.0,624.99,462.33
2018,4,14,13,45,949.5,97.5,0.85,19.4,872.5,565.8,417.59
2018,4,14,14,0,943.0,96.0,0.9,19.3,846.0,505.29,369.98
2018,4,14,14,15,934.5,95.0,0.9,19.0,813.0,443.29,319.34
2018,4,14,14,30,926.0,94.0,0.9,18.7,780.0,380.67,266.6
2018,4,14,14,45,915.0,92.0,0.95,18.45,740.5,316.32,211.83
2018,4,14,15,0,904.0,90.0,1.0,18.2,701.0,252.23,158.03
2018,4,14,15,15,889.5,87.5,1.0,18.2,656.0,187.82,108.49
2018,4,14,15,30,875.0,85.0,1.0,18.2,611.0,124.62,71.62
2018,4,14,15,45,855.0,82.5,1.1,17.3,561.5,80.1,63.74
2018,4,14,16,0,835.0,80.0,1.2,16.4,512.0,70.41,55.91
2018,4,14,16,15,807.0,77.0,1.25,15.75,459.5,68.0,54.19
2018,4,14,16,30,779.0,74.0,1.3,15.1,407.0,65.56,52.42
2018,4,14,16,45,740.5,69.5,1.3,14.45,352.5,61.81,49.43
2018,4,14,17,0,702.0,65.0,1.3,13.8,298.0,58.02,46.35
2018,4,14,17,15,629.5,61.5,1.3,13.05,242.5,50.4,39.73
2018,4,14,17,30,557.0,58.0,1.3,12.3,187.0,47.39,37.06
2018,4,14,17,45,402.5,51.0,1.35,11.5,131.5,41.23,31.33
2018,4,14,18,0,248.0,44.0,1.4,10.7,76.0,33.15,23.59
2018,4,14,18,15,148.0,28.5,1.35,10.35,45.0,21.5,11.17
2018,4,14,18,30,48.0,13.0,1.3,10.0,14.0,10.23,0.0
2018,4,14,18,45,24.0,6.5,1.25,9.6,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,15,5,15,5.0,1.0,0.7,6.95,1.0,0.0,0.0
2018,4,15,5,30,10.0,2.0,0.7,7.1,2.0,0.0,0.0
2018,4,15,5,45,79.0,16.0,0.7,7.3,22.0,49.95,0.0
2018,4,15,6,0,148.0,30.0,0.7,7.5,42.0,143.73,103.66
2018,4,15,6,15,252.5,43.5,0.75,7.85,82.0,228.83,188.35
2018,4,15,6,30,357.0,57.0,0.8,8.2,122.0,322.47,270.48
2018,4,15,6,45,418.5,68.0,0.85,8.55,168.5,393.46,331.02
2018,4,15,7,0,480.0,79.0,0.9,8.9,215.0,476.6,398.38
2018,4,15,7,15,517.5,91.5,0.9,9.45,265.0,540.98,447.34
2018,4,15,7,30,555.0,104.0,0.9,10.0,315.0,606.43,494.83
2018,4,15,7,45,549.5,121.0,0.9,10.55,355.5,640.69,517.0
2018,4,15,8,0,544.0,138.0,0.9,11.1,396.0,663.3,530.36
2018,4,15,8,15,662.5,124.0,0.9,11.6,472.0,780.17,611.02
2018,4,15,8,30,781.0,110.0,0.9,12.1,548.0,882.85,677.07
2018,4,15,8,45,826.5,105.5,0.85,12.55,604.0,935.8,706.87
2018,4,15,9,0,872.0,101.0,0.8,13.0,660.0,986.31,734.94
2018,4,15,9,15,886.0,103.0,0.85,13.3,702.5,998.19,740.23
2018,4,15,9,30,900.0,105.0,0.9,13.6,745.0,1018.8,751.86
2018,4,15,9,45,910.5,106.5,0.95,13.9,781.5,1031.56,758.42
2018,4,15,10,0,921.0,108.0,1.0,14.2,818.0,1040.31,762.69
2018,4,15,10,15,928.0,110.0,1.05,14.35,848.0,1042.01,763.1
2018,4,15,10,30,935.0,112.0,1.1,14.5,878.0,1039.51,761.09
2018,4,15,10,45,939.5,112.5,1.15,14.6,899.5,1028.85,754.22
2018,4,15,11,0,944.0,113.0,1.2,14.7,921.0,1014.08,744.93
2018,4,15,11,15,948.0,113.5,1.2,14.75,936.0,994.77,732.07
2018,4,15,11,30,952.0,114.0,1.2,14.8,951.0,971.45,716.76
2018,4,15,11,45,954.0,113.5,1.2,14.85,957.0,941.56,697.26
2018,4,15,12,0,956.0,113.0,1.2,14.9,963.0,908.02,675.4
2018,4,15,12,15,956.0,112.0,1.25,14.85,960.5,868.94,650.76
2018,4,15,12,30,956.0,111.0,1.3,14.8,958.0,826.67,623.69
2018,4,15,12,45,955.0,110.0,1.35,14.75,948.0,780.66,592.07
2018,4,15,13,0,954.0,109.0,1.4,14.7,938.0,731.9,557.06
2018,4,15,13,15,948.5,108.0,1.45,14.55,918.5,677.81,517.26
2018,4,15,13,30,943.0,107.0,1.5,14.4,899.0,621.82,474.62
2018,4,15,13,45,935.5,106.0,1.55,14.2,872.0,563.15,428.43
2018,4,15,14,0,928.0,105.0,1.6,14.0,845.0,503.28,379.48
2018,4,15,14,15,916.5,104.0,1.65,13.75,810.5,440.9,326.93
2018,4,15,14,30,905.0,103.0,1.7,13.5,776.0,378.3,272.6
2018,4,15,14,45,890.0,101.5,1.75,13.25,735.0,314.47,216.68
2018,4,15,15,0,875.0,100.0,1.8,13.0,694.0,251.39,162.45
2018,4,15,15,15,725.5,139.0,1.8,13.0,610.0,186.55,117.18
2018,4,15,15,30,576.0,178.0,1.8,13.0,526.0,148.08,101.49
2018,4,15,15,45,465.5,190.0,1.9,12.15,456.5,122.88,102.24
2018,4,15,16,0,355.0,202.0,2.0,11.3,387.0,133.23,111.99
2018,4,15,16,15,307.0,186.5,2.05,10.85,334.5,123.95,104.47
2018,4,15,16,30,259.0,171.0,2.1,10.4,282.0,114.44,96.7
2018,4,15,16,45,299.0,142.0,2.1,9.9,254.0,98.35,82.95
2018,4,15,17,0,339.0,113.0,2.1,9.4,226.0,79.57,66.54
2018,4,15,17,15,360.5,92.0,2.05,9.05,193.5,66.67,55.08
2018,4,15,17,30,382.0,71.0,2.0,8.7,161.0,53.02,42.7
2018,4,15,17,45,317.5,57.0,1.95,8.35,119.0,42.82,33.19
2018,4,15,18,0,253.0,43.0,1.9,8.0,77.0,32.48,23.31
2018,4,15,18,15,158.0,29.0,1.85,7.8,47.0,21.91,12.0
2018,4,15,18,30,63.0,15.0,1.8,7.6,17.0,11.8,0.0
2018,4,15,18,45,31.5,7.5,1.8,7.4,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,5,15,5.0,2.0,1.1,5.85,2.0,0.0,0.0
2018,4,16,5,30,10.0,4.0,1.1,6.0,4.0,0.0,0.0
2018,4,16,5,45,54.5,18.0,1.1,6.15,22.0,39.91,0.0
2018,4,16,6,0,99.0,32.0,1.1,6.3,40.0,109.74,80.96
2018,4,16,6,15,121.5,49.5,1.15,6.4,67.0,146.92,121.03
2018,4,16,6,30,144.0,67.0,1.2,6.5,94.0,185.45,156.84
2018,4,16,6,45,106.0,66.0,1.25,6.65,89.0,145.47,123.68
2018,4,16,7,0,68.0,65.0,1.3,6.8,84.0,118.06,99.72
2018,4,16,7,15,34.0,43.0,1.35,6.85,52.5,68.97,56.21
2018,4,16,7,30,0.0,21.0,1.4,6.9,21.0,16.0,8.45
2018,4,16,7,45,0.5,30.0,1.45,6.95,30.0,23.32,14.87
2018,4,16,8,0,1.0,39.0,1.5,7.0,39.0,30.7,21.25
2018,4,16,8,15,14.5,86.0,1.5,7.1,94.0,86.05,69.5
2018,4,16,8,30,28.0,133.0,1.5,7.2,149.0,143.33,118.18
2018,4,16,8,45,169.0,201.5,1.55,7.25,309.5,366.59,305.21
2018,4,16,9,0,310.0,270.0,1.6,7.3,470.0,601.0,486.88
2018,4,16,9,15,279.5,284.5,1.65,7.4,473.5,587.13,472.24
2018,4,16,9,30,249.0,299.0,1.7,7.5,477.0,571.08,458.33
2018,4,16,9,45,135.5,236.5,1.7,7.6,334.0,367.26,298.81
2018,4,16,10,0,22.0,174.0,1.7,7.7,191.0,172.79,139.41
2018,4,16,10,15,76.5,268.0,1.7,7.75,330.5,314.03,255.48
2018,4,16,10,30,131.0,362.0,1.7,7.8,470.0,478.33,382.73
2018,4,16,10,45,243.0,373.0,1.7,7.85,579.5,611.23,483.37
2018,4,16,11,0,355.0,384.0,1.7,7.9,689.0,716.81,560.82
2018,4,16,11,15,239.5,403.5,1.75,7.9,610.5,614.78,482.43
2018,4,16,11,30,124.0,423.0,1.8,7.9,532.0,498.78,393.71
2018,4,16,11,45,127.5,428.5,1.8,7.9,541.5,496.53,392.6
2018,4,16,12,0,131.0,434.0,1.8,7.9,551.0,493.1,389.8
2018,4,16,12,15,107.5,420.0,1.8,7.9,516.0,450.3,356.7
2018,4,16,12,30,84.0,406.0,1.8,7.9,481.0,398.04,316.38
2018,4,16,12,45,88.5,402.0,1.85,7.9,480.0,389.09,309.85
2018,4,16,13,0,93.0,398.0,1.9,7.9,479.0,379.47,302.48
2018,4,16,13,15,105.5,373.0,1.9,7.9,463.0,363.79,290.37
2018,4,16,13,30,118.0,348.0,1.9,7.9,447.0,339.82,271.57
2018,4,16,13,45,131.0,304.0,1.95,7.85,411.0,301.53,241.28
2018,4,16,14,0,144.0,260.0,2.0,7.8,375.0,262.98,210.1
2018,4,16,14,15,257.5,284.5,2.0,7.75,480.5,309.27,244.18
2018,4,16,14,30,371.0,309.0,2.0,7.7,586.0,339.6,262.78
2018,4,16,14,45,374.5,293.0,2.05,7.6,560.0,299.59,227.96
2018,4,16,15,0,378.0,277.0,2.1,7.5,534.0,259.2,193.56
2018,4,16,15,15,439.0,241.5,2.1,7.5,521.5,210.47,151.9
2018,4,16,15,30,500.0,206.0,2.1,7.5,509.0,157.92,114.36
2018,4,16,15,45,528.0,178.0,2.1,7.25,475.0,117.43,99.34
2018,4,16,16,0,556.0,150.0,2.1,7.0,441.0,103.01,87.07
2018,4,16,16,15,575.0,130.0,2.1,6.8,404.0,93.59,79.06
2018,4,16,16,30,594.0,110.0,2.1,6.6,367.0,81.9,68.91
2018,4,16,16,45,594.5,95.5,2.05,6.45,324.0,73.05,61.2
2018,4,16,17,0,595.0,81.0,2.0,6.3,281.0,63.63,52.85
2018,4,16,17,15,504.0,75.0,1.95,6.05,224.0,58.95,48.69
2018,4,16,17,30,413.0,69.0,1.9,5.8,167.0,51.98,42.26
2018,4,16,17,45,346.5,56.5,1.8,5.55,124.5,42.71,33.5
2018,4,16,18,0,280.0,44.0,1.7,5.3,82.0,33.35,24.43
2018,4,16,18,15,202.5,30.0,1.65,5.2,51.5,22.8,13.2
2018,4,16,18,30,125.0,16.0,1.6,5.1,21.0,12.59,0.0
2018,4,16,18,45,62.5,8.0,1.55,4.95,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,1.2,3.1,2.5,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,3.6,5.0,0.0,0.0
2018,4,17,5,45,167.5,19.5,1.0,4.1,32.5,94.37,0.0
2018,4,17,6,0,301.0,33.0,0.9,4.6,60.0,228.05,176.65
2018,4,17,6,15,414.5,42.5,0.85,5.1,106.0,323.0,268.87
2018,4,17,6,30,528.0,52.0,0.8,5.6,152.0,428.16,359.56
2018,4,17,6,45,597.0,58.5,0.8,6.1,205.5,509.14,426.64
2018,4,17,7,0,666.0,65.0,0.8,6.6,259.0,594.43,492.88
2018,4,17,7,15,712.0,70.0,0.75,7.1,314.5,658.98,538.51
2018,4,17,7,30,758.0,75.0,0.7,7.6,370.0,730.04,586.77
2018,4,17,7,45,790.0,79.0,0.7,8.05,424.5,788.48,624.7
2018,4,17,8,0,822.0,83.0,0.7,8.5,479.0,845.86,660.79
2018,4,17,8,15,845.0,86.0,0.65,9.0,531.0,892.39,687.32
2018,4,17,8,30,868.0,89.0,0.6,9.5,583.0,936.54,711.62
2018,4,17,8,45,885.0,92.0,0.55,9.95,631.0,960.75,722.41
2018,4,17,9,0,902.0,95.0,0.5,10.4,679.0,992.78,738.43
2018,4,17,9,15,915.5,96.5,0.5,10.8,722.0,1016.23,749.97
2018,4,17,9,30,929.0,98.0,0.5,11.2,765.0,1035.95,759.28
2018,4,17,9,45,939.5,99.0,0.45,11.6,802.0,1048.22,762.77
2018,4,17,10,0,950.0,100.0,0.4,12.0,839.0,1056.39,763.92
2018,4,17,10,15,955.5,102.0,0.4,12.3,868.5,1056.5,761.85
2018,4,17,10,30,961.0,104.0,0.4,12.6,898.0,1052.32,757.44
2018,4,17,10,45,964.0,106.5,0.4,12.9,920.0,1041.94,749.45
2018,4,17,11,0,967.0,109.0,0.4,13.2,942.0,1027.31,739.1
2018,4,17,11,15,969.0,109.5,0.4,13.4,955.5,1005.65,724.83
2018,4,17,11,30,971.0,110.0,0.4,13.6,969.0,980.01,708.27
2018,4,17,11,45,971.5,110.5,0.45,13.75,975.0,949.21,689.78
2018,4,17,12,0,972.0,111.0,0.5,13.9,981.0,914.76,668.9
2018,4,17,12,15,972.0,111.0,0.55,14.0,979.0,875.99,645.17
2018,4,17,12,30,972.0,111.0,0.6,14.1,977.0,833.94,619.03
2018,4,17,12,45,970.0,110.0,0.6,14.2,966.5,786.55,586.31
2018,4,17,13,0,968.0,109.0,0.6,14.3,956.0,736.47,550.58
2018,4,17,13,15,962.0,108.5,0.65,14.25,936.0,681.85,511.58
2018,4,17,13,30,956.0,108.0,0.7,14.2,916.0,625.34,469.71
2018,4,17,13,45,782.0,178.0,0.75,14.2,826.0,538.69,404.62
2018,4,17,14,0,608.0,248.0,0.8,14.2,736.0,461.72,346.43
2018,4,17,14,15,512.0,272.5,0.9,14.0,672.0,397.83,297.67
2018,4,17,14,30,416.0,297.0,1.0,13.8,608.0,343.71,256.18
2018,4,17,14,45,431.5,274.0,1.05,13.65,582.0,298.88,218.66
2018,4,17,15,0,447.0,251.0,1.1,13.5,556.0,252.37,179.89
2018,4,17,15,15,467.5,228.5,1.1,13.5,529.5,205.21,142.55
2018,4,17,15,30,488.0,206.0,1.1,13.5,503.0,155.88,110.48
2018,4,17,15,45,571.5,169.0,1.3,12.9,489.5,113.25,93.49
2018,4,17,16,0,655.0,132.0,1.5,12.3,476.0,94.56,77.91
2018,4,17,16,15,700.0,110.0,1.6,11.85,444.0,82.47,67.75
2018,4,17,16,30,745.0,88.0,1.7,11.4,412.0,69.48,56.63
2018,4,17,16,45,706.5,83.0,1.75,10.95,358.5,65.98,53.83
2018,4,17,17,0,668.0,78.0,1.8,10.5,305.0,62.45,50.93
2018,4,17,17,15,601.0,71.0,1.75,9.85,248.5,57.07,46.27
2018,4,17,17,30,534.0,64.0,1.7,9.2,192.0,51.72,41.47
2018,4,17,17,45,407.5,51.5,1.65,8.6,135.0,41.53,32.04
2018,4,17,18,0,281.0,39.0,1.6,8.0,78.0,29.83,21.05
2018,4,17,18,15,183.0,27.0,1.55,7.6,48.0,20.57,11.45
2018,4,17,18,30,85.0,15.0,1.5,7.2,18.0,11.8,0.0
2018,4,17,18,45,42.5,7.5,1.45,6.8,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,5.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,5.2,2.0,1.57,0.0
2018,4,18,5,45,0.0,8.0,0.8,5.4,8.0,6.07,0.0
2018,4,18,6,0,0.0,14.0,0.7,5.6,14.0,10.64,3.08
2018,4,18,6,15,0.0,22.0,0.7,5.9,22.0,16.75,8.91
2018,4,18,6,30,0.0,30.0,0.7,6.2,30.0,22.87,14.52
2018,4,18,6,45,0.0,38.0,0.7,6.45,38.0,29.01,20.06
2018,4,18,7,0,0.0,46.0,0.7,6.7,46.0,35.16,25.49
2018,4,18,7,15,0.0,71.0,0.7,6.95,71.0,54.88,42.68
2018,4,18,7,30,0.0,96.0,0.7,7.2,96.0,76.71,61.39
2018,4,18,7,45,4.0,120.5,0.65,7.4,122.5,101.62,82.54
2018,4,18,8,0,8.0,145.0,0.6,7.6,149.0,126.79,103.52
2018,4,18,8,15,7.0,155.5,0.6,7.95,159.0,134.24,109.08
2018,4,18,8,30,6.0,166.0,0.6,8.3,169.0,141.71,114.69
2018,4,18,8,45,11.5,193.5,0.55,8.6,200.5,171.14,138.53
2018,4,18,9,0,17.0,221.0,0.5,8.9,232.0,200.67,161.9
2018,4,18,9,15,110.0,264.5,0.55,9.3,343.0,374.66,301.21
2018,4,18,9,30,203.0,308.0,0.6,9.7,454.0,509.85,402.73
2018,4,18,9,45,285.0,322.0,0.6,10.1,538.5,625.38,484.99
2018,4,18,10,0,367.0,336.0,0.6,10.5,623.0,715.93,547.03
2018,4,18,10,15,326.0,367.0,0.7,10.75,628.5,700.82,533.78
2018,4,18,10,30,285.0,398.0,0.8,11.0,634.0,683.6,520.49
2018,4,18,10,45,338.5,391.0,0.85,11.25,678.5,717.57,545.17
2018,4,18,11,0,392.0,384.0,0.9,11.5,723.0,748.37,566.74
2018,4,18,11,15,322.5,407.0,1.0,11.65,689.0,691.27,525.32
2018,4,18,11,30,253.0,430.0,1.1,11.8,655.0,634.89,484.69
2018,4,18,11,45,216.0,439.0,1.15,11.9,632.0,579.93,445.18
2018,4,18,12,0,179.0,448.0,1.2,12.0,609.0,542.92,417.85
2018,4,18,12,15,178.0,444.0,1.25,12.05,603.5,524.46,404.68
2018,4,18,12,30,177.0,440.0,1.3,12.1,598.0,505.43,390.8
2018,4,18,12,45,123.5,414.5,1.4,12.1,524.0,431.64,335.66
2018,4,18,13,0,70.0,389.0,1.5,12.1,450.0,355.88,278.3
2018,4,18,13,15,65.0,378.0,1.5,12.05,434.0,335.77,263.23
2018,4,18,13,30,60.0,367.0,1.5,12.0,418.0,316.3,248.25
2018,4,18,13,45,55.0,349.0,1.5,12.0,394.5,292.39,229.74
2018,4,18,14,0,50.0,331.0,1.5,12.0,371.0,269.48,211.91
2018,4,18,14,15,30.5,265.0,1.55,11.85,289.0,208.84,164.56
2018,4,18,14,30,11.0,199.0,1.6,11.7,207.0,153.67,121.08
2018,4,18,14,45,15.0,203.5,1.6,11.6,214.0,156.1,123.24
2018,4,18,15,0,19.0,208.0,1.6,11.5,221.0,157.6,124.51
2018,4,18,15,15,294.0,184.5,1.6,11.5,365.0,155.08,111.0
2018,4,18,15,30,569.0,161.0,1.6,11.5,509.0,133.4,91.45
2018,4,18,15,45,711.0,121.0,1.6,11.0,520.0,87.08,71.44
2018,4,18,16,0,853.0,81.0,1.6,10.5,531.0,71.43,58.1
2018,4,18,16,15,834.5,77.5,1.6,10.1,481.0,68.86,56.15
2018,4,18,16,30,816.0,74.0,1.6,9.7,431.0,66.19,54.08
2018,4,18,16,45,780.5,69.5,1.55,9.35,375.5,62.41,50.96
2018,4,18,17,0,745.0,65.0,1.5,9.0,320.0,58.59,47.74
2018,4,18,17,15,691.0,60.0,1.4,8.3,265.0,54.1,43.87
2018,4,18,17,30,637.0,55.0,1.3,7.6,210.0,45.81,36.38
2018,4,18,17,45,547.5,48.0,1.2,6.9,158.0,39.85,30.79
2018,4,18,18,0,458.0,41.0,1.1,6.2,106.0,34.05,25.07
2018,4,18,18,15,288.0,29.0,1.1,5.7,64.0,23.86,14.56
2018,4,18,18,30,118.0,17.0,1.1,5.2,22.0,13.38,0.0
2018,4,18,18,45,59.0,8.5,1.05,4.75,11.0,6.69,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,19,5,15,24.0,3.0,0.9,3.85,3.0,0.0,0.0
2018,4,19,5,30,48.0,6.0,0.9,4.2,6.0,24.76,0.0
2018,4,19,5,45,199.5,19.0,0.9,4.55,36.0,133.19,0.0
2018,4,19,6,0,351.0,32.0,0.9,4.9,66.0,253.93,201.73
2018,4,19,6,15,463.0,40.5,0.95,5.25,114.5,348.31,290.65
2018,4,19,6,30,575.0,49.0,1.0,5.6,163.0,453.15,381.26
2018,4,19,6,45,634.0,55.5,1.05,6.0,216.0,528.96,444.47
2018,4,19,7,0,693.0,62.0,1.1,6.4,269.0,603.69,502.9
2018,4,19,7,15,733.5,66.5,1.2,6.95,323.5,669.68,551.5
2018,4,19,7,30,774.0,71.0,1.3,7.5,378.0,736.11,598.65
2018,4,19,7,45,802.5,75.0,1.35,8.0,432.0,791.81,636.02
2018,4,19,8,0,831.0,79.0,1.4,8.5,486.0,846.22,671.55
2018,4,19,8,15,852.5,81.5,1.45,9.0,537.0,890.76,699.36
2018,4,19,8,30,874.0,84.0,1.5,9.5,588.0,922.11,717.71
2018,4,19,8,45,889.5,86.5,1.55,9.95,635.0,955.33,737.48
2018,4,19,9,0,905.0,89.0,1.6,10.4,682.0,985.33,754.89
2018,4,19,9,15,917.0,91.0,1.6,10.75,724.0,1007.85,766.78
2018,4,19,9,30,929.0,93.0,1.6,11.1,766.0,1026.6,776.27
2018,4,19,9,45,937.5,94.5,1.6,11.45,802.0,1037.4,780.63
2018,4,19,10,0,946.0,96.0,1.6,11.8,838.0,1044.09,782.54
2018,4,19,10,15,952.5,97.5,1.55,12.05,867.5,1044.61,780.08
2018,4,19,10,30,959.0,99.0,1.5,12.3,897.0,1040.89,775.1
2018,4,19,10,45,909.0,128.0,1.5,12.55,899.5,1006.18,750.98
2018,4,19,11,0,859.0,157.0,1.5,12.8,902.0,982.68,734.67
2018,4,19,11,15,738.5,215.0,1.5,12.95,862.5,913.59,688.2
2018,4,19,11,30,618.0,273.0,1.5,13.1,823.0,833.33,630.77
2018,4,19,11,45,798.5,187.5,1.5,13.25,903.0,878.13,664.84
2018,4,19,12,0,979.0,102.0,1.5,13.4,983.0,907.69,683.72
2018,4,19,12,15,976.0,103.5,1.5,13.5,980.0,867.8,656.24
2018,4,19,12,30,973.0,105.0,1.5,13.6,977.0,824.82,627.3
2018,4,19,12,45,968.0,106.0,1.55,13.65,965.5,777.11,593.52
2018,4,19,13,0,963.0,107.0,1.6,13.7,954.0,726.92,556.7
2018,4,19,13,15,960.0,106.0,1.6,13.65,936.0,674.09,516.64
2018,4,19,13,30,957.0,105.0,1.6,13.6,918.0,619.09,473.67
2018,4,19,13,45,952.5,103.0,1.65,13.6,892.0,560.64,426.83
2018,4,19,14,0,948.0,101.0,1.7,13.6,866.0,500.66,377.05
2018,4,19,14,15,940.0,99.5,1.7,13.45,833.0,438.43,323.84
2018,4,19,14,30,932.0,98.0,1.7,13.3,800.0,375.56,268.7
2018,4,19,14,45,921.0,96.0,1.75,13.2,760.0,311.19,211.97
2018,4,19,15,0,910.0,94.0,1.8,13.1,720.0,247.06,156.91
2018,4,19,15,15,895.5,92.0,1.8,13.1,675.0,183.0,107.59
2018,4,19,15,30,881.0,90.0,1.8,13.1,630.0,120.13,72.7
2018,4,19,15,45,859.5,87.5,1.75,12.7,579.5,75.56,60.95
2018,4,19,16,0,838.0,85.0,1.7,12.3,529.0,73.81,59.78
2018,4,19,16,15,808.5,82.0,1.65,12.0,475.5,71.49,58.03
2018,4,19,16,30,779.0,79.0,1.6,11.7,422.0,69.15,56.26
2018,4,19,16,45,740.0,75.5,1.6,11.35,367.5,66.27,53.98
2018,4,19,17,0,701.0,72.0,1.6,11.0,313.0,58.55,47.31
2018,4,19,17,15,643.0,66.5,1.5,10.4,258.5,54.17,43.56
2018,4,19,17,30,585.0,61.0,1.4,9.8,204.0,49.85,39.71
2018,4,19,17,45,494.5,53.5,1.35,9.2,154.0,43.75,34.02
2018,4,19,18,0,404.0,46.0,1.3,8.6,104.0,37.82,28.2
2018,4,19,18,15,268.5,33.0,1.25,8.1,65.0,27.15,17.34
2018,4,19,18,30,133.0,20.0,1.2,7.6,26.0,15.17,0.0
2018,4,19,18,45,66.5,10.0,1.2,7.15,13.0,7.87,0.0
2018,4,19,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,20,5,15,25.5,4.5,1.1,5.65,4.5,0.0,0.0
2018,4,20,5,30,51.0,9.0,1.0,6.2,9.0,28.33,0.0
2018,4,20,5,45,177.5,23.0,0.85,6.75,38.5,128.67,21.64
2018,4,20,6,0,304.0,37.0,0.7,7.3,68.0,232.21,184.24
2018,4,20,6,15,410.0,46.5,0.7,7.8,114.5,323.06,267.22
2018,4,20,6,30,516.0,56.0,0.7,8.3,161.0,423.09,352.14
2018,4,20,6,45,585.0,62.0,0.7,8.85,213.5,502.75,416.81
2018,4,20,7,0,654.0,68.0,0.7,9.4,266.0,586.61,481.04
2018,4,20,7,15,699.0,72.5,0.7,10.0,320.5,653.86,528.33
2018,4,20,7,30,744.0,77.0,0.7,10.6,375.0,717.87,571.33
2018,4,20,7,45,776.5,80.5,0.65,11.15,429.0,775.31,607.34
2018,4,20,8,0,809.0,84.0,0.6,11.7,483.0,831.73,641.31
2018,4,20,8,15,831.5,87.0,0.65,12.35,534.0,877.12,668.41
2018,4,20,8,30,854.0,90.0,0.7,13.0,585.0,920.15,693.6
2018,4,20,8,45,871.5,92.0,0.75,13.6,632.0,943.15,705.46
2018,4,20,9,0,889.0,94.0,0.8,14.2,679.0,974.02,722.73
2018,4,20,9,15,904.0,94.5,0.8,14.65,721.5,997.4,734.3
2018,4,20,9,30,919.0,95.0,0.8,15.1,764.0,1017.17,743.67
2018,4,20,9,45,932.0,94.0,0.85,15.55,800.5,1029.48,749.56
2018,4,20,10,0,945.0,93.0,0.9,16.0,837.0,1037.82,753.19
2018,4,20,10,15,950.5,94.5,0.95,16.3,865.5,1037.38,751.92
2018,4,20,10,30,956.0,96.0,1.0,16.6,894.0,1032.72,748.26
2018,4,20,10,45,959.5,97.0,1.0,16.9,915.0,1021.39,739.59
2018,4,20,11,0,963.0,98.0,1.0,17.2,936.0,1005.91,728.55
2018,4,20,11,15,965.5,98.5,1.05,17.4,950.0,984.93,715.43
2018,4,20,11,30,968.0,99.0,1.1,17.6,964.0,959.98,699.84
2018,4,20,11,45,968.5,99.5,1.1,17.75,969.5,929.45,679.94
2018,4,20,12,0,969.0,100.0,1.1,17.9,975.0,895.31,657.73
2018,4,20,12,15,969.0,100.0,1.15,17.95,973.0,856.87,633.61
2018,4,20,12,30,969.0,100.0,1.2,18.0,971.0,815.2,607.06
2018,4,20,12,45,967.5,99.0,1.25,18.05,960.5,768.56,574.94
2018,4,20,13,0,966.0,98.0,1.3,18.1,950.0,719.2,539.64
2018,4,20,13,15,962.0,97.5,1.3,18.0,931.5,666.22,500.44
2018,4,20,13,30,958.0,97.0,1.3,17.9,913.0,611.16,458.42
2018,4,20,13,45,952.5,95.5,1.3,17.8,887.0,552.73,412.46
2018,4,20,14,0,947.0,94.0,1.3,17.7,861.0,492.88,363.73
2018,4,20,14,15,939.0,93.0,1.35,17.5,828.0,431.28,312.32
2018,4,20,14,30,931.0,92.0,1.4,17.3,795.0,369.03,258.86
2018,4,20,14,45,920.0,90.0,1.4,17.1,755.5,304.91,203.37
2018,4,20,15,0,909.0,88.0,1.4,16.9,716.0,241.07,149.58
2018,4,20,15,15,895.0,86.5,1.4,16.9,671.5,177.7,101.82
2018,4,20,15,30,881.0,85.0,1.4,16.9,627.0,115.45,68.44
2018,4,20,15,45,862.5,82.5,1.4,16.15,578.0,80.42,64.28
2018,4,20,16,0,844.0,80.0,1.4,15.4,529.0,70.51,56.16
2018,4,20,16,15,819.0,76.5,1.35,14.85,476.5,67.81,54.15
2018,4,20,16,30,794.0,73.0,1.3,14.3,424.0,65.03,52.05
2018,4,20,16,45,760.0,69.0,1.3,13.75,370.5,61.67,49.4
2018,4,20,17,0,726.0,65.0,1.3,13.2,317.0,58.29,46.66
2018,4,20,17,15,676.0,59.5,1.25,12.4,263.0,53.48,42.6
2018,4,20,17,30,626.0,54.0,1.2,11.6,209.0,44.91,34.99
2018,4,20,17,45,547.0,47.0,1.1,10.8,159.0,39.02,29.58
2018,4,20,18,0,468.0,40.0,1.0,10.0,109.0,33.23,24.01
2018,4,20,18,15,328.0,29.5,1.0,9.4,68.5,24.37,15.07
2018,4,20,18,30,188.0,19.0,1.0,8.8,28.0,15.67,0.0
2018,4,20,18,45,94.0,9.5,1.0,8.15,14.0,7.47,0.0
2018,4,20,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,21,5,15,38.5,4.5,0.95,5.3,5.0,0.0,0.0
2018,4,21,5,30,77.0,9.0,0.9,5.9,10.0,39.1,0.0
2018,4,21,5,45,222.0,21.5,0.8,6.5,41.5,148.47,50.98
2018,4,21,6,0,367.0,34.0,0.7,7.1,73.0,263.45,210.51
2018,4,21,6,15,465.5,42.0,0.7,7.7,120.0,350.25,289.6
2018,4,21,6,30,564.0,50.0,0.7,8.3,167.0,445.88,370.51
2018,4,21,6,45,626.0,56.0,0.7,8.85,220.0,522.35,432.26
2018,4,21,7,0,688.0,62.0,0.7,9.4,273.0,598.37,489.65
2018,4,21,7,15,728.5,66.0,0.65,10.05,327.0,663.26,534.27
2018,4,21,7,30,769.0,70.0,0.6,10.7,381.0,728.59,577.06
2018,4,21,7,45,798.0,73.5,0.55,11.35,434.5,783.66,610.73
2018,4,21,8,0,827.0,77.0,0.5,12.0,488.0,837.5,642.36
2018,4,21,8,15,847.5,80.0,0.45,12.7,538.5,881.43,666.15
2018,4,21,8,30,868.0,83.0,0.4,13.4,589.0,912.28,680.83
2018,4,21,8,45,883.5,85.0,0.4,14.1,635.5,944.63,697.48
2018,4,21,9,0,899.0,87.0,0.4,14.8,682.0,973.8,711.85
2018,4,21,9,15,911.0,88.0,0.4,15.65,723.0,994.98,720.7
2018,4,21,9,30,923.0,89.0,0.4,16.5,764.0,1012.45,727.36
2018,4,21,9,45,933.0,90.0,0.35,17.3,800.0,1024.08,729.45
2018,4,21,10,0,943.0,91.0,0.3,18.1,836.0,1031.65,729.26
2018,4,21,10,15,949.5,91.5,0.3,18.75,864.5,1031.11,725.94
2018,4,21,10,30,956.0,92.0,0.3,19.4,893.0,1026.38,720.41
2018,4,21,10,45,960.0,93.5,0.3,20.05,915.0,1016.09,711.75
2018,4,21,11,0,964.0,95.0,0.3,20.7,937.0,1001.61,700.82
2018,4,21,11,15,966.5,96.0,0.3,21.0,951.0,981.12,687.39
2018,4,21,11,30,969.0,97.0,0.3,21.3,965.0,956.65,671.71
2018,4,21,11,45,969.0,97.0,0.3,21.65,969.5,925.24,651.75
2018,4,21,12,0,969.0,97.0,0.3,22.0,974.0,890.26,629.65
2018,4,21,12,15,968.5,96.5,0.35,22.1,971.5,851.06,606.38
2018,4,21,12,30,968.0,96.0,0.4,22.2,969.0,808.68,580.84
2018,4,21,12,45,965.5,96.0,0.45,22.35,958.5,762.34,550.44
2018,4,21,13,0,963.0,96.0,0.5,22.5,948.0,713.34,517.0
2018,4,21,13,15,958.0,96.0,0.55,22.4,929.0,660.4,480.18
2018,4,21,13,30,953.0,96.0,0.6,22.3,910.0,605.48,440.51
2018,4,21,13,45,945.5,96.0,0.65,22.15,884.0,547.58,397.14
2018,4,21,14,0,938.0,96.0,0.7,22.0,858.0,488.45,351.03
2018,4,21,14,15,928.5,95.5,0.8,21.7,824.5,427.23,302.0
2018,4,21,14,30,919.0,95.0,0.9,21.4,791.0,365.53,250.85
2018,4,21,14,45,905.5,94.0,0.95,21.1,751.0,302.26,197.71
2018,4,21,15,0,892.0,93.0,1.0,20.8,711.0,239.55,146.34
2018,4,21,15,15,877.5,91.0,1.0,20.8,666.5,176.88,100.28
2018,4,21,15,30,863.0,89.0,1.0,20.8,622.0,115.41,68.33
2018,4,21,15,45,843.0,86.5,1.1,19.8,573.0,74.45,58.23
2018,4,21,16,0,823.0,84.0,1.2,18.8,524.0,72.74,57.29
2018,4,21,16,15,795.5,81.0,1.2,18.15,472.0,70.46,55.7
2018,4,21,16,30,768.0,78.0,1.2,17.5,420.0,68.16,54.08
2018,4,21,16,45,730.5,74.5,1.2,16.85,366.5,65.3,51.93
2018,4,21,17,0,693.0,71.0,1.2,16.2,313.0,57.68,45.54
2018,4,21,17,15,640.0,65.5,1.2,15.35,260.0,53.35,41.96
2018,4,21,17,30,587.0,60.0,1.2,14.5,207.0,49.04,38.25
2018,4,21,17,45,505.5,52.5,1.15,13.65,157.5,42.98,32.75
2018,4,21,18,0,424.0,45.0,1.1,12.8,108.0,37.02,27.08
2018,4,21,18,15,300.0,33.0,1.05,12.2,69.0,27.17,17.36
2018,4,21,18,30,176.0,21.0,1.0,11.6,30.0,16.01,0.0
2018,4,21,18,45,88.0,10.5,0.95,11.05,15.0,8.26,0.0
2018,4,21,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.0,1.1,7.0,5.5,0.0,0.0
2018,4,22,5,30,74.0,10.0,1.0,7.5,11.0,38.58,0.0
2018,4,22,5,45,223.0,23.5,0.85,8.0,44.5,151.67,69.91
2018,4,22,6,0,372.0,37.0,0.7,8.5,78.0,268.13,214.29
2018,4,22,6,15,474.0,45.5,0.65,9.05,126.5,358.34,294.71
2018,4,22,6,30,576.0,54.0,0.6,9.6,175.0,457.39,377.13
2018,4,22,6,45,638.5,60.0,0.6,10.2,229.5,534.93,438.72
2018,4,22,7,0,701.0,66.0,0.6,10.8,284.0,616.1,499.13
2018,4,22,7,15,742.5,70.5,0.6,11.45,339.5,678.17,541.42
2018,4,22,7,30,784.0,75.0,0.6,12.1,395.0,745.46,585.74
2018,4,22,7,45,812.5,79.0,0.6,12.8,449.5,801.23,620.11
2018,4,22,8,0,841.0,83.0,0.6,13.5,504.0,855.63,652.55
2018,4,22,8,15,863.0,86.0,0.6,14.1,556.0,901.23,678.44
2018,4,22,8,30,885.0,89.0,0.6,14.7,608.0,933.48,695.18
2018,4,22,8,45,900.5,91.5,0.55,15.35,655.5,966.57,711.16
2018,4,22,9,0,916.0,94.0,0.5,16.0,703.0,996.37,724.72
2018,4,22,9,15,882.0,114.0,0.5,16.6,730.0,1007.04,727.52
2018,4,22,9,30,848.0,134.0,0.5,17.2,757.0,1000.04,719.79
2018,4,22,9,45,891.0,123.0,0.5,17.8,805.0,1016.25,726.94
2018,4,22,10,0,934.0,112.0,0.5,18.4,853.0,1043.14,740.29
2018,4,22,10,15,951.5,108.0,0.55,18.85,886.0,1048.26,741.85
2018,4,22,10,30,969.0,104.0,0.6,19.3,919.0,1049.13,741.33
2018,4,22,10,45,970.5,107.0,0.6,19.7,940.0,1037.45,732.33
2018,4,22,11,0,972.0,110.0,0.6,20.1,961.0,1021.54,721.11
2018,4,22,11,15,930.0,135.5,0.65,20.3,960.0,982.69,697.65
2018,4,22,11,30,888.0,161.0,0.7,20.5,959.0,955.33,681.48
2018,4,22,11,45,766.5,233.0,0.75,20.65,925.0,893.66,642.11
2018,4,22,12,0,645.0,305.0,0.8,20.8,891.0,821.05,593.31
2018,4,22,12,15,646.5,302.0,0.85,20.8,888.0,787.69,572.47
2018,4,22,12,30,648.0,299.0,0.9,20.8,885.0,751.88,548.97
2018,4,22,12,45,635.5,303.0,0.9,20.8,872.5,709.27,519.52
2018,4,22,13,0,623.0,307.0,0.9,20.8,860.0,665.69,488.87
2018,4,22,13,15,681.0,267.5,0.95,20.75,860.5,632.48,465.91
2018,4,22,13,30,739.0,228.0,1.0,20.7,861.0,591.72,436.21
2018,4,22,13,45,847.5,165.5,1.0,20.7,871.0,551.32,404.48
2018,4,22,14,0,956.0,103.0,1.0,20.7,881.0,499.46,361.92
2018,4,22,14,15,948.0,101.5,1.0,20.55,847.5,436.96,310.54
2018,4,22,14,30,940.0,100.0,1.0,20.4,814.0,373.81,257.3
2018,4,22,14,45,930.0,97.5,1.0,20.25,774.0,309.08,202.43
2018,4,22,15,0,920.0,95.0,1.0,20.1,734.0,244.5,149.24
2018,4,22,15,15,905.5,92.5,1.0,20.1,688.5,179.76,101.84
2018,4,22,15,30,891.0,90.0,1.0,20.1,643.0,116.23,69.22
2018,4,22,15,45,871.5,88.0,1.0,19.55,593.5,84.1,66.46
2018,4,22,16,0,852.0,86.0,1.0,19.0,544.0,74.74,58.92
2018,4,22,16,15,826.0,83.0,1.0,18.45,491.0,72.49,57.36
2018,4,22,16,30,800.0,80.0,1.0,17.9,438.0,70.21,55.75
2018,4,22,16,45,763.0,75.5,0.95,17.35,382.5,66.59,52.93
2018,4,22,17,0,726.0,71.0,0.9,16.8,327.0,62.93,50.03
2018,4,22,17,15,673.0,66.0,0.9,15.75,272.5,54.12,42.57
2018,4,22,17,30,620.0,61.0,0.9,14.7,218.0,50.14,39.2
2018,4,22,17,45,525.5,52.5,0.85,13.7,164.0,43.12,32.9
2018,4,22,18,0,431.0,44.0,0.8,12.7,110.0,36.2,26.42
2018,4,22,18,15,305.0,33.5,0.8,12.1,71.0,27.56,17.85
2018,4,22,18,30,179.0,23.0,0.8,11.5,32.0,17.49,0.0
2018,4,22,18,45,89.5,11.5,0.75,10.85,16.0,9.05,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,23,5,15,14.5,4.5,0.7,7.75,4.5,0.0,0.0
2018,4,23,5,30,29.0,9.0,0.6,8.1,9.0,19.09,0.0
2018,4,23,5,45,141.0,25.5,0.55,8.4,40.0,117.11,62.92
2018,4,23,6,0,253.0,42.0,0.5,8.7,71.0,210.86,169.03
2018,4,23,6,15,359.5,55.0,0.45,9.2,119.5,299.15,246.71
2018,4,23,6,30,466.0,68.0,0.4,9.7,168.0,401.48,331.71
2018,4,23,6,45,517.0,77.0,0.35,10.25,216.5,470.54,386.31
2018,4,23,7,0,568.0,86.0,0.3,10.8,265.0,542.15,440.07
2018,4,23,7,15,617.0,93.5,0.3,11.55,320.0,612.78,490.4
2018,4,23,7,30,666.0,101.0,0.3,12.3,375.0,684.87,538.51
2018,4,23,7,45,640.0,116.5,0.3,13.05,408.5,703.95,547.54
2018,4,23,8,0,614.0,132.0,0.3,13.8,442.0,718.47,553.93
2018,4,23,8,15,684.0,130.5,0.3,14.55,508.0,796.34,603.54
2018,4,23,8,30,754.0,129.0,0.3,15.3,574.0,874.31,650.38
2018,4,23,8,45,786.0,129.0,0.35,16.05,625.0,910.74,669.95
2018,4,23,9,0,818.0,129.0,0.4,16.8,676.0,952.24,693.21
2018,4,23,9,15,843.0,127.0,0.4,17.45,720.5,981.82,707.74
2018,4,23,9,30,868.0,125.0,0.4,18.1,765.0,1007.91,720.16
2018,4,23,9,45,892.5,118.5,0.45,18.75,803.5,1011.09,719.72
2018,4,23,10,0,917.0,112.0,0.5,19.4,842.0,1024.48,726.09
2018,4,23,10,15,923.5,114.0,0.5,19.8,871.0,1025.09,724.09
2018,4,23,10,30,930.0,116.0,0.5,20.2,900.0,1021.56,719.94
2018,4,23,10,45,934.0,117.0,0.55,20.55,921.0,1010.5,712.74
2018,4,23,11,0,938.0,118.0,0.6,20.9,942.0,995.37,703.28
2018,4,23,11,15,940.0,119.0,0.6,21.05,955.5,974.42,689.79
2018,4,23,11,30,942.0,120.0,0.6,21.2,969.0,949.62,674.06
2018,4,23,11,45,942.0,120.5,0.65,21.4,974.0,918.94,655.63
2018,4,23,12,0,942.0,121.0,0.7,21.6,979.0,884.81,634.94
2018,4,23,12,15,934.0,125.5,0.75,21.65,974.0,844.5,610.47
2018,4,23,12,30,926.0,130.0,0.8,21.7,969.0,801.51,583.08
2018,4,23,12,45,929.0,126.0,0.8,21.7,960.0,757.07,552.64
2018,4,23,13,0,932.0,122.0,0.8,21.7,951.0,709.74,519.38
2018,4,23,13,15,920.5,125.0,0.85,21.55,930.0,656.35,481.65
2018,4,23,13,30,909.0,128.0,0.9,21.4,909.0,601.63,441.59
2018,4,23,13,45,902.0,127.0,0.95,21.3,883.0,545.2,398.66
2018,4,23,14,0,895.0,126.0,1.0,21.2,857.0,487.62,353.15
2018,4,23,14,15,824.5,151.5,1.0,20.9,804.5,423.47,302.29
2018,4,23,14,30,754.0,177.0,1.0,20.6,752.0,361.34,252.62
2018,4,23,14,45,752.0,165.0,1.05,20.25,714.0,300.31,202.06
2018,4,23,15,0,750.0,153.0,1.1,19.9,676.0,239.11,152.33
2018,4,23,15,15,753.0,138.0,1.1,19.9,635.0,176.66,105.8
2018,4,23,15,30,756.0,123.0,1.1,19.9,594.0,120.98,76.6
2018,4,23,15,45,772.5,109.5,1.1,18.95,558.0,87.93,69.85
2018,4,23,16,0,789.0,96.0,1.1,18.0,522.0,80.11,63.75
2018,4,23,16,15,764.5,92.0,1.1,17.3,471.5,77.55,61.97
2018,4,23,16,30,740.0,88.0,1.1,16.6,421.0,74.91,60.11
2018,4,23,16,45,705.5,83.0,1.1,15.95,368.5,65.77,52.51
2018,4,23,17,0,671.0,78.0,1.1,15.3,316.0,62.3,49.77
2018,4,23,17,15,617.0,72.0,1.05,14.45,263.0,57.8,46.07
2018,4,23,17,30,563.0,66.0,1.0,13.6,210.0,53.32,42.22
2018,4,23,17,45,476.5,56.5,0.95,12.8,159.0,45.82,35.45
2018,4,23,18,0,390.0,47.0,0.9,12.0,108.0,38.35,28.43
2018,4,23,18,15,271.0,35.0,0.85,11.45,69.5,28.64,18.93
2018,4,23,18,30,152.0,23.0,0.8,10.9,31.0,17.44,0.62
2018,4,23,18,45,76.0,11.5,0.75,10.35,15.5,9.05,0.0
2018,4,23,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,24,5,15,44.5,6.5,0.9,6.5,7.5,0.0,0.0
2018,4,24,5,30,89.0,13.0,0.8,7.0,15.0,47.02,0.0
2018,4,24,5,45,225.5,25.5,0.7,7.5,48.0,157.25,95.94
2018,4,24,6,0,362.0,38.0,0.6,8.0,81.0,263.26,212.38
2018,4,24,6,15,457.5,47.0,0.65,8.55,129.0,349.25,288.66
2018,4,24,6,30,553.0,56.0,0.7,9.1,177.0,443.68,367.99
2018,4,24,6,45,614.0,62.0,0.7,9.65,230.0,518.93,428.17
2018,4,24,7,0,675.0,68.0,0.7,10.2,283.0,597.72,487.65
2018,4,24,7,15,715.5,73.0,0.65,10.75,337.5,658.28,528.93
2018,4,24,7,30,756.0,78.0,0.6,11.3,392.0,724.1,572.22
2018,4,24,7,45,785.0,81.5,0.6,11.8,445.0,778.54,606.56
2018,4,24,8,0,814.0,85.0,0.6,12.3,498.0,831.7,639.13
2018,4,24,8,15,834.0,88.5,0.6,12.9,548.5,875.16,664.06
2018,4,24,8,30,854.0,92.0,0.6,13.5,599.0,916.13,686.94
2018,4,24,8,45,869.0,95.5,0.6,14.1,645.5,938.16,697.14
2018,4,24,9,0,884.0,99.0,0.6,14.7,692.0,967.88,712.54
2018,4,24,9,15,896.0,101.0,0.65,15.1,733.5,989.59,724.25
2018,4,24,9,30,908.0,103.0,0.7,15.5,775.0,1007.59,733.81
2018,4,24,9,45,916.5,104.5,0.7,15.95,810.0,1017.78,737.3
2018,4,24,10,0,925.0,106.0,0.7,16.4,845.0,1023.96,738.54
