Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,15,931.5,107.0,0.75,16.65,873.5,1023.58,737.6
2018,4,24,10,30,938.0,108.0,0.8,16.9,902.0,1019.06,734.32
2018,4,24,10,45,943.0,109.0,0.9,17.2,923.5,1008.96,728.66
2018,4,24,11,0,948.0,110.0,1.0,17.5,945.0,994.74,720.45
2018,4,24,11,15,951.5,109.5,1.0,17.6,958.5,973.67,706.57
2018,4,24,11,30,955.0,109.0,1.0,17.7,972.0,948.7,690.36
2018,4,24,11,45,957.5,108.5,1.05,17.85,978.0,919.08,671.96
2018,4,24,12,0,960.0,108.0,1.1,18.0,984.0,885.85,651.12
2018,4,24,12,15,961.5,106.5,1.15,18.1,982.0,847.48,626.86
2018,4,24,12,30,963.0,105.0,1.2,18.2,980.0,805.88,599.94
2018,4,24,12,45,963.5,103.0,1.2,18.3,970.0,760.08,567.33
2018,4,24,13,0,964.0,101.0,1.2,18.4,960.0,711.47,531.91
2018,4,24,13,15,960.0,100.0,1.25,18.35,941.0,658.33,492.97
2018,4,24,13,30,956.0,99.0,1.3,18.3,922.0,603.16,451.12
2018,4,24,13,45,950.5,98.0,1.3,18.25,896.5,545.45,405.48
2018,4,24,14,0,945.0,97.0,1.3,18.2,871.0,486.32,357.14
2018,4,24,14,15,936.0,96.5,1.3,18.0,838.0,425.09,305.83
2018,4,24,14,30,927.0,96.0,1.3,17.8,805.0,363.33,252.79
2018,4,24,14,45,911.5,96.0,1.3,17.6,764.0,300.02,198.44
2018,4,24,15,0,896.0,96.0,1.3,17.4,723.0,237.48,146.54
2018,4,24,15,15,881.0,94.0,1.3,17.4,678.0,174.73,100.46
2018,4,24,15,30,866.0,92.0,1.3,17.4,633.0,113.26,69.52
2018,4,24,15,45,841.0,89.5,1.3,16.7,581.0,76.29,60.54
2018,4,24,16,0,816.0,87.0,1.3,16.0,529.0,74.54,59.47
2018,4,24,16,15,793.5,84.5,1.25,15.45,480.0,72.82,58.33
2018,4,24,16,30,771.0,82.0,1.2,14.9,431.0,71.07,57.16
2018,4,24,16,45,692.0,82.5,1.2,14.35,366.5,65.16,52.31
2018,4,24,17,0,613.0,83.0,1.2,13.8,302.0,64.97,52.44
2018,4,24,17,15,599.0,72.5,1.2,13.0,257.5,57.9,46.42
2018,4,24,17,30,585.0,62.0,1.2,12.2,213.0,50.47,39.91
2018,4,24,17,45,504.5,54.0,1.15,11.4,163.0,44.05,34.08
2018,4,24,18,0,424.0,46.0,1.1,10.6,113.0,37.71,28.06
2018,4,24,18,15,306.5,34.5,1.05,10.0,73.5,28.32,18.88
2018,4,24,18,30,189.0,23.0,1.0,9.4,34.0,17.55,2.41
2018,4,24,18,45,94.5,11.5,1.0,8.8,17.0,9.05,0.0
2018,4,24,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,4,25,5,15,45.0,7.0,0.9,5.05,8.0,0.0,0.0
2018,4,25,5,30,90.0,14.0,0.9,5.6,16.0,48.15,0.0
2018,4,25,5,45,223.0,27.0,0.9,6.15,49.5,158.54,104.55
2018,4,25,6,0,356.0,40.0,0.9,6.7,83.0,261.43,213.18
2018,4,25,6,15,366.5,50.0,0.9,7.1,113.5,299.2,250.3
2018,4,25,6,30,377.0,60.0,0.9,7.5,144.0,330.2,279.23
2018,4,25,6,45,235.0,94.0,0.85,7.95,151.0,276.78,234.31
2018,4,25,7,0,93.0,128.0,0.8,8.4,158.0,208.7,174.93
2018,4,25,7,15,265.5,132.0,0.8,8.9,238.5,360.3,302.65
2018,4,25,7,30,438.0,136.0,0.8,9.4,319.0,530.56,435.94
2018,4,25,7,45,572.0,122.5,0.75,9.95,394.5,651.25,523.73
2018,4,25,8,0,706.0,109.0,0.7,10.5,470.0,769.84,603.72
2018,4,25,8,15,718.0,118.0,0.7,11.1,516.0,809.6,626.28
2018,4,25,8,30,730.0,127.0,0.7,11.7,562.0,846.8,647.78
2018,4,25,8,45,796.5,116.0,0.7,12.3,624.5,903.43,681.88
2018,4,25,9,0,863.0,105.0,0.7,12.9,687.0,964.97,718.02
2018,4,25,9,15,874.5,107.5,0.7,13.45,727.5,974.12,719.77
2018,4,25,9,30,886.0,110.0,0.7,14.0,768.0,991.83,727.98
2018,4,25,9,45,895.0,111.0,0.7,14.55,802.5,1001.73,731.13
2018,4,25,10,0,904.0,112.0,0.7,15.1,837.0,1007.73,732.06
2018,4,25,10,15,909.5,113.5,0.7,15.5,864.5,1006.83,729.27
2018,4,25,10,30,915.0,115.0,0.7,15.9,892.0,1001.89,724.21
2018,4,25,10,45,918.5,116.5,0.75,16.35,912.5,991.0,716.61
2018,4,25,11,0,922.0,118.0,0.8,16.8,933.0,976.11,706.67
2018,4,25,11,15,924.0,119.0,0.85,17.0,946.0,955.46,693.85
2018,4,25,11,30,926.0,120.0,0.9,17.2,959.0,931.04,678.67
2018,4,25,11,45,925.5,121.0,1.0,17.4,963.5,900.85,660.6
2018,4,25,12,0,925.0,122.0,1.1,17.6,968.0,867.29,640.1
2018,4,25,12,15,925.5,121.0,1.15,17.65,965.5,829.64,616.23
2018,4,25,12,30,926.0,120.0,1.2,17.7,963.0,788.95,589.22
2018,4,25,12,45,925.0,118.5,1.3,17.7,953.0,743.94,558.26
2018,4,25,13,0,924.0,117.0,1.4,17.7,943.0,696.37,524.39
2018,4,25,13,15,918.5,117.5,1.4,17.65,924.5,645.27,486.01
2018,4,25,13,30,913.0,118.0,1.4,17.6,906.0,592.35,445.08
2018,4,25,13,45,905.5,117.0,1.45,17.55,879.5,535.77,400.39
2018,4,25,14,0,898.0,116.0,1.5,17.5,853.0,478.11,353.23
2018,4,25,14,15,887.0,116.0,1.5,17.3,820.0,418.98,303.43
2018,4,25,14,30,876.0,116.0,1.5,17.1,787.0,359.6,252.28
2018,4,25,14,45,862.0,114.5,1.55,16.85,747.5,298.52,199.83
2018,4,25,15,0,848.0,113.0,1.6,16.6,708.0,232.61,145.37
2018,4,25,15,15,832.5,110.5,1.6,16.6,664.0,171.36,100.32
2018,4,25,15,30,817.0,108.0,1.6,16.6,620.0,111.66,70.1
2018,4,25,15,45,793.5,105.5,1.6,15.85,571.0,85.65,68.8
2018,4,25,16,0,770.0,103.0,1.6,15.1,522.0,84.41,68.22
2018,4,25,16,15,738.5,100.0,1.6,14.45,470.0,76.23,61.53
2018,4,25,16,30,707.0,97.0,1.6,13.8,418.0,74.51,60.43
2018,4,25,16,45,666.5,91.5,1.6,13.15,364.5,70.92,57.65
2018,4,25,17,0,626.0,86.0,1.6,12.5,311.0,67.29,54.77
2018,4,25,17,15,571.5,79.0,1.55,11.7,259.0,62.33,50.63
2018,4,25,17,30,517.0,72.0,1.5,10.9,207.0,57.36,46.32
2018,4,25,17,45,437.5,62.5,1.45,10.1,158.5,50.17,39.78
2018,4,25,18,0,358.0,53.0,1.4,9.3,110.0,40.27,30.52
2018,4,25,18,15,246.0,39.0,1.35,8.85,71.5,29.53,20.11
2018,4,25,18,30,134.0,25.0,1.3,8.4,33.0,18.87,4.51
2018,4,25,18,45,67.0,12.5,1.25,7.9,16.5,9.83,0.0
2018,4,25,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,26,5,15,13.5,4.0,1.0,4.65,4.5,0.0,0.0
2018,4,26,5,30,27.0,8.0,1.0,5.1,9.0,17.41,0.0
2018,4,26,5,45,108.5,24.0,1.05,5.5,36.5,101.15,68.87
2018,4,26,6,0,190.0,40.0,1.1,5.9,64.0,172.01,140.97
2018,4,26,6,15,238.0,51.5,1.1,6.35,96.0,221.65,186.97
2018,4,26,6,30,286.0,63.0,1.1,6.8,128.0,276.25,235.48
2018,4,26,6,45,155.5,85.5,1.1,7.25,122.0,211.32,179.76
2018,4,26,7,0,25.0,108.0,1.1,7.7,116.0,119.94,99.15
2018,4,26,7,15,162.5,129.0,1.1,8.15,196.5,260.8,221.39
2018,4,26,7,30,300.0,150.0,1.1,8.6,277.0,415.57,347.61
2018,4,26,7,45,534.0,123.0,1.1,9.1,384.0,618.98,505.67
2018,4,26,8,0,768.0,96.0,1.1,9.6,491.0,801.75,634.4
2018,4,26,8,15,791.0,99.5,1.1,10.1,541.0,846.52,660.05
2018,4,26,8,30,814.0,103.0,1.1,10.6,591.0,889.04,685.44
2018,4,26,8,45,831.0,106.0,1.1,11.05,637.0,922.81,704.63
2018,4,26,9,0,848.0,109.0,1.1,11.5,683.0,953.49,721.65
2018,4,26,9,15,866.0,108.5,1.05,11.95,725.0,965.17,725.11
2018,4,26,9,30,884.0,108.0,1.0,12.4,767.0,985.84,734.77
2018,4,26,9,45,900.0,106.0,1.0,12.85,804.0,999.34,740.62
2018,4,26,10,0,916.0,104.0,1.0,13.3,841.0,1009.01,744.2
2018,4,26,10,15,923.0,105.0,1.05,13.6,869.5,1009.1,743.24
2018,4,26,10,30,930.0,106.0,1.1,13.9,898.0,1005.09,739.93
2018,4,26,10,45,935.0,107.0,1.15,14.2,919.5,995.07,732.92
2018,4,26,11,0,940.0,108.0,1.2,14.5,941.0,980.98,723.46
2018,4,26,11,15,943.0,108.5,1.2,14.65,954.5,960.57,709.56
2018,4,26,11,30,946.0,109.0,1.2,14.8,968.0,936.29,693.29
2018,4,26,11,45,948.0,108.5,1.25,15.0,973.5,906.52,674.13
2018,4,26,12,0,950.0,108.0,1.3,15.2,979.0,873.2,652.55
2018,4,26,12,15,950.0,108.0,1.35,15.2,977.0,835.36,628.24
2018,4,26,12,30,950.0,108.0,1.4,15.2,975.0,794.41,600.99
2018,4,26,12,45,949.0,107.5,1.45,15.2,965.5,749.41,568.89
2018,4,26,13,0,948.0,107.0,1.5,15.2,956.0,701.73,533.91
2018,4,26,13,15,944.5,106.0,1.5,15.1,937.5,649.69,494.47
2018,4,26,13,30,941.0,105.0,1.5,15.0,919.0,595.63,452.23
2018,4,26,13,45,936.5,103.5,1.5,14.9,894.0,538.89,406.52
2018,4,26,14,0,932.0,102.0,1.5,14.8,869.0,480.68,358.05
2018,4,26,14,15,925.0,100.5,1.55,14.6,837.0,420.31,306.65
2018,4,26,14,30,918.0,99.0,1.6,14.4,805.0,359.22,253.33
2018,4,26,14,45,907.5,97.5,1.6,14.15,766.0,296.82,198.73
2018,4,26,15,0,897.0,96.0,1.6,13.9,727.0,234.62,146.3
2018,4,26,15,15,883.0,93.5,1.6,13.9,682.5,171.82,99.9
2018,4,26,15,30,869.0,91.0,1.6,13.9,638.0,110.2,69.29
2018,4,26,15,45,851.0,88.5,1.65,13.2,589.5,75.83,60.99
2018,4,26,16,0,833.0,86.0,1.7,12.5,541.0,74.21,60.0
2018,4,26,16,15,808.0,82.5,1.7,12.05,489.0,71.67,58.11
2018,4,26,16,30,783.0,79.0,1.7,11.6,437.0,69.08,56.14
2018,4,26,16,45,748.0,75.5,1.65,11.15,383.5,66.25,53.94
2018,4,26,17,0,713.0,72.0,1.6,10.7,330.0,63.43,51.69
2018,4,26,17,15,663.5,66.5,1.55,10.15,276.5,54.29,43.69
2018,4,26,17,30,614.0,61.0,1.5,9.6,223.0,49.98,39.9
2018,4,26,17,45,537.5,54.0,1.45,9.05,172.5,44.29,34.66
2018,4,26,18,0,461.0,47.0,1.4,8.5,122.0,38.7,29.26
2018,4,26,18,15,335.0,36.0,1.4,8.15,80.0,29.62,20.35
2018,4,26,18,30,209.0,25.0,1.4,7.8,38.0,20.65,6.78
2018,4,26,18,45,104.5,12.5,1.35,7.4,19.0,9.83,0.0
2018,4,26,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,0.75,6.95,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,0.7,7.4,18.0,50.44,0.0
2018,4,27,5,45,141.0,29.0,0.7,7.8,42.5,124.83,88.26
2018,4,27,6,0,188.0,43.0,0.7,8.2,67.0,174.31,141.62
2018,4,27,6,15,257.5,58.5,0.7,8.6,108.0,241.34,201.34
2018,4,27,6,30,327.0,74.0,0.7,9.0,149.0,315.11,264.57
2018,4,27,6,45,202.0,100.5,0.7,9.45,150.5,261.16,219.24
2018,4,27,7,0,77.0,127.0,0.7,9.9,152.0,179.81,149.54
2018,4,27,7,15,93.5,151.0,0.7,10.35,187.0,218.58,181.9
2018,4,27,7,30,110.0,175.0,0.7,10.8,222.0,275.02,226.94
2018,4,27,7,45,95.5,190.5,0.7,11.25,235.0,262.41,215.02
2018,4,27,8,0,81.0,206.0,0.7,11.7,248.0,265.65,216.1
2018,4,27,8,15,142.0,236.5,0.7,12.1,318.5,371.9,299.78
2018,4,27,8,30,203.0,267.0,0.7,12.5,389.0,461.15,366.63
2018,4,27,8,45,168.5,277.5,0.7,12.9,384.0,440.38,347.65
2018,4,27,9,0,134.0,288.0,0.7,13.3,379.0,417.81,328.44
2018,4,27,9,15,90.5,289.0,0.75,13.6,352.0,353.0,277.75
2018,4,27,9,30,47.0,290.0,0.8,13.9,325.0,309.44,242.73
2018,4,27,9,45,49.5,310.0,0.8,14.2,348.5,329.16,257.29
2018,4,27,10,0,52.0,330.0,0.8,14.5,372.0,348.34,270.88
2018,4,27,10,15,66.5,354.5,0.85,14.7,410.0,382.85,296.53
2018,4,27,10,30,81.0,379.0,0.9,14.9,448.0,416.29,320.96
2018,4,27,10,45,72.0,391.0,0.95,15.1,453.5,414.35,318.47
2018,4,27,11,0,63.0,403.0,1.0,15.3,459.0,412.04,316.05
2018,4,27,11,15,73.0,407.0,1.0,15.4,473.0,419.04,321.13
2018,4,27,11,30,83.0,411.0,1.0,15.5,487.0,425.06,325.4
2018,4,27,11,45,75.5,409.5,1.05,15.6,479.0,410.38,314.23
2018,4,27,12,0,68.0,408.0,1.1,15.7,471.0,395.83,303.31
2018,4,27,12,15,81.0,421.5,1.15,15.65,496.0,409.92,314.15
2018,4,27,12,30,94.0,435.0,1.2,15.6,521.0,422.01,323.22
2018,4,27,12,45,108.0,425.0,1.2,15.6,523.0,421.33,322.7
2018,4,27,13,0,122.0,415.0,1.2,15.6,525.0,410.0,314.35
2018,4,27,13,15,156.0,394.0,1.25,15.5,531.5,400.89,308.02
2018,4,27,13,30,190.0,373.0,1.3,15.4,538.0,388.69,298.84
2018,4,27,13,45,125.5,372.0,1.35,15.3,479.5,339.74,261.63
2018,4,27,14,0,61.0,371.0,1.4,15.2,421.0,298.3,230.59
2018,4,27,14,15,99.5,366.0,1.4,15.05,444.0,299.69,231.03
2018,4,27,14,30,138.0,361.0,1.4,14.9,467.0,292.19,223.72
2018,4,27,14,45,206.0,339.5,1.45,14.7,489.0,279.58,210.96
2018,4,27,15,0,274.0,318.0,1.5,14.5,511.0,252.81,186.83
2018,4,27,15,15,299.5,291.0,1.5,14.5,490.0,215.03,157.53
2018,4,27,15,30,325.0,264.0,1.5,14.5,469.0,174.75,131.96
2018,4,27,15,45,362.5,229.5,1.5,13.95,441.5,147.22,121.92
2018,4,27,16,0,400.0,195.0,1.5,13.4,414.0,124.77,103.43
2018,4,27,16,15,448.0,167.5,1.55,13.05,391.0,111.45,92.48
2018,4,27,16,30,496.0,140.0,1.6,12.7,368.0,97.08,80.43
2018,4,27,16,45,499.5,121.5,1.6,12.35,327.0,86.48,71.53
2018,4,27,17,0,503.0,103.0,1.6,12.0,286.0,75.28,61.94
2018,4,27,17,15,464.5,92.0,1.55,11.5,240.0,67.83,55.58
2018,4,27,17,30,426.0,81.0,1.5,11.0,194.0,60.2,48.85
2018,4,27,17,45,414.5,67.0,1.45,10.5,157.0,50.59,40.12
2018,4,27,18,0,403.0,53.0,1.4,10.0,120.0,43.17,33.1
2018,4,27,18,15,283.5,40.5,1.35,9.55,79.5,30.8,21.32
2018,4,27,18,30,164.0,28.0,1.3,9.1,39.0,21.14,8.07
2018,4,27,18,45,84.5,15.0,1.25,8.65,20.5,11.8,0.0
2018,4,27,19,0,5.0,2.0,1.2,8.2,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,1.2,8.0,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,28,5,15,47.0,8.5,0.95,7.7,10.0,0.0,0.0
2018,4,28,5,30,94.0,17.0,1.0,8.0,20.0,51.93,0.0
2018,4,28,5,45,176.5,30.5,1.05,8.35,49.0,144.29,105.23
2018,4,28,6,0,259.0,44.0,1.1,8.7,78.0,211.9,173.03
2018,4,28,6,15,224.0,62.0,1.2,9.05,101.0,225.73,188.45
2018,4,28,6,30,189.0,80.0,1.3,9.4,124.0,220.47,185.93
2018,4,28,6,45,274.5,96.0,1.35,9.75,178.0,303.29,256.87
2018,4,28,7,0,360.0,112.0,1.4,10.1,232.0,410.77,344.59
2018,4,28,7,15,547.0,99.0,1.4,10.45,316.5,560.5,463.35
2018,4,28,7,30,734.0,86.0,1.4,10.8,401.0,715.27,577.19
2018,4,28,7,45,565.0,121.0,1.4,11.1,381.5,640.41,517.39
2018,4,28,8,0,396.0,156.0,1.4,11.4,362.0,540.6,438.09
2018,4,28,8,15,287.5,207.5,1.35,11.6,364.5,488.39,394.56
2018,4,28,8,30,179.0,259.0,1.3,11.8,367.0,429.3,344.87
2018,4,28,8,45,121.5,255.0,1.25,12.05,331.0,371.16,297.56
2018,4,28,9,0,64.0,251.0,1.2,12.3,295.0,290.06,231.95
2018,4,28,9,15,40.0,240.0,1.2,12.45,268.0,254.19,202.68
2018,4,28,9,30,16.0,229.0,1.2,12.6,241.0,202.31,160.29
2018,4,28,9,45,20.5,246.5,1.2,12.8,262.5,221.17,175.18
2018,4,28,10,0,25.0,264.0,1.2,13.0,284.0,257.44,203.26
2018,4,28,10,15,14.0,201.0,1.2,13.1,212.5,174.11,136.75
2018,4,28,10,30,3.0,138.0,1.2,13.2,141.0,111.23,85.89
2018,4,28,10,45,18.5,225.0,1.25,13.35,241.5,209.82,165.27
2018,4,28,11,0,34.0,312.0,1.3,13.5,342.0,300.51,235.55
2018,4,28,11,15,51.5,372.5,1.3,13.45,419.0,367.52,286.25
2018,4,28,11,30,69.0,433.0,1.3,13.4,496.0,432.15,334.17
2018,4,28,11,45,75.0,435.5,1.35,13.4,504.5,432.33,333.98
2018,4,28,12,0,81.0,438.0,1.4,13.4,513.0,431.61,333.58
2018,4,28,12,15,73.0,430.5,1.4,13.35,498.0,410.74,317.78
2018,4,28,12,30,65.0,423.0,1.4,13.3,483.0,390.41,302.49
2018,4,28,12,45,120.0,429.0,1.45,13.2,537.5,431.84,334.68
2018,4,28,13,0,175.0,435.0,1.5,13.1,592.0,458.08,354.55
2018,4,28,13,15,204.0,427.5,1.55,13.0,607.5,452.87,350.48
2018,4,28,13,30,233.0,420.0,1.6,12.9,623.0,444.31,343.68
2018,4,28,13,45,272.0,391.0,1.65,12.85,621.0,422.08,326.06
2018,4,28,14,0,311.0,362.0,1.7,12.8,619.0,394.78,303.7
2018,4,28,14,15,425.0,299.5,1.7,12.75,636.5,367.35,278.56
2018,4,28,14,30,539.0,237.0,1.7,12.7,654.0,328.18,241.88
2018,4,28,14,45,388.5,278.5,1.75,12.7,571.0,277.34,204.05
2018,4,28,15,0,238.0,320.0,1.8,12.7,488.0,252.91,190.02
2018,4,28,15,15,295.0,290.0,1.8,12.7,485.5,213.23,157.59
2018,4,28,15,30,352.0,260.0,1.8,12.7,483.0,173.35,131.62
2018,4,28,15,45,374.5,233.5,1.75,12.35,454.5,149.58,124.74
2018,4,28,16,0,397.0,207.0,1.7,12.0,426.0,131.47,109.78
2018,4,28,16,15,429.0,177.5,1.7,11.75,393.5,116.87,97.64
2018,4,28,16,30,461.0,148.0,1.7,11.5,361.0,101.2,84.41
2018,4,28,16,45,483.0,126.5,1.7,11.3,325.5,89.27,74.28
2018,4,28,17,0,505.0,105.0,1.7,11.1,290.0,76.57,63.31
2018,4,28,17,15,455.5,93.5,1.65,10.7,240.5,68.68,56.51
2018,4,28,17,30,406.0,82.0,1.6,10.3,191.0,60.64,49.39
2018,4,28,17,45,374.0,66.5,1.55,9.9,150.0,49.88,39.59
2018,4,28,18,0,342.0,51.0,1.5,9.5,109.0,38.79,29.28
2018,4,28,18,15,278.5,39.5,1.45,9.15,76.0,30.08,20.8
2018,4,28,18,30,215.0,28.0,1.4,8.8,43.0,21.31,9.05
2018,4,28,18,45,113.0,15.0,1.35,8.5,22.5,11.8,0.0
2018,4,28,19,0,11.0,2.0,1.3,8.2,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,1.3,8.05,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,5,15,10.0,4.0,1.15,7.45,4.5,0.0,0.0
2018,4,29,5,30,20.0,8.0,1.2,7.7,9.0,14.48,0.0
2018,4,29,5,45,59.0,18.5,1.3,7.95,25.5,56.95,39.58
2018,4,29,6,0,98.0,29.0,1.4,8.2,42.0,91.65,73.32
2018,4,29,6,15,56.5,33.5,1.45,8.5,42.0,66.98,53.4
2018,4,29,6,30,15.0,38.0,1.5,8.8,42.0,39.81,29.56
2018,4,29,6,45,7.5,46.0,1.6,9.05,48.0,40.2,29.8
2018,4,29,7,0,0.0,54.0,1.7,9.3,54.0,41.33,30.49
2018,4,29,7,15,2.0,78.0,1.7,9.5,79.0,61.9,48.22
2018,4,29,7,30,4.0,102.0,1.7,9.7,104.0,84.12,67.1
2018,4,29,7,45,10.0,136.0,1.7,9.95,141.0,119.25,96.7
2018,4,29,8,0,16.0,170.0,1.7,10.2,178.0,155.06,126.29
2018,4,29,8,15,9.5,161.0,1.75,10.45,166.0,139.58,112.59
2018,4,29,8,30,3.0,152.0,1.8,10.7,154.0,124.75,99.6
2018,4,29,8,45,27.5,157.5,1.8,10.95,176.5,163.48,132.25
2018,4,29,9,0,52.0,163.0,1.8,11.2,199.0,191.37,155.48
2018,4,29,9,15,26.0,136.0,1.85,11.45,154.0,141.39,113.16
2018,4,29,9,30,0.0,109.0,1.9,11.7,109.0,84.81,65.21
2018,4,29,9,45,2.0,131.5,1.9,11.95,133.0,105.11,81.9
2018,4,29,10,0,4.0,154.0,1.9,12.2,157.0,125.49,98.38
2018,4,29,10,15,5.0,162.0,1.9,12.3,166.0,132.89,104.21
2018,4,29,10,30,6.0,170.0,1.9,12.4,175.0,140.21,109.99
2018,4,29,10,45,15.0,236.0,1.9,12.45,249.0,203.05,160.53
2018,4,29,11,0,24.0,302.0,1.9,12.5,323.0,281.9,222.42
2018,4,29,11,15,19.5,274.5,1.95,12.5,292.0,250.49,197.32
2018,4,29,11,30,15.0,247.0,2.0,12.5,261.0,209.21,164.69
2018,4,29,11,45,11.5,218.0,2.0,12.5,228.5,181.62,142.72
2018,4,29,12,0,8.0,189.0,2.0,12.5,196.0,154.7,121.11
2018,4,29,12,15,11.5,222.0,2.0,12.55,232.5,182.82,143.7
2018,4,29,12,30,15.0,255.0,2.0,12.6,269.0,210.22,165.41
2018,4,29,12,45,27.0,276.0,1.95,12.6,300.5,238.59,187.92
2018,4,29,13,0,39.0,297.0,1.9,12.6,332.0,258.67,203.66
2018,4,29,13,15,38.0,320.0,1.9,12.6,353.5,270.56,212.74
2018,4,29,13,30,37.0,343.0,1.9,12.6,375.0,281.35,221.0
2018,4,29,13,45,49.5,322.0,1.9,12.6,363.5,265.96,208.91
2018,4,29,14,0,62.0,301.0,1.9,12.6,352.0,249.71,195.96
2018,4,29,14,15,106.0,280.5,1.85,12.55,364.0,242.93,189.51
2018,4,29,14,30,150.0,260.0,1.8,12.5,376.0,231.47,178.46
2018,4,29,14,45,111.5,271.5,1.8,12.45,355.5,215.26,166.15
2018,4,29,15,0,73.0,283.0,1.8,12.4,335.0,207.94,161.88
2018,4,29,15,15,80.5,274.0,1.8,12.4,328.0,193.68,150.84
2018,4,29,15,30,88.0,265.0,1.8,12.4,321.0,178.14,140.45
2018,4,29,15,45,343.0,198.0,1.85,12.1,391.5,129.79,107.88
2018,4,29,16,0,598.0,131.0,1.9,11.8,462.0,91.37,75.09
2018,4,29,16,15,679.0,108.0,1.9,11.5,450.0,79.93,65.46
2018,4,29,16,30,760.0,85.0,1.9,11.2,438.0,72.9,59.57
2018,4,29,16,45,726.5,80.5,1.95,10.9,385.0,69.55,56.9
2018,4,29,17,0,693.0,76.0,2.0,10.6,332.0,61.05,49.56
2018,4,29,17,15,646.0,70.5,1.9,10.25,279.5,56.9,46.02
2018,4,29,17,30,599.0,65.0,1.8,9.9,227.0,52.76,42.37
2018,4,29,17,45,528.0,57.0,1.75,9.6,177.0,46.46,36.57
2018,4,29,18,0,457.0,49.0,1.7,9.3,127.0,40.18,30.57
2018,4,29,18,15,341.0,39.0,1.65,8.95,86.0,32.03,22.59
2018,4,29,18,30,225.0,29.0,1.6,8.6,45.0,22.08,10.32
2018,4,29,18,45,118.0,15.5,1.55,8.25,23.5,12.2,0.0
2018,4,29,19,0,11.0,2.0,1.5,7.9,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,1.45,7.8,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,1.1,7.35,2.0,1.57,0.0
2018,4,30,5,30,0.0,4.0,1.1,7.5,4.0,3.15,0.0
2018,4,30,5,45,0.0,7.0,1.1,7.65,7.0,5.3,0.0
2018,4,30,6,0,0.0,10.0,1.1,7.8,10.0,7.58,0.88
2018,4,30,6,15,0.0,16.0,1.1,8.05,16.0,12.15,4.99
2018,4,30,6,30,0.0,22.0,1.1,8.3,22.0,16.73,9.09
2018,4,30,6,45,7.0,46.5,1.15,8.55,49.0,40.24,29.92
2018,4,30,7,0,14.0,71.0,1.2,8.8,76.0,70.68,56.52
2018,4,30,7,15,66.5,112.0,1.2,9.15,140.5,151.59,126.96
2018,4,30,7,30,119.0,153.0,1.2,9.5,205.0,254.0,212.56
2018,4,30,7,45,103.5,185.0,1.15,9.8,234.0,278.46,230.21
2018,4,30,8,0,88.0,217.0,1.1,10.1,263.0,282.04,231.26
2018,4,30,8,15,120.0,242.5,1.1,10.45,312.0,356.58,289.94
2018,4,30,8,30,152.0,268.0,1.1,10.8,361.0,412.87,332.57
2018,4,30,8,45,143.0,294.0,1.1,11.1,386.5,431.96,344.88
2018,4,30,9,0,134.0,320.0,1.1,11.4,412.0,449.67,356.3
2018,4,30,9,15,190.0,334.0,1.15,11.7,473.0,515.28,405.77
2018,4,30,9,30,246.0,348.0,1.2,12.0,534.0,603.2,469.51
2018,4,30,9,45,303.0,354.0,1.2,12.25,593.5,660.55,509.76
2018,4,30,10,0,360.0,360.0,1.2,12.5,653.0,716.35,548.31
2018,4,30,10,15,315.0,388.0,1.3,12.6,650.5,694.12,530.55
2018,4,30,10,30,270.0,416.0,1.4,12.7,648.0,670.04,512.25
2018,4,30,10,45,414.5,364.0,1.45,12.75,730.0,761.83,580.31
2018,4,30,11,0,559.0,312.0,1.5,12.8,812.0,832.97,631.54
2018,4,30,11,15,735.0,226.0,1.6,12.75,893.5,897.22,679.18
2018,4,30,11,30,911.0,140.0,1.7,12.7,975.0,924.3,698.44
2018,4,30,11,45,911.5,140.5,1.8,12.6,980.0,894.54,679.25
2018,4,30,12,0,912.0,141.0,1.9,12.5,985.0,861.46,658.2
2018,4,30,12,15,910.0,141.5,1.9,12.4,982.0,823.33,632.29
2018,4,30,12,30,908.0,142.0,1.9,12.3,979.0,782.4,602.57
2018,4,30,12,45,903.5,143.0,1.95,12.15,968.0,737.52,569.83
2018,4,30,13,0,899.0,144.0,2.0,12.0,957.0,690.42,534.51
2018,4,30,13,15,896.5,141.5,2.05,12.0,938.5,639.98,495.38
2018,4,30,13,30,894.0,139.0,2.1,12.0,920.0,587.6,453.49
2018,4,30,13,45,890.0,136.5,2.1,12.0,895.0,532.75,408.08
2018,4,30,14,0,886.0,134.0,2.1,12.0,870.0,476.51,360.12
2018,4,30,14,15,877.5,132.5,2.1,11.85,838.0,418.11,309.34
2018,4,30,14,30,869.0,131.0,2.1,11.7,806.0,356.58,255.11
2018,4,30,14,45,857.0,128.5,2.15,11.55,767.0,294.8,200.83
2018,4,30,15,0,845.0,126.0,2.2,11.4,728.0,233.62,149.27
2018,4,30,15,15,829.0,123.0,2.2,11.4,683.5,172.54,104.52
2018,4,30,15,30,813.0,120.0,2.2,11.4,639.0,113.1,75.92
2018,4,30,15,45,791.0,116.5,2.2,10.95,589.5,92.63,76.21
2018,4,30,16,0,769.0,113.0,2.2,10.5,540.0,83.93,68.98
2018,4,30,16,15,738.5,109.5,2.2,10.15,488.0,82.14,67.76
2018,4,30,16,30,708.0,106.0,2.2,9.8,436.0,80.34,66.51
2018,4,30,16,45,667.0,101.0,2.2,9.5,382.5,77.3,64.14
2018,4,30,17,0,626.0,96.0,2.2,9.2,329.0,74.26,61.71
2018,4,30,17,15,571.0,89.0,2.15,8.85,276.0,69.54,57.69
2018,4,30,17,30,516.0,82.0,2.1,8.5,223.0,64.83,53.54
2018,4,30,17,45,436.5,72.0,2.05,8.2,173.5,54.22,43.82
2018,4,30,18,0,357.0,62.0,2.0,7.9,124.0,46.56,36.51
2018,4,30,18,15,248.0,47.5,1.95,7.7,83.5,35.6,25.92
2018,4,30,18,30,139.0,33.0,1.9,7.5,43.0,24.37,12.7
2018,4,30,18,45,71.5,17.5,1.85,7.3,22.5,13.77,0.0
2018,4,30,19,0,4.0,2.0,1.8,7.1,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,1.75,7.0,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,5,15,0.0,5.5,1.25,6.35,5.5,4.33,0.0
2018,5,1,5,30,0.0,11.0,1.3,6.5,11.0,8.37,0.0
2018,5,1,5,45,2.0,28.0,1.3,6.7,28.5,24.21,14.16
2018,5,1,6,0,4.0,45.0,1.3,6.9,46.0,40.58,29.41
2018,5,1,6,15,18.5,66.5,1.3,7.05,71.0,75.91,60.88
2018,5,1,6,30,33.0,88.0,1.3,7.2,96.0,106.78,88.34
2018,5,1,6,45,116.5,109.0,1.25,7.35,147.5,197.14,167.56
2018,5,1,7,0,200.0,130.0,1.2,7.5,199.0,298.12,252.95
2018,5,1,7,15,296.0,125.5,1.15,7.8,246.0,370.23,312.61
2018,5,1,7,30,392.0,121.0,1.1,8.1,293.0,470.54,392.19
2018,5,1,7,45,235.5,142.0,1.05,8.4,249.0,356.25,296.42
2018,5,1,8,0,79.0,163.0,1.0,8.7,205.0,232.59,191.79
2018,5,1,8,15,325.5,175.0,0.95,9.2,371.5,505.6,412.73
2018,5,1,8,30,572.0,187.0,0.9,9.7,538.0,748.61,589.84
2018,5,1,8,45,686.5,160.5,0.9,10.2,613.0,846.58,652.84
2018,5,1,9,0,801.0,134.0,0.9,10.7,688.0,927.3,703.06
2018,5,1,9,15,826.0,131.0,0.85,11.25,731.0,954.92,716.07
2018,5,1,9,30,851.0,128.0,0.8,11.8,774.0,979.11,727.45
2018,5,1,9,45,875.5,121.5,0.8,12.35,812.0,981.77,726.0
2018,5,1,10,0,900.0,115.0,0.8,12.9,850.0,994.67,731.61
2018,5,1,10,15,907.0,116.0,0.85,13.3,878.0,994.41,730.24
2018,5,1,10,30,914.0,117.0,0.9,13.7,906.0,990.14,726.63
2018,5,1,10,45,919.0,118.0,0.95,14.1,927.0,979.95,719.4
2018,5,1,11,0,924.0,119.0,1.0,14.5,948.0,965.77,709.78
2018,5,1,11,15,927.0,119.0,1.05,14.75,961.0,944.95,696.35
2018,5,1,11,30,930.0,119.0,1.1,15.0,974.0,920.38,680.56
2018,5,1,11,45,932.0,118.5,1.1,15.2,979.5,890.89,660.86
2018,5,1,12,0,934.0,118.0,1.1,15.4,985.0,857.98,638.91
2018,5,1,12,15,934.0,118.0,1.15,15.45,982.5,820.65,614.99
2018,5,1,12,30,934.0,118.0,1.2,15.5,980.0,780.3,587.42
2018,5,1,12,45,932.5,117.5,1.2,15.6,970.0,735.7,554.99
2018,5,1,13,0,931.0,117.0,1.2,15.7,960.0,688.55,519.95
2018,5,1,13,15,928.5,115.5,1.25,15.7,942.5,637.72,481.86
2018,5,1,13,30,926.0,114.0,1.3,15.7,925.0,584.83,440.89
2018,5,1,13,45,921.0,112.5,1.3,15.7,899.5,528.91,395.85
2018,5,1,14,0,916.0,111.0,1.3,15.7,874.0,471.63,348.23
2018,5,1,14,15,908.0,109.0,1.35,15.55,841.0,411.78,297.59
2018,5,1,14,30,900.0,107.0,1.4,15.4,808.0,351.39,245.29
2018,5,1,14,45,762.5,156.5,1.4,15.25,730.0,284.94,192.97
2018,5,1,15,0,625.0,206.0,1.4,15.1,652.0,239.92,161.01
2018,5,1,15,15,526.5,225.0,1.4,15.1,585.0,194.35,132.11
2018,5,1,15,30,428.0,244.0,1.4,15.1,518.0,159.58,118.77
2018,5,1,15,45,489.5,204.5,1.45,14.5,495.0,130.07,107.04
2018,5,1,16,0,551.0,165.0,1.5,13.9,472.0,110.76,91.16
2018,5,1,16,15,577.0,141.0,1.55,13.4,435.5,99.39,81.85
2018,5,1,16,30,603.0,117.0,1.6,12.9,399.0,85.65,70.32
2018,5,1,16,45,591.5,103.5,1.6,12.4,353.0,77.64,63.68
2018,5,1,17,0,580.0,90.0,1.6,11.9,307.0,69.14,56.48
2018,5,1,17,15,560.5,78.0,1.65,11.35,261.0,61.15,49.62
2018,5,1,17,30,541.0,66.0,1.7,10.8,215.0,52.77,42.23
2018,5,1,17,45,481.5,59.0,1.7,10.2,171.0,47.51,37.45
2018,5,1,18,0,422.0,52.0,1.7,9.6,127.0,42.27,32.46
2018,5,1,18,15,312.0,41.5,1.6,9.15,87.0,33.88,24.31
2018,5,1,18,30,202.0,31.0,1.5,8.7,47.0,23.47,12.47
2018,5,1,18,45,105.5,16.5,1.45,8.25,24.5,12.98,0.0
2018,5,1,19,0,9.0,2.0,1.4,7.8,2.0,0.0,0.0
2018,5,1,19,15,4.5,1.0,1.35,7.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,2,5,15,22.0,6.5,0.9,6.6,7.5,12.88,0.0
2018,5,2,5,30,44.0,13.0,0.9,6.7,15.0,36.9,0.0
2018,5,2,5,45,120.0,25.5,0.9,6.85,41.0,107.11,82.11
2018,5,2,6,0,196.0,38.0,0.9,7.0,67.0,167.14,137.94
2018,5,2,6,15,204.0,48.5,0.85,7.35,89.0,193.45,162.94
2018,5,2,6,30,212.0,59.0,0.8,7.7,111.0,220.33,187.15
2018,5,2,6,45,136.0,91.5,0.8,8.05,128.0,187.89,159.02
2018,5,2,7,0,60.0,124.0,0.8,8.4,145.0,160.64,134.13
2018,5,2,7,15,218.5,136.0,0.8,8.95,229.5,323.41,271.66
2018,5,2,7,30,377.0,148.0,0.8,9.5,314.0,488.27,401.55
2018,5,2,7,45,579.5,123.0,0.75,10.05,414.0,649.82,522.14
2018,5,2,8,0,782.0,98.0,0.7,10.6,514.0,807.3,628.72
2018,5,2,8,15,812.0,98.5,0.7,11.15,566.0,854.61,655.46
2018,5,2,8,30,842.0,99.0,0.7,11.7,618.0,899.9,681.86
2018,5,2,8,45,859.5,100.5,0.7,12.25,664.0,932.41,699.36
2018,5,2,9,0,877.0,102.0,0.7,12.8,710.0,950.05,707.18
2018,5,2,9,15,890.5,102.5,0.7,13.3,750.5,970.87,717.44
2018,5,2,9,30,904.0,103.0,0.7,13.8,791.0,988.12,725.37
2018,5,2,9,45,914.5,103.0,0.7,14.3,826.0,998.19,728.84
2018,5,2,10,0,925.0,103.0,0.7,14.8,861.0,1004.35,730.07
2018,5,2,10,15,931.5,104.0,0.7,15.25,889.0,1003.67,727.33
2018,5,2,10,30,938.0,105.0,0.7,15.7,917.0,998.9,722.28
2018,5,2,10,45,943.0,105.5,0.75,16.15,938.0,988.12,714.78
2018,5,2,11,0,948.0,106.0,0.8,16.6,959.0,973.29,704.89
2018,5,2,11,15,951.0,106.0,0.85,16.8,972.0,952.21,691.79
2018,5,2,11,30,954.0,106.0,0.9,17.0,985.0,927.29,676.3
2018,5,2,11,45,955.5,105.5,0.95,17.25,990.0,896.95,657.15
2018,5,2,12,0,957.0,105.0,1.0,17.5,995.0,863.12,635.64
2018,5,2,12,15,956.5,105.5,1.05,17.55,992.5,825.27,611.77
2018,5,2,12,30,956.0,106.0,1.1,17.6,990.0,784.35,584.48
2018,5,2,12,45,954.5,105.0,1.15,17.6,979.5,738.65,552.44
2018,5,2,13,0,953.0,104.0,1.2,17.6,969.0,690.36,517.58
2018,5,2,13,15,949.0,103.5,1.25,17.55,950.5,638.6,479.13
2018,5,2,13,30,945.0,103.0,1.3,17.5,932.0,584.87,437.8
2018,5,2,13,45,939.0,102.0,1.3,17.4,906.0,528.06,392.45
2018,5,2,14,0,933.0,101.0,1.3,17.3,880.0,469.95,344.52
2018,5,2,14,15,925.5,99.5,1.3,17.1,847.5,409.88,293.72
2018,5,2,14,30,918.0,98.0,1.3,16.9,815.0,349.18,241.28
2018,5,2,14,45,907.5,96.5,1.3,16.7,776.0,287.38,188.05
2018,5,2,15,0,897.0,95.0,1.3,16.5,737.0,225.81,137.38
2018,5,2,15,15,883.5,92.5,1.3,16.5,693.0,163.74,93.44
2018,5,2,15,30,870.0,90.0,1.3,16.5,649.0,102.78,66.24
2018,5,2,15,45,853.0,87.5,1.25,15.9,601.0,83.48,66.84
2018,5,2,16,0,836.0,85.0,1.2,15.3,553.0,73.47,58.61
2018,5,2,16,15,813.0,82.0,1.2,14.9,502.0,71.32,57.06
2018,5,2,16,30,790.0,79.0,1.2,14.5,451.0,69.1,55.44
2018,5,2,16,45,758.5,74.5,1.15,14.05,397.5,65.58,52.67
2018,5,2,17,0,727.0,70.0,1.1,13.6,344.0,61.99,49.78
2018,5,2,17,15,681.5,65.5,1.1,12.95,291.0,58.15,46.63
2018,5,2,17,30,636.0,61.0,1.1,12.3,238.0,50.12,39.61
2018,5,2,17,45,567.5,54.5,1.05,11.7,187.5,44.81,34.84
2018,5,2,18,0,499.0,48.0,1.0,11.1,137.0,39.58,29.91
2018,5,2,18,15,387.0,38.5,0.95,10.4,94.0,31.73,22.37
2018,5,2,18,30,275.0,29.0,0.9,9.7,51.0,24.0,13.26
2018,5,2,18,45,152.0,17.0,0.85,9.05,27.5,13.38,0.0
2018,5,2,19,0,29.0,5.0,0.8,8.4,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,0.8,8.15,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,5,15,75.0,10.0,0.9,7.45,14.0,34.25,0.0
2018,5,3,5,30,150.0,20.0,0.9,7.5,28.0,98.26,17.23
2018,5,3,5,45,280.0,32.0,0.9,7.6,67.0,193.25,151.19
2018,5,3,6,0,410.0,44.0,0.9,7.7,106.0,289.91,238.65
2018,5,3,6,15,373.5,55.0,0.85,7.85,128.0,303.99,254.53
2018,5,3,6,30,337.0,66.0,0.8,8.0,150.0,306.27,258.69
2018,5,3,6,45,220.0,100.5,0.75,8.15,160.5,268.23,226.49
2018,5,3,7,0,103.0,135.0,0.7,8.3,171.0,218.16,182.64
2018,5,3,7,15,139.0,156.5,0.7,8.6,213.5,270.58,226.27
2018,5,3,7,30,175.0,178.0,0.7,8.9,256.0,325.16,269.84
2018,5,3,7,45,157.5,199.5,0.7,9.2,276.0,337.43,277.44
2018,5,3,8,0,140.0,221.0,0.7,9.5,296.0,347.79,283.66
2018,5,3,8,15,145.5,248.5,0.75,10.05,333.0,383.33,309.89
2018,5,3,8,30,151.0,276.0,0.8,10.6,370.0,418.12,334.85
2018,5,3,8,45,140.5,300.5,0.8,11.15,393.0,434.02,344.43
2018,5,3,9,0,130.0,325.0,0.8,11.7,416.0,448.53,353.03
2018,5,3,9,15,200.5,328.0,0.85,12.2,477.0,515.93,403.76
2018,5,3,9,30,271.0,331.0,0.9,12.7,538.0,605.94,468.54
2018,5,3,9,45,445.5,286.5,0.9,13.2,644.5,746.54,568.63
2018,5,3,10,0,620.0,242.0,0.9,13.7,751.0,872.08,653.31
2018,5,3,10,15,778.0,176.0,0.9,14.05,836.5,941.0,696.55
2018,5,3,10,30,936.0,110.0,0.9,14.4,922.0,999.84,731.6
2018,5,3,10,45,941.0,110.0,0.95,14.75,942.5,988.49,722.83
2018,5,3,11,0,946.0,110.0,1.0,15.1,963.0,973.11,712.64
2018,5,3,11,15,933.5,120.0,1.0,15.3,971.5,947.33,695.33
2018,5,3,11,30,921.0,130.0,1.0,15.5,980.0,917.93,675.83
2018,5,3,11,45,939.5,119.5,1.0,15.7,990.5,893.73,659.77
2018,5,3,12,0,958.0,109.0,1.0,15.9,1001.0,865.25,640.83
2018,5,3,12,15,945.0,116.5,1.05,16.05,994.5,823.62,614.01
2018,5,3,12,30,932.0,124.0,1.1,16.2,988.0,779.56,583.67
2018,5,3,12,45,933.0,121.5,1.1,16.4,978.0,735.18,551.47
2018,5,3,13,0,934.0,119.0,1.1,16.6,968.0,688.12,516.52
2018,5,3,13,15,946.0,108.5,1.15,16.65,954.0,638.85,479.81
2018,5,3,13,30,958.0,98.0,1.2,16.7,940.0,586.16,439.12
2018,5,3,13,45,953.5,96.5,1.25,16.8,914.5,529.14,393.51
2018,5,3,14,0,949.0,95.0,1.3,16.9,889.0,470.64,345.09
2018,5,3,14,15,941.5,94.0,1.3,16.8,856.5,410.18,293.69
2018,5,3,14,30,934.0,93.0,1.3,16.7,824.0,349.06,240.66
2018,5,3,14,45,924.0,91.5,1.35,16.6,785.0,286.58,186.79
2018,5,3,15,0,914.0,90.0,1.4,16.5,746.0,224.26,135.48
2018,5,3,15,15,899.5,88.0,1.4,16.5,701.0,161.53,91.28
2018,5,3,15,30,885.0,86.0,1.4,16.5,656.0,100.02,64.38
2018,5,3,15,45,863.5,83.5,1.35,16.15,605.0,81.3,64.9
2018,5,3,16,0,842.0,81.0,1.3,15.8,554.0,78.86,63.14
2018,5,3,16,15,817.0,78.0,1.3,15.4,502.0,68.64,54.6
2018,5,3,16,30,792.0,75.0,1.3,15.0,450.0,66.28,52.86
2018,5,3,16,45,762.5,72.5,1.25,14.65,399.0,64.17,51.29
2018,5,3,17,0,733.0,70.0,1.2,14.3,348.0,62.07,49.7
2018,5,3,17,15,685.5,66.0,1.2,13.6,294.5,58.59,46.89
2018,5,3,17,30,638.0,62.0,1.2,12.9,241.0,50.87,40.18
2018,5,3,17,45,557.5,55.0,1.2,12.25,188.0,45.08,35.0
2018,5,3,18,0,477.0,48.0,1.2,11.6,135.0,39.38,29.68
2018,5,3,18,15,367.5,39.0,1.2,10.95,93.0,31.99,22.59
2018,5,3,18,30,258.0,30.0,1.2,10.3,51.0,24.75,14.17
2018,5,3,18,45,142.0,17.0,1.25,9.7,27.5,13.38,0.0
2018,5,3,19,0,26.0,4.0,1.3,9.1,4.0,0.0,0.0
2018,5,3,19,15,13.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,5,4,5,15,64.5,11.0,0.5,6.3,14.5,31.28,0.0
2018,5,4,5,30,129.0,22.0,0.5,6.7,29.0,92.84,28.44
2018,5,4,5,45,226.0,34.5,0.5,7.05,63.0,168.46,132.34
2018,5,4,6,0,323.0,47.0,0.5,7.4,97.0,243.9,200.91
2018,5,4,6,15,362.5,61.0,0.6,8.0,137.0,298.81,249.74
2018,5,4,6,30,402.0,75.0,0.7,8.6,177.0,356.95,299.29
2018,5,4,6,45,360.0,99.0,0.8,9.2,206.0,375.27,313.87
2018,5,4,7,0,318.0,123.0,0.9,9.8,235.0,370.92,309.67
2018,5,4,7,15,398.0,131.0,0.9,10.5,294.0,469.53,386.95
2018,5,4,7,30,478.0,139.0,0.9,11.2,353.0,555.93,451.19
2018,5,4,7,45,492.5,154.5,0.9,11.85,398.0,600.69,481.26
2018,5,4,8,0,507.0,170.0,0.9,12.5,443.0,644.28,510.02
2018,5,4,8,15,548.5,174.0,0.75,13.25,494.0,697.68,543.67
2018,5,4,8,30,590.0,178.0,0.6,14.0,545.0,760.17,581.58
2018,5,4,8,45,511.5,223.0,0.5,14.8,558.0,736.02,557.34
2018,5,4,9,0,433.0,268.0,0.4,15.6,571.0,714.07,535.89
2018,5,4,9,15,482.0,268.5,0.3,16.5,623.5,763.58,565.75
2018,5,4,9,30,531.0,269.0,0.2,17.4,676.0,811.4,592.51
2018,5,4,9,45,513.0,293.5,0.15,18.3,701.0,816.44,590.31
2018,5,4,10,0,495.0,318.0,0.1,19.2,726.0,818.11,586.83
2018,5,4,10,15,458.5,345.0,0.2,19.8,732.5,801.29,574.12
2018,5,4,10,30,422.0,372.0,0.3,20.4,739.0,781.61,560.15
2018,5,4,10,45,402.5,389.5,0.4,21.05,746.0,751.95,540.51
2018,5,4,11,0,383.0,407.0,0.5,21.7,753.0,736.98,530.13
