Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,11,15,419.5,402.5,0.6,21.8,786.5,762.31,547.98
2018,5,4,11,30,456.0,398.0,0.7,21.9,820.0,770.63,554.41
2018,5,4,11,45,457.0,402.5,0.8,22.0,827.0,752.62,543.11
2018,5,4,12,0,458.0,407.0,0.9,22.1,834.0,732.2,530.3
2018,5,4,12,15,435.5,409.0,0.95,22.1,814.5,689.85,501.98
2018,5,4,12,30,413.0,411.0,1.0,22.1,795.0,647.42,473.33
2018,5,4,12,45,620.0,296.5,1.0,22.1,865.5,670.61,491.77
2018,5,4,13,0,827.0,182.0,1.0,22.1,936.0,673.6,494.21
2018,5,4,13,15,883.0,143.5,1.05,22.05,934.0,626.2,460.08
2018,5,4,13,30,939.0,105.0,1.1,22.0,932.0,579.74,425.12
2018,5,4,13,45,934.0,103.5,1.1,21.9,906.5,523.49,381.05
2018,5,4,14,0,929.0,102.0,1.1,21.8,881.0,465.87,334.45
2018,5,4,14,15,921.5,100.5,1.1,21.6,848.5,406.2,284.99
2018,5,4,14,30,914.0,99.0,1.1,21.4,816.0,345.91,233.96
2018,5,4,14,45,873.5,110.0,1.15,21.15,768.5,285.71,184.34
2018,5,4,15,0,833.0,121.0,1.2,20.9,721.0,223.11,135.5
2018,5,4,15,15,818.0,116.0,1.2,20.9,675.5,162.07,93.27
2018,5,4,15,30,803.0,111.0,1.2,20.9,630.0,102.58,66.93
2018,5,4,15,45,804.0,99.5,1.25,20.1,586.0,81.52,64.04
2018,5,4,16,0,805.0,88.0,1.3,19.3,542.0,74.68,58.68
2018,5,4,16,15,792.0,85.0,1.3,18.6,497.0,72.88,57.53
2018,5,4,16,30,779.0,82.0,1.3,17.9,452.0,70.99,56.29
2018,5,4,16,45,746.0,78.0,1.3,17.25,399.0,67.91,53.98
2018,5,4,17,0,713.0,74.0,1.3,16.6,346.0,64.79,51.6
2018,5,4,17,15,667.5,69.0,1.25,15.75,293.0,56.01,44.19
2018,5,4,17,30,622.0,64.0,1.2,14.9,240.0,52.15,40.99
2018,5,4,17,45,554.0,56.5,1.2,14.0,189.5,46.18,35.73
2018,5,4,18,0,486.0,49.0,1.2,13.1,139.0,40.22,30.26
2018,5,4,18,15,375.5,39.5,1.1,12.4,96.0,32.41,22.85
2018,5,4,18,30,265.0,30.0,1.0,11.7,53.0,24.73,14.36
2018,5,4,18,45,146.5,17.5,0.95,10.95,29.0,13.77,0.0
2018,5,4,19,0,28.0,5.0,0.9,10.2,5.0,0.0,0.0
2018,5,4,19,15,14.0,2.5,0.9,9.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,8.0,1.0,7.7,8.0,6.29,0.0
2018,5,5,5,30,0.0,16.0,1.0,8.0,16.0,12.21,0.12
2018,5,5,5,45,0.0,33.0,1.0,8.25,33.0,27.91,17.69
2018,5,5,6,0,0.0,50.0,1.0,8.5,50.0,42.79,31.27
2018,5,5,6,15,10.0,70.5,1.0,8.8,73.0,66.8,52.62
2018,5,5,6,30,20.0,91.0,1.0,9.1,96.0,100.08,81.72
2018,5,5,6,45,19.5,107.0,1.0,9.35,113.0,104.61,85.53
2018,5,5,7,0,19.0,123.0,1.0,9.6,130.0,117.91,96.62
2018,5,5,7,15,37.5,151.0,1.0,9.8,167.0,171.05,141.43
2018,5,5,7,30,56.0,179.0,1.0,10.0,204.0,214.31,176.91
2018,5,5,7,45,88.5,209.0,1.0,10.2,254.0,272.18,223.88
2018,5,5,8,0,121.0,239.0,1.0,10.4,304.0,350.34,285.37
2018,5,5,8,15,156.5,259.5,0.95,10.75,352.0,403.56,325.61
2018,5,5,8,30,192.0,280.0,0.9,11.1,400.0,457.7,365.62
2018,5,5,8,45,268.0,289.0,0.9,11.4,469.5,558.58,440.36
2018,5,5,9,0,344.0,298.0,0.9,11.7,539.0,639.89,498.2
2018,5,5,9,15,412.5,292.5,0.85,12.45,598.0,719.94,551.75
2018,5,5,9,30,481.0,287.0,0.8,13.2,657.0,779.97,590.05
2018,5,5,9,45,463.0,310.0,0.75,13.9,678.5,783.01,587.12
2018,5,5,10,0,445.0,333.0,0.7,14.6,700.0,782.96,582.99
2018,5,5,10,15,424.5,354.5,0.65,15.4,714.0,776.22,574.34
2018,5,5,10,30,404.0,376.0,0.6,16.2,728.0,750.46,553.61
2018,5,5,10,45,313.5,405.5,0.55,17.0,682.5,683.58,503.86
2018,5,5,11,0,223.0,435.0,0.5,17.8,637.0,599.54,442.89
2018,5,5,11,15,176.5,438.5,0.55,18.25,599.5,550.76,408.5
2018,5,5,11,30,130.0,442.0,0.6,18.7,562.0,503.15,374.08
2018,5,5,11,45,211.0,443.5,0.65,19.1,640.0,560.69,416.03
2018,5,5,12,0,292.0,445.0,0.7,19.5,718.0,622.68,458.71
2018,5,5,12,15,295.0,448.5,0.8,19.25,723.5,607.77,448.76
2018,5,5,12,30,298.0,452.0,0.9,19.0,729.0,591.23,438.26
2018,5,5,12,45,291.5,447.5,1.0,18.7,716.0,560.65,417.73
2018,5,5,13,0,285.0,443.0,1.1,18.4,703.0,529.87,396.64
2018,5,5,13,15,357.5,409.5,1.2,17.9,729.5,523.52,393.31
2018,5,5,13,30,430.0,376.0,1.3,17.4,756.0,510.52,383.88
2018,5,5,13,45,378.0,377.5,1.4,16.85,704.5,455.27,343.08
2018,5,5,14,0,326.0,379.0,1.5,16.3,653.0,405.03,305.64
2018,5,5,14,15,198.0,341.5,1.6,15.6,506.0,312.53,237.68
2018,5,5,14,30,70.0,304.0,1.7,14.9,359.0,237.06,183.01
2018,5,5,14,45,40.0,250.5,1.8,14.2,281.5,187.76,145.83
2018,5,5,15,0,10.0,197.0,1.9,13.5,204.0,147.9,115.82
2018,5,5,15,15,12.5,205.5,1.9,13.5,214.0,151.73,119.26
2018,5,5,15,30,15.0,214.0,1.9,13.5,224.0,154.39,122.03
2018,5,5,15,45,22.5,211.0,2.0,12.5,224.5,151.07,125.92
2018,5,5,16,0,30.0,208.0,2.1,11.5,225.0,141.05,118.21
2018,5,5,16,15,37.5,193.0,2.0,11.25,212.0,131.88,110.79
2018,5,5,16,30,45.0,178.0,1.9,11.0,199.0,122.46,103.08
2018,5,5,16,45,96.5,149.0,1.85,10.75,188.0,102.73,86.21
2018,5,5,17,0,148.0,120.0,1.8,10.5,177.0,85.94,71.72
2018,5,5,17,15,335.0,95.5,1.7,10.2,198.5,68.18,56.12
2018,5,5,17,30,522.0,71.0,1.6,9.9,220.0,56.16,45.44
2018,5,5,17,45,471.0,62.0,1.5,9.6,175.5,49.58,39.46
2018,5,5,18,0,420.0,53.0,1.4,9.3,131.0,42.87,33.15
2018,5,5,18,15,317.5,42.0,1.35,8.95,90.5,34.1,24.74
2018,5,5,18,30,215.0,31.0,1.3,8.6,50.0,23.57,13.88
2018,5,5,18,45,118.0,18.0,1.25,8.2,27.5,14.16,0.0
2018,5,5,19,0,21.0,5.0,1.2,7.8,5.0,3.93,0.0
2018,5,5,19,15,10.5,2.5,1.25,7.7,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,6,5,15,95.5,13.0,1.25,6.6,19.0,43.53,0.0
2018,5,6,5,30,191.0,26.0,1.3,6.8,38.0,124.13,61.28
2018,5,6,5,45,321.0,37.0,1.35,7.0,79.0,215.14,171.53
2018,5,6,6,0,451.0,48.0,1.4,7.2,120.0,313.15,259.57
2018,5,6,6,15,463.5,60.0,1.4,7.6,157.5,358.29,301.0
2018,5,6,6,30,476.0,72.0,1.4,8.0,195.0,403.5,340.23
2018,5,6,6,45,581.5,74.0,1.45,8.35,258.5,499.41,418.91
2018,5,6,7,0,687.0,76.0,1.5,8.7,322.0,602.17,499.4
2018,5,6,7,15,737.0,77.5,1.45,9.2,378.5,665.49,544.26
2018,5,6,7,30,787.0,79.0,1.4,9.7,435.0,734.04,591.09
2018,5,6,7,45,813.0,82.5,1.35,10.2,488.0,785.72,623.98
2018,5,6,8,0,839.0,86.0,1.3,10.7,541.0,835.86,654.96
2018,5,6,8,15,840.0,93.5,1.3,11.2,584.5,866.89,672.58
2018,5,6,8,30,841.0,101.0,1.3,11.7,628.0,894.39,687.81
2018,5,6,8,45,851.5,106.0,1.25,12.2,672.5,924.14,703.67
2018,5,6,9,0,862.0,111.0,1.2,12.7,717.0,950.51,717.0
2018,5,6,9,15,895.0,104.0,1.2,13.15,764.5,969.19,726.16
2018,5,6,9,30,928.0,97.0,1.2,13.6,812.0,996.79,741.27
2018,5,6,9,45,924.0,104.5,1.25,14.0,842.5,1000.88,742.03
2018,5,6,10,0,920.0,112.0,1.3,14.4,873.0,1000.65,740.46
2018,5,6,10,15,800.0,185.0,1.35,14.65,862.5,964.33,716.0
2018,5,6,10,30,680.0,258.0,1.4,14.9,852.0,919.26,684.6
2018,5,6,10,45,678.0,268.0,1.45,15.15,871.5,911.45,678.94
2018,5,6,11,0,676.0,278.0,1.5,15.4,891.0,900.1,670.47
2018,5,6,11,15,803.0,202.0,1.55,15.45,940.0,913.04,681.84
2018,5,6,11,30,930.0,126.0,1.6,15.5,989.0,915.97,683.85
2018,5,6,11,45,787.0,219.5,1.65,15.5,952.5,868.6,651.03
2018,5,6,12,0,644.0,313.0,1.7,15.5,916.0,798.32,600.04
2018,5,6,12,15,628.5,323.0,1.7,15.4,910.0,761.81,574.55
2018,5,6,12,30,613.0,333.0,1.7,15.3,904.0,727.55,549.8
2018,5,6,12,45,534.5,360.0,1.7,15.15,854.0,659.98,500.63
2018,5,6,13,0,456.0,387.0,1.7,15.0,804.0,596.23,453.76
2018,5,6,13,15,491.0,359.0,1.65,14.7,800.0,564.37,430.24
2018,5,6,13,30,526.0,331.0,1.6,14.4,796.0,528.57,402.59
2018,5,6,13,45,468.5,342.0,1.6,14.1,747.5,471.82,358.96
2018,5,6,14,0,411.0,353.0,1.6,13.8,699.0,419.9,318.65
2018,5,6,14,15,258.0,352.5,1.55,13.55,567.0,335.81,255.75
2018,5,6,14,30,105.0,352.0,1.5,13.3,435.0,277.16,213.92
2018,5,6,14,45,157.0,345.5,1.5,13.05,462.5,266.68,203.71
2018,5,6,15,0,209.0,339.0,1.5,12.8,490.0,254.05,191.57
2018,5,6,15,15,193.5,311.5,1.5,12.8,445.0,216.73,164.32
2018,5,6,15,30,178.0,284.0,1.5,12.8,400.0,182.13,142.42
2018,5,6,15,45,206.5,259.0,1.5,12.25,383.5,165.97,138.46
2018,5,6,16,0,235.0,234.0,1.5,11.7,367.0,146.85,122.89
2018,5,6,16,15,218.5,202.5,1.5,11.4,317.5,130.41,109.32
2018,5,6,16,30,202.0,171.0,1.5,11.1,268.0,113.1,94.79
2018,5,6,16,45,237.0,155.5,1.5,10.8,256.5,105.2,88.34
2018,5,6,17,0,272.0,140.0,1.5,10.5,245.0,96.75,81.29
2018,5,6,17,15,242.0,113.5,1.5,10.3,196.5,80.2,66.84
2018,5,6,17,30,212.0,87.0,1.5,10.1,148.0,63.02,51.57
2018,5,6,17,45,240.5,75.0,1.45,9.85,131.0,55.22,44.52
2018,5,6,18,0,269.0,63.0,1.4,9.6,114.0,46.58,36.46
2018,5,6,18,15,221.0,49.0,1.35,9.35,82.5,36.53,26.89
2018,5,6,18,30,173.0,35.0,1.3,9.1,51.0,26.29,16.32
2018,5,6,18,45,90.0,19.5,1.2,8.8,27.5,15.34,0.0
2018,5,6,19,0,7.0,4.0,1.1,8.5,4.0,3.15,0.0
2018,5,6,19,15,3.5,2.0,1.1,8.4,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.15,6.4,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.1,6.5,2.0,0.0,0.0
2018,5,7,5,15,117.5,14.5,1.1,7.05,22.0,52.26,0.0
2018,5,7,5,30,225.0,27.0,1.1,7.6,42.0,137.45,75.84
2018,5,7,5,45,348.5,37.0,1.1,8.2,83.0,227.47,180.91
2018,5,7,6,0,472.0,47.0,1.1,8.8,124.0,322.4,265.08
2018,5,7,6,15,549.5,54.0,1.1,9.3,174.5,399.98,332.17
2018,5,7,6,30,627.0,61.0,1.1,9.8,225.0,483.64,401.09
2018,5,7,6,45,677.0,65.5,1.1,10.35,278.5,551.58,454.44
2018,5,7,7,0,727.0,70.0,1.1,10.9,332.0,618.41,504.59
2018,5,7,7,15,761.5,74.5,1.05,11.45,386.5,679.1,545.89
2018,5,7,7,30,796.0,79.0,1.0,12.0,441.0,739.68,585.45
2018,5,7,7,45,820.5,82.0,1.0,12.6,493.5,789.74,616.73
2018,5,7,8,0,845.0,85.0,1.0,13.2,546.0,838.14,646.15
2018,5,7,8,15,863.5,88.0,1.0,13.75,596.0,869.48,663.43
2018,5,7,8,30,882.0,91.0,1.0,14.3,646.0,907.49,685.16
2018,5,7,8,45,896.0,93.0,1.05,14.8,691.5,937.39,702.12
2018,5,7,9,0,910.0,95.0,1.1,15.3,737.0,964.0,716.96
2018,5,7,9,15,922.5,96.5,1.1,15.75,778.5,985.14,727.49
2018,5,7,9,30,935.0,98.0,1.1,16.2,820.0,1002.55,735.69
2018,5,7,9,45,946.0,97.5,1.1,16.6,855.5,1012.51,739.39
2018,5,7,10,0,957.0,97.0,1.1,17.0,891.0,1018.47,740.78
2018,5,7,10,15,961.5,98.5,1.1,17.35,918.0,1016.21,737.3
2018,5,7,10,30,966.0,100.0,1.1,17.7,945.0,1009.77,731.46
2018,5,7,10,45,970.0,100.5,1.15,18.05,965.5,997.71,723.21
2018,5,7,11,0,974.0,101.0,1.2,18.4,986.0,981.56,712.5
2018,5,7,11,15,976.0,101.5,1.2,18.6,999.0,959.59,697.75
2018,5,7,11,30,978.0,102.0,1.2,18.8,1012.0,933.75,680.64
2018,5,7,11,45,965.5,110.5,1.25,19.05,1012.5,899.21,658.57
2018,5,7,12,0,953.0,119.0,1.3,19.3,1013.0,861.56,634.37
2018,5,7,12,15,861.0,177.0,1.3,19.4,983.0,812.09,599.79
2018,5,7,12,30,769.0,235.0,1.3,19.5,953.0,759.24,561.28
2018,5,7,12,45,706.5,270.0,1.35,19.65,924.0,703.7,521.68
2018,5,7,13,0,644.0,305.0,1.4,19.8,895.0,649.41,482.25
2018,5,7,13,15,686.0,272.0,1.4,19.8,889.5,610.49,453.73
2018,5,7,13,30,728.0,239.0,1.4,19.8,884.0,566.07,419.89
2018,5,7,13,45,813.0,184.5,1.4,19.8,885.5,521.43,384.11
2018,5,7,14,0,898.0,130.0,1.4,19.8,887.0,468.01,339.52
2018,5,7,14,15,897.5,123.0,1.4,19.65,855.5,408.87,289.87
2018,5,7,14,30,897.0,116.0,1.4,19.5,824.0,348.44,238.15
2018,5,7,14,45,889.0,112.0,1.4,19.4,785.5,287.11,186.01
2018,5,7,15,0,881.0,108.0,1.4,19.3,747.0,225.77,136.47
2018,5,7,15,15,875.5,101.0,1.4,19.3,704.0,163.12,93.14
2018,5,7,15,30,870.0,94.0,1.4,19.3,661.0,100.7,66.72
2018,5,7,15,45,857.5,90.5,1.4,18.65,615.0,85.47,67.75
2018,5,7,16,0,845.0,87.0,1.4,18.0,569.0,74.91,59.16
2018,5,7,16,15,825.0,84.0,1.4,17.45,519.0,72.86,57.76
2018,5,7,16,30,805.0,81.0,1.4,16.9,469.0,70.74,56.28
2018,5,7,16,45,775.0,77.0,1.45,16.35,415.5,67.64,53.93
2018,5,7,17,0,745.0,73.0,1.5,15.8,362.0,64.49,51.49
2018,5,7,17,15,700.0,68.5,1.45,15.05,308.0,60.69,48.45
2018,5,7,17,30,655.0,64.0,1.4,14.3,254.0,52.5,41.39
2018,5,7,17,45,588.5,57.5,1.35,13.5,202.5,47.23,36.76
2018,5,7,18,0,522.0,51.0,1.3,12.7,151.0,42.02,31.97
2018,5,7,18,15,413.5,42.0,1.3,12.0,106.5,34.59,24.92
2018,5,7,18,30,305.0,33.0,1.3,11.3,62.0,27.3,17.18
2018,5,7,18,45,171.5,19.5,1.25,10.6,34.0,16.1,0.0
2018,5,7,19,0,38.0,6.0,1.2,9.9,6.0,4.72,0.0
2018,5,7,19,15,19.0,3.0,1.2,9.6,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,1.05,7.45,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,1.1,7.7,2.0,0.0,0.0
2018,5,8,5,15,135.0,14.0,1.15,8.0,23.0,57.8,0.0
2018,5,8,5,30,256.0,26.0,1.2,8.3,44.0,150.58,89.77
2018,5,8,5,45,376.0,35.5,1.2,8.6,85.5,238.39,189.88
2018,5,8,6,0,496.0,45.0,1.2,8.9,127.0,331.99,273.11
2018,5,8,6,15,566.0,51.0,1.25,9.25,176.5,404.97,336.89
2018,5,8,6,30,636.0,57.0,1.3,9.6,226.0,483.3,402.26
2018,5,8,6,45,680.5,62.5,1.3,9.9,278.5,545.68,452.1
2018,5,8,7,0,725.0,68.0,1.3,10.2,331.0,613.53,503.82
2018,5,8,7,15,757.0,71.5,1.3,10.65,383.5,670.94,543.85
2018,5,8,7,30,789.0,75.0,1.3,11.1,436.0,728.03,582.39
2018,5,8,7,45,812.0,78.0,1.3,11.5,487.0,776.48,613.69
2018,5,8,8,0,835.0,81.0,1.3,11.9,538.0,823.25,643.14
2018,5,8,8,15,850.0,84.5,1.25,12.0,586.0,851.99,659.55
2018,5,8,8,30,865.0,88.0,1.2,12.1,634.0,887.12,680.32
2018,5,8,8,45,875.5,91.0,1.15,12.2,677.5,914.6,695.52
2018,5,8,9,0,886.0,94.0,1.1,12.3,721.0,938.74,708.43
2018,5,8,9,15,894.0,96.5,1.05,12.35,759.5,956.45,717.18
2018,5,8,9,30,902.0,99.0,1.0,12.4,798.0,970.43,723.58
2018,5,8,9,45,830.5,139.5,1.0,12.45,804.5,957.73,713.68
2018,5,8,10,0,759.0,180.0,1.0,12.5,811.0,934.69,697.54
2018,5,8,10,15,671.0,237.5,0.95,12.75,808.5,899.85,671.49
2018,5,8,10,30,583.0,295.0,0.9,13.0,806.0,855.1,637.5
2018,5,8,10,45,749.5,207.0,0.9,13.2,879.5,917.48,681.78
2018,5,8,11,0,916.0,119.0,0.9,13.4,953.0,944.1,697.16
2018,5,8,11,15,856.0,159.0,0.9,13.9,947.0,917.73,677.96
2018,5,8,11,30,796.0,199.0,0.9,14.4,941.0,874.67,648.62
2018,5,8,11,45,702.0,259.5,0.9,14.85,916.5,829.14,614.63
2018,5,8,12,0,608.0,320.0,0.9,15.3,892.0,771.67,572.82
2018,5,8,12,15,464.0,383.0,0.9,15.95,818.5,685.23,510.01
2018,5,8,12,30,320.0,446.0,0.9,16.6,745.0,598.45,446.62
2018,5,8,12,45,346.0,431.5,0.95,17.2,751.5,581.19,434.57
2018,5,8,13,0,372.0,417.0,1.0,17.8,758.0,561.12,419.39
2018,5,8,13,15,579.5,305.5,1.1,17.95,825.5,574.01,429.33
2018,5,8,13,30,787.0,194.0,1.2,18.1,893.0,561.73,418.71
2018,5,8,13,45,779.5,191.5,1.25,18.25,867.0,509.32,377.0
2018,5,8,14,0,772.0,189.0,1.3,18.4,841.0,454.37,332.44
2018,5,8,14,15,845.0,139.5,1.4,18.15,829.0,398.46,284.84
2018,5,8,14,30,918.0,90.0,1.5,17.9,817.0,335.96,229.68
2018,5,8,14,45,909.0,88.5,1.6,17.65,779.0,275.25,177.57
2018,5,8,15,0,900.0,87.0,1.7,17.4,741.0,214.59,128.12
2018,5,8,15,15,887.5,85.0,1.7,17.4,698.0,153.55,86.02
2018,5,8,15,30,875.0,83.0,1.7,17.4,655.0,93.49,61.87
2018,5,8,15,45,857.0,81.0,1.7,16.65,607.0,79.65,63.33
2018,5,8,16,0,839.0,79.0,1.7,15.9,559.0,77.61,62.0
2018,5,8,16,15,814.5,77.0,1.65,15.5,508.0,67.84,53.84
2018,5,8,16,30,790.0,75.0,1.6,15.1,457.0,66.18,52.7
2018,5,8,16,45,757.5,71.5,1.55,14.75,404.0,63.28,50.44
2018,5,8,17,0,725.0,68.0,1.5,14.4,351.0,60.36,48.13
2018,5,8,17,15,680.0,64.5,1.4,13.95,299.0,57.25,45.61
2018,5,8,17,30,635.0,61.0,1.3,13.5,247.0,50.02,39.32
2018,5,8,17,45,568.0,55.5,1.2,13.05,197.0,45.47,35.27
2018,5,8,18,0,501.0,50.0,1.1,12.6,147.0,41.02,31.12
2018,5,8,18,15,398.0,41.5,1.0,12.2,104.0,34.04,24.47
2018,5,8,18,30,295.0,33.0,0.9,11.8,61.0,27.21,17.25
2018,5,8,18,45,170.5,20.5,0.85,11.35,34.5,15.63,0.0
2018,5,8,19,0,46.0,8.0,0.8,10.9,8.0,6.29,0.0
2018,5,8,19,15,23.0,4.0,0.8,10.65,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,0.9,8.05,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,0.9,8.0,2.0,0.0,0.0
2018,5,9,5,15,140.0,14.5,0.95,8.35,24.0,59.78,0.0
2018,5,9,5,30,265.0,27.0,1.0,8.7,46.0,155.64,98.0
2018,5,9,5,45,388.5,35.5,1.05,9.1,88.0,243.57,193.91
2018,5,9,6,0,512.0,44.0,1.1,9.5,130.0,338.33,277.52
2018,5,9,6,15,586.5,49.5,1.1,9.85,181.0,413.79,342.7
2018,5,9,6,30,661.0,55.0,1.1,10.2,232.0,491.74,407.07
2018,5,9,6,45,709.0,59.0,1.1,10.55,286.0,559.42,460.34
2018,5,9,7,0,757.0,63.0,1.1,10.9,340.0,628.97,512.31
2018,5,9,7,15,789.0,66.5,1.15,11.4,394.0,687.42,552.84
2018,5,9,7,30,821.0,70.0,1.2,11.9,448.0,745.53,591.96
2018,5,9,7,45,845.0,72.5,1.2,12.35,500.5,786.8,617.58
2018,5,9,8,0,869.0,75.0,1.2,12.8,553.0,834.23,647.11
2018,5,9,8,15,885.5,77.0,1.25,13.2,602.0,872.54,670.53
2018,5,9,8,30,902.0,79.0,1.3,13.6,651.0,908.15,691.95
2018,5,9,8,45,914.5,80.5,1.35,14.0,695.5,936.55,708.39
2018,5,9,9,0,927.0,82.0,1.4,14.4,740.0,961.58,722.63
2018,5,9,9,15,903.5,98.5,1.45,14.65,769.0,965.67,723.5
2018,5,9,9,30,880.0,115.0,1.5,14.9,798.0,964.43,721.29
2018,5,9,9,45,910.0,106.5,1.55,15.2,839.5,983.81,732.72
2018,5,9,10,0,940.0,98.0,1.6,15.5,881.0,999.43,741.49
2018,5,9,10,15,956.5,93.5,1.6,15.65,912.5,1002.41,741.83
2018,5,9,10,30,973.0,89.0,1.6,15.8,944.0,1001.25,739.78
2018,5,9,10,45,976.5,90.0,1.65,16.0,964.5,989.37,731.55
2018,5,9,11,0,980.0,91.0,1.7,16.2,985.0,973.37,720.85
2018,5,9,11,15,981.0,91.5,1.7,16.3,997.0,950.66,705.43
2018,5,9,11,30,982.0,92.0,1.7,16.4,1009.0,924.11,687.61
2018,5,9,11,45,982.0,92.5,1.75,16.45,1013.5,893.05,667.52
2018,5,9,12,0,982.0,93.0,1.8,16.5,1018.0,858.5,644.98
2018,5,9,12,15,980.0,94.5,1.8,16.55,1015.0,819.98,619.08
2018,5,9,12,30,978.0,96.0,1.8,16.6,1012.0,778.43,589.48
2018,5,9,12,45,973.5,96.5,1.8,16.65,1000.0,731.57,554.87
2018,5,9,13,0,969.0,97.0,1.8,16.7,988.0,682.32,517.67
2018,5,9,13,15,965.5,97.0,1.8,16.65,970.0,631.08,478.12
2018,5,9,13,30,962.0,97.0,1.8,16.6,952.0,577.78,435.76
2018,5,9,13,45,957.5,95.0,1.8,16.6,926.0,520.7,389.1
2018,5,9,14,0,953.0,93.0,1.8,16.6,900.0,462.17,339.79
2018,5,9,14,15,946.0,91.5,1.8,16.4,867.5,401.9,287.97
2018,5,9,14,30,939.0,90.0,1.8,16.2,835.0,340.92,234.61
2018,5,9,14,45,929.5,88.5,1.85,16.05,796.5,278.92,180.82
2018,5,9,15,0,920.0,87.0,1.9,15.9,758.0,217.01,129.99
2018,5,9,15,15,907.5,85.0,1.9,15.9,714.0,154.81,87.0
2018,5,9,15,30,895.0,83.0,1.9,15.9,670.0,93.59,62.61
2018,5,9,15,45,877.5,81.0,1.9,15.3,621.5,80.2,64.14
2018,5,9,16,0,860.0,79.0,1.9,14.7,573.0,78.14,62.75
2018,5,9,16,15,836.0,77.0,1.95,14.25,521.0,75.81,61.07
2018,5,9,16,30,812.0,75.0,2.0,13.8,469.0,66.62,53.35
2018,5,9,16,45,780.0,72.0,2.0,13.35,415.5,64.06,51.4
2018,5,9,17,0,748.0,69.0,2.0,12.9,362.0,61.49,49.41
2018,5,9,17,15,702.5,65.0,2.0,12.35,308.5,57.96,46.52
2018,5,9,17,30,657.0,61.0,2.0,11.8,255.0,50.29,39.82
2018,5,9,17,45,589.0,55.5,1.95,11.3,204.0,45.67,35.7
2018,5,9,18,0,521.0,50.0,1.9,10.8,153.0,41.17,31.48
2018,5,9,18,15,413.5,42.0,1.8,10.35,108.5,34.51,25.1
2018,5,9,18,30,306.0,34.0,1.7,9.9,64.0,28.06,18.25
2018,5,9,18,45,176.5,21.0,1.55,9.45,36.0,17.33,0.0
2018,5,9,19,0,47.0,8.0,1.4,9.0,8.0,6.29,0.0
2018,5,9,19,15,23.5,4.0,1.35,8.9,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,1.45,8.25,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,1.5,8.3,2.0,0.0,0.0
2018,5,10,5,15,64.5,14.5,1.45,8.4,19.0,33.63,0.0
2018,5,10,5,30,121.0,27.0,1.4,8.5,36.0,98.39,63.47
2018,5,10,5,45,162.0,42.5,1.4,8.6,64.5,134.06,106.56
2018,5,10,6,0,203.0,58.0,1.4,8.7,93.0,179.37,148.43
2018,5,10,6,15,243.5,74.0,1.4,8.95,130.0,229.05,192.79
2018,5,10,6,30,284.0,90.0,1.4,9.2,167.0,297.04,250.77
2018,5,10,6,45,419.0,93.0,1.4,9.45,233.5,401.91,338.15
2018,5,10,7,0,554.0,96.0,1.4,9.7,300.0,526.34,437.07
2018,5,10,7,15,628.5,98.0,1.4,10.05,362.5,607.14,497.82
2018,5,10,7,30,703.0,100.0,1.4,10.4,425.0,690.98,558.09
2018,5,10,7,45,752.5,99.0,1.35,10.8,483.0,748.95,596.21
2018,5,10,8,0,802.0,98.0,1.3,11.2,541.0,811.94,636.94
2018,5,10,8,15,822.5,100.5,1.3,11.75,590.0,852.97,661.46
2018,5,10,8,30,843.0,103.0,1.3,12.3,639.0,891.54,684.11
2018,5,10,8,45,859.5,105.0,1.25,12.85,684.5,923.16,700.97
2018,5,10,9,0,876.0,107.0,1.2,13.4,730.0,939.93,707.77
2018,5,10,9,15,879.0,113.0,1.25,13.8,767.5,956.18,716.51
2018,5,10,9,30,882.0,119.0,1.3,14.2,805.0,968.52,722.75
2018,5,10,9,45,819.0,159.0,1.35,14.55,817.5,962.65,717.36
2018,5,10,10,0,756.0,199.0,1.4,14.9,830.0,947.42,706.19
2018,5,10,10,15,644.5,271.0,1.45,15.1,821.0,901.54,673.04
2018,5,10,10,30,533.0,343.0,1.5,15.3,812.0,849.79,634.99
2018,5,10,10,45,509.5,365.0,1.5,15.5,821.5,834.59,623.27
2018,5,10,11,0,486.0,387.0,1.5,15.7,831.0,816.65,609.35
2018,5,10,11,15,488.5,394.0,1.55,15.8,845.5,806.45,602.21
2018,5,10,11,30,491.0,401.0,1.6,15.9,860.0,793.38,592.99
2018,5,10,11,45,629.5,318.5,1.6,16.0,910.0,813.27,609.17
2018,5,10,12,0,768.0,236.0,1.6,16.1,960.0,827.17,620.24
2018,5,10,12,15,736.5,255.5,1.6,16.15,948.5,784.05,588.77
2018,5,10,12,30,705.0,275.0,1.6,16.2,937.0,739.7,556.64
2018,5,10,12,45,730.5,255.5,1.6,16.25,934.5,703.67,530.74
2018,5,10,13,0,756.0,236.0,1.6,16.3,932.0,663.7,501.15
2018,5,10,13,15,771.0,220.0,1.65,16.1,918.0,616.45,466.09
2018,5,10,13,30,786.0,204.0,1.7,15.9,904.0,566.31,427.57
2018,5,10,13,45,844.5,163.0,1.75,15.7,896.0,516.45,387.43
2018,5,10,14,0,903.0,122.0,1.8,15.5,888.0,460.79,340.59
2018,5,10,14,15,889.0,123.5,1.9,15.2,854.0,402.58,291.03
2018,5,10,14,30,875.0,125.0,2.0,14.9,820.0,344.45,240.56
2018,5,10,14,45,867.0,120.0,2.05,14.6,781.5,284.03,188.3
2018,5,10,15,0,859.0,115.0,2.1,14.3,743.0,217.34,133.75
2018,5,10,15,15,860.0,107.0,2.1,14.3,704.0,162.68,95.89
2018,5,10,15,30,861.0,99.0,2.1,14.3,665.0,101.16,70.02
2018,5,10,15,45,843.0,96.0,2.15,13.7,616.5,80.05,64.42
2018,5,10,16,0,825.0,93.0,2.2,13.1,568.0,78.32,63.31
2018,5,10,16,15,800.0,90.5,2.15,12.75,517.0,76.69,62.19
2018,5,10,16,30,775.0,88.0,2.1,12.4,466.0,75.04,61.06
2018,5,10,16,45,741.0,84.0,2.1,12.05,412.5,72.1,58.78
2018,5,10,17,0,707.0,80.0,2.1,11.7,359.0,63.82,51.71
2018,5,10,17,15,656.0,76.0,2.1,11.2,305.5,60.74,49.23
2018,5,10,17,30,605.0,72.0,2.1,10.7,252.0,57.75,46.73
2018,5,10,17,45,522.5,65.5,2.05,10.25,199.5,52.62,42.13
2018,5,10,18,0,440.0,59.0,2.0,9.8,147.0,47.63,37.45
2018,5,10,18,15,333.0,48.0,1.95,9.45,103.5,36.55,27.04
2018,5,10,18,30,226.0,37.0,1.9,9.1,60.0,27.97,18.37
2018,5,10,18,45,127.5,22.5,1.8,8.8,34.0,17.02,0.0
2018,5,10,19,0,29.0,8.0,1.7,8.5,8.0,6.29,0.0
2018,5,10,19,15,14.5,4.0,1.7,8.45,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,0.8,7.3,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,0.8,7.3,2.0,0.0,0.0
2018,5,11,5,15,55.5,14.5,0.8,7.7,18.5,30.47,0.0
2018,5,11,5,30,104.0,27.0,0.8,8.1,35.0,82.6,54.35
2018,5,11,5,45,170.0,43.0,0.85,8.5,67.5,148.55,118.59
2018,5,11,6,0,236.0,59.0,0.9,8.9,100.0,208.91,172.56
2018,5,11,6,15,294.5,73.5,0.9,9.4,142.0,269.89,225.68
2018,5,11,6,30,353.0,88.0,0.9,9.9,184.0,336.14,281.29
2018,5,11,6,45,397.5,101.0,0.9,10.45,231.0,396.09,329.61
2018,5,11,7,0,442.0,114.0,0.9,11.0,278.0,458.82,378.24
2018,5,11,7,15,586.0,102.5,0.9,11.55,354.0,579.36,470.32
2018,5,11,7,30,730.0,91.0,0.9,12.1,430.0,699.99,556.28
2018,5,11,7,45,680.5,115.0,0.95,12.6,459.5,711.84,560.88
2018,5,11,8,0,631.0,139.0,1.0,13.1,489.0,716.59,561.78
2018,5,11,8,15,601.0,165.5,1.0,13.6,522.5,734.33,570.9
2018,5,11,8,30,571.0,192.0,1.0,14.1,556.0,738.77,570.46
2018,5,11,8,45,576.0,208.5,1.0,14.6,597.5,769.9,589.23
2018,5,11,9,0,581.0,225.0,1.0,15.1,639.0,798.31,605.51
2018,5,11,9,15,577.5,244.5,1.05,15.55,675.5,818.93,616.99
2018,5,11,9,30,574.0,264.0,1.1,16.0,712.0,836.29,626.34
2018,5,11,9,45,561.5,287.0,1.1,16.5,740.5,845.25,629.09
2018,5,11,10,0,549.0,310.0,1.1,17.0,769.0,850.74,629.7
2018,5,11,10,15,723.0,223.0,1.15,17.35,848.0,929.69,684.76
2018,5,11,10,30,897.0,136.0,1.2,17.7,927.0,971.95,710.15
2018,5,11,10,45,930.0,120.5,1.2,18.0,957.0,972.06,708.18
2018,5,11,11,0,963.0,105.0,1.2,18.3,987.0,967.47,703.91
2018,5,11,11,15,967.5,105.0,1.25,18.5,1001.0,947.44,691.0
2018,5,11,11,30,972.0,105.0,1.3,18.7,1015.0,923.5,675.77
2018,5,11,11,45,975.0,104.0,1.35,18.9,1021.0,893.65,656.67
2018,5,11,12,0,978.0,103.0,1.4,19.1,1027.0,860.23,635.16
2018,5,11,12,15,978.5,103.0,1.4,19.15,1025.0,822.35,610.28
2018,5,11,12,30,979.0,103.0,1.4,19.2,1023.0,781.34,581.38
2018,5,11,12,45,977.5,102.5,1.45,19.25,1012.5,735.64,548.82
2018,5,11,13,0,976.0,102.0,1.5,19.3,1002.0,687.32,513.41
2018,5,11,13,15,974.5,100.5,1.5,19.3,984.5,635.8,474.3
2018,5,11,13,30,973.0,99.0,1.5,19.3,967.0,582.06,432.27
2018,5,11,13,45,969.0,97.5,1.55,19.3,941.5,525.14,386.7
2018,5,11,14,0,965.0,96.0,1.6,19.3,916.0,466.68,338.32
2018,5,11,14,15,958.0,94.5,1.6,19.25,883.0,405.86,286.61
2018,5,11,14,30,951.0,93.0,1.6,19.2,850.0,344.32,233.42
2018,5,11,14,45,941.5,91.0,1.6,19.15,811.0,281.4,179.62
2018,5,11,15,0,932.0,89.0,1.6,19.1,772.0,218.58,128.9
2018,5,11,15,15,919.5,87.5,1.6,19.1,728.0,156.12,86.73
2018,5,11,15,30,907.0,86.0,1.6,19.1,684.0,94.6,63.35
2018,5,11,15,45,890.0,84.0,1.65,18.75,635.0,82.41,65.11
2018,5,11,16,0,873.0,82.0,1.7,18.4,586.0,80.39,63.72
2018,5,11,16,15,851.0,79.0,1.65,18.0,534.0,77.49,61.57
2018,5,11,16,30,829.0,76.0,1.6,17.6,482.0,67.66,53.41
2018,5,11,16,45,799.5,73.0,1.6,17.15,428.5,65.13,51.53
2018,5,11,17,0,770.0,70.0,1.6,16.7,375.0,62.59,49.6
2018,5,11,17,15,728.0,65.5,1.55,15.95,321.0,58.7,46.49
2018,5,11,17,30,686.0,61.0,1.5,15.2,267.0,54.81,43.28
2018,5,11,17,45,623.5,55.5,1.45,14.45,215.0,46.01,35.55
2018,5,11,18,0,561.0,50.0,1.4,13.7,163.0,41.46,31.41
2018,5,11,18,15,460.5,42.0,1.3,13.05,117.0,34.75,25.09
2018,5,11,18,30,360.0,34.0,1.2,12.4,71.0,28.2,18.42
2018,5,11,18,45,216.0,21.5,1.15,11.8,40.5,17.76,1.04
2018,5,11,19,0,72.0,9.0,1.1,11.2,10.0,7.08,0.0
2018,5,11,19,15,36.0,4.5,1.05,11.05,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,12,4,45,14.0,2.5,0.75,8.35,2.0,0.0,0.0
2018,5,12,5,0,28.0,5.0,0.8,8.5,4.0,0.0,0.0
2018,5,12,5,15,152.0,17.0,0.85,9.15,27.5,65.4,0.0
2018,5,12,5,30,276.0,29.0,0.9,9.8,51.0,163.58,113.2
2018,5,12,5,45,391.0,37.5,0.95,10.4,93.5,244.84,194.88
2018,5,12,6,0,506.0,46.0,1.0,11.0,136.0,335.01,273.47
2018,5,12,6,15,493.0,60.0,1.0,11.65,171.0,370.35,305.27
2018,5,12,6,30,480.0,74.0,1.0,12.3,206.0,403.09,332.83
2018,5,12,6,45,496.5,89.0,0.95,13.0,250.5,453.52,372.12
2018,5,12,7,0,513.0,104.0,0.9,13.7,295.0,496.03,403.44
2018,5,12,7,15,524.0,118.0,0.9,14.35,338.5,540.25,434.93
2018,5,12,7,30,535.0,132.0,0.9,15.0,382.0,583.38,464.44
2018,5,12,7,45,548.0,145.5,0.85,15.65,426.5,626.24,492.33
2018,5,12,8,0,561.0,159.0,0.8,16.3,471.0,667.67,518.26
2018,5,12,8,15,600.5,164.5,0.8,16.75,525.0,731.54,560.31
2018,5,12,8,30,640.0,170.0,0.8,17.2,579.0,785.49,594.36
2018,5,12,8,45,752.5,140.5,0.8,17.6,654.5,867.09,645.64
2018,5,12,9,0,865.0,111.0,0.8,18.0,730.0,930.44,683.13
2018,5,12,9,15,795.0,147.0,0.85,18.3,740.0,922.24,675.61
2018,5,12,9,30,725.0,183.0,0.9,18.6,750.0,904.29,662.98
2018,5,12,9,45,663.5,216.5,0.9,18.85,752.5,878.51,644.31
2018,5,12,10,0,602.0,250.0,0.9,19.1,755.0,847.4,621.17
2018,5,12,10,15,585.5,262.0,0.95,19.25,766.0,835.23,612.66
2018,5,12,10,30,569.0,274.0,1.0,19.4,777.0,820.02,601.91
2018,5,12,10,45,563.0,279.5,1.05,19.5,786.5,805.99,592.38
2018,5,12,11,0,557.0,285.0,1.1,19.6,796.0,789.15,580.94
2018,5,12,11,15,550.0,287.0,1.15,19.65,797.0,765.91,565.36
2018,5,12,11,30,543.0,289.0,1.2,19.7,798.0,739.24,547.4
2018,5,12,11,45,544.5,291.5,1.25,19.7,804.5,719.65,534.2
2018,5,12,12,0,546.0,294.0,1.3,19.7,811.0,697.57,519.01
2018,5,12,12,15,556.0,294.5,1.3,19.65,819.5,676.72,504.23
2018,5,12,12,30,566.0,295.0,1.3,19.6,828.0,653.67,487.6
2018,5,12,12,45,683.0,241.5,1.3,19.5,877.5,658.54,491.43
2018,5,12,13,0,800.0,188.0,1.3,19.4,927.0,648.11,483.37
2018,5,12,13,15,864.5,152.5,1.35,19.25,937.0,609.2,454.39
2018,5,12,13,30,929.0,117.0,1.4,19.1,947.0,571.17,424.36
2018,5,12,13,45,922.0,116.0,1.4,18.95,920.5,515.43,379.72
2018,5,12,14,0,915.0,115.0,1.4,18.8,894.0,458.54,332.85
2018,5,12,14,15,906.5,113.5,1.4,18.55,861.5,399.9,283.41
2018,5,12,14,30,898.0,112.0,1.4,18.3,829.0,340.78,232.68
2018,5,12,14,45,886.0,110.5,1.35,18.1,790.0,280.63,181.49
2018,5,12,15,0,874.0,109.0,1.3,17.9,751.0,220.89,133.55
2018,5,12,15,15,860.0,107.0,1.3,17.9,707.5,161.3,93.47
2018,5,12,15,30,846.0,105.0,1.3,17.9,664.0,94.35,64.3
2018,5,12,15,45,828.0,101.5,1.25,17.35,616.0,83.11,66.05
2018,5,12,16,0,810.0,98.0,1.2,16.8,568.0,81.21,64.8
2018,5,12,16,15,786.0,94.5,1.15,16.45,517.0,79.06,63.28
2018,5,12,16,30,762.0,91.0,1.1,16.1,466.0,76.84,61.69
2018,5,12,16,45,730.5,86.5,1.05,15.75,413.5,68.06,54.36
2018,5,12,17,0,699.0,82.0,1.0,15.4,361.0,65.02,51.99
2018,5,12,17,15,654.5,77.0,0.95,14.85,308.5,61.38,49.07
2018,5,12,17,30,610.0,72.0,0.9,14.3,256.0,57.75,46.06
2018,5,12,17,45,545.0,64.5,0.85,13.7,205.5,52.01,41.03
2018,5,12,18,0,480.0,57.0,0.8,13.1,155.0,46.28,35.8
2018,5,12,18,15,381.5,47.0,0.75,12.3,111.0,38.3,28.35
2018,5,12,18,30,283.0,37.0,0.7,11.5,67.0,28.25,18.66
2018,5,12,18,45,165.5,23.0,0.65,10.75,38.5,17.49,2.49
2018,5,12,19,0,48.0,9.0,0.6,10.0,10.0,7.08,0.0
2018,5,12,19,15,24.0,4.5,0.6,9.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,13,4,45,2.0,0.5,0.9,9.05,0.5,0.0,0.0
2018,5,13,5,0,4.0,1.0,0.9,9.1,1.0,0.0,0.0
2018,5,13,5,15,31.0,7.0,0.9,9.2,9.5,16.08,0.0
2018,5,13,5,30,58.0,13.0,0.9,9.3,18.0,50.22,32.47
2018,5,13,5,45,109.0,20.5,0.95,9.4,37.5,86.33,67.32
2018,5,13,6,0,160.0,28.0,1.0,9.5,57.0,126.85,104.15
2018,5,13,6,15,115.5,25.5,0.95,9.75,50.0,104.45,86.29
2018,5,13,6,30,71.0,23.0,0.9,10.0,43.0,78.02,63.64
2018,5,13,6,45,35.5,38.5,0.9,10.25,48.5,60.14,47.6
2018,5,13,7,0,0.0,54.0,0.9,10.5,54.0,41.33,30.27
2018,5,13,7,15,0.0,67.0,0.85,10.85,67.0,51.39,38.77
2018,5,13,7,30,0.0,80.0,0.8,11.2,80.0,61.47,47.14
2018,5,13,7,45,0.0,93.0,0.8,11.6,93.0,71.95,55.71
2018,5,13,8,0,0.0,106.0,0.8,12.0,106.0,82.62,64.33
2018,5,13,8,15,1.0,130.5,0.8,12.45,131.0,103.95,81.7
2018,5,13,8,30,2.0,155.0,0.8,12.9,156.0,125.47,98.91
2018,5,13,8,45,5.0,175.5,0.8,13.4,179.0,145.4,114.65
2018,5,13,9,0,8.0,196.0,0.8,13.9,202.0,165.4,130.23
2018,5,13,9,15,11.5,221.0,0.8,14.3,230.0,189.79,149.13
2018,5,13,9,30,15.0,246.0,0.8,14.7,258.0,214.12,167.71
2018,5,13,9,45,18.0,266.5,0.85,15.15,281.5,233.9,182.54
2018,5,13,10,0,21.0,287.0,0.9,15.6,305.0,253.47,197.09
2018,5,13,10,15,21.5,291.5,0.95,15.9,310.0,256.6,198.98
2018,5,13,10,30,22.0,296.0,1.0,16.2,315.0,275.74,213.19
2018,5,13,10,45,28.5,330.0,1.05,16.5,355.5,309.92,238.74
2018,5,13,11,0,35.0,364.0,1.1,16.8,396.0,343.02,263.07
2018,5,13,11,15,60.0,402.0,1.1,16.95,458.0,394.39,301.17
2018,5,13,11,30,85.0,440.0,1.1,17.1,520.0,443.12,336.47
2018,5,13,11,45,126.0,449.0,1.15,17.25,568.0,489.21,370.05
2018,5,13,12,0,167.0,458.0,1.2,17.4,616.0,517.3,390.36
2018,5,13,12,15,223.5,439.5,1.2,17.4,650.5,530.64,400.5
2018,5,13,12,30,280.0,421.0,1.2,17.4,685.0,545.25,411.2
2018,5,13,12,45,320.5,403.0,1.25,17.45,702.0,537.18,405.46
2018,5,13,13,0,361.0,385.0,1.3,17.5,719.0,525.26,396.66
2018,5,13,13,15,344.5,378.5,1.3,17.4,692.5,485.45,366.87
2018,5,13,13,30,328.0,372.0,1.3,17.3,666.0,446.66,337.57
2018,5,13,13,45,453.0,315.0,1.3,17.2,708.5,439.08,329.86
2018,5,13,14,0,578.0,258.0,1.3,17.1,751.0,416.89,308.94
2018,5,13,14,15,725.0,189.5,1.3,16.95,784.5,382.26,275.81
2018,5,13,14,30,872.0,121.0,1.3,16.8,818.0,338.19,232.6
2018,5,13,14,45,860.5,118.5,1.3,16.6,779.5,279.05,182.16
2018,5,13,15,0,849.0,116.0,1.3,16.4,741.0,213.93,129.9
2018,5,13,15,15,835.0,113.5,1.3,16.4,698.0,154.6,89.68
2018,5,13,15,30,821.0,111.0,1.3,16.4,655.0,96.6,67.07
2018,5,13,15,45,802.5,108.0,1.25,15.9,608.0,86.58,69.39
2018,5,13,16,0,784.0,105.0,1.2,15.4,561.0,85.2,68.59
2018,5,13,16,15,761.0,101.0,1.2,15.0,511.0,82.95,67.0
2018,5,13,16,30,738.0,97.0,1.2,14.6,461.0,74.39,59.91
2018,5,13,16,45,707.0,91.5,1.15,14.25,409.0,70.93,57.21
2018,5,13,17,0,676.0,86.0,1.1,13.9,357.0,67.37,54.37
2018,5,13,17,15,632.5,80.5,1.05,13.4,305.5,63.54,51.26
2018,5,13,17,30,589.0,75.0,1.0,12.9,254.0,59.68,48.04
2018,5,13,17,45,526.5,67.0,0.95,12.4,204.5,53.7,42.76
2018,5,13,18,0,464.0,59.0,0.9,11.9,155.0,47.69,37.26
2018,5,13,18,15,368.0,48.5,0.85,11.35,111.5,39.39,29.47
2018,5,13,18,30,272.0,38.0,0.8,10.8,68.0,28.93,19.39
2018,5,13,18,45,159.5,23.5,0.75,10.25,39.0,17.85,3.93
2018,5,13,19,0,47.0,9.0,0.7,9.7,10.0,7.08,0.0
2018,5,13,19,15,23.5,4.5,0.75,9.45,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,14,4,45,7.5,1.5,0.8,7.55,1.5,0.0,0.0
2018,5,14,5,0,15.0,3.0,0.8,7.6,3.0,2.36,0.0
2018,5,14,5,15,92.0,15.0,0.75,7.8,22.0,43.09,0.0
2018,5,14,5,30,169.0,27.0,0.7,8.0,41.0,118.25,84.6
2018,5,14,5,45,227.0,35.5,0.7,8.2,68.5,162.15,130.19
2018,5,14,6,0,285.0,44.0,0.7,8.4,96.0,212.44,176.07
2018,5,14,6,15,200.0,52.0,0.65,8.8,94.0,188.16,157.58
2018,5,14,6,30,115.0,60.0,0.6,9.2,92.0,140.34,117.33
2018,5,14,6,45,79.0,94.5,0.55,9.65,118.5,148.02,123.24
2018,5,14,7,0,43.0,129.0,0.5,10.1,145.0,148.87,122.56
2018,5,14,7,15,46.5,150.0,0.5,10.6,170.0,172.63,141.76
2018,5,14,7,30,50.0,171.0,0.5,11.1,195.0,196.37,160.4
2018,5,14,7,45,59.5,195.0,0.45,11.6,226.5,228.12,185.17
2018,5,14,8,0,69.0,219.0,0.4,12.1,258.0,260.08,209.44
2018,5,14,8,15,190.5,222.5,0.45,12.6,342.5,386.07,309.39
2018,5,14,8,30,312.0,226.0,0.5,13.1,427.0,518.98,408.77
2018,5,14,8,45,386.0,215.0,0.55,13.6,481.0,600.55,466.15
2018,5,14,9,0,460.0,204.0,0.6,14.1,535.0,660.87,508.04
2018,5,14,9,15,515.0,213.5,0.65,14.5,602.5,724.62,550.92
2018,5,14,9,30,570.0,223.0,0.7,14.9,670.0,795.15,597.11
2018,5,14,9,45,688.5,189.5,0.75,15.3,752.5,872.11,647.96
2018,5,14,10,0,807.0,156.0,0.8,15.7,835.0,936.89,687.91
2018,5,14,10,15,858.5,136.5,0.85,15.95,879.5,943.18,690.42
2018,5,14,10,30,910.0,117.0,0.9,16.2,924.0,960.82,701.18
2018,5,14,10,45,914.5,118.0,0.95,16.5,944.0,950.14,693.6
2018,5,14,11,0,919.0,119.0,1.0,16.8,964.0,935.55,684.01
2018,5,14,11,15,921.5,119.5,1.05,16.95,976.5,914.95,670.99
2018,5,14,11,30,924.0,120.0,1.1,17.1,989.0,890.7,655.64
2018,5,14,11,45,925.0,119.5,1.15,17.2,993.5,860.88,636.72
2018,5,14,12,0,926.0,119.0,1.2,17.3,998.0,827.8,615.53
