Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,12,15,925.5,119.5,1.25,17.3,995.5,791.32,591.54
2018,5,14,12,30,925.0,120.0,1.3,17.3,993.0,751.98,563.94
2018,5,14,12,45,922.5,119.5,1.35,17.3,982.5,707.87,532.26
2018,5,14,13,0,920.0,119.0,1.4,17.3,972.0,661.42,497.96
2018,5,14,13,15,917.0,118.0,1.4,17.2,954.0,612.16,460.33
2018,5,14,13,30,914.0,117.0,1.4,17.1,936.0,560.97,420.03
2018,5,14,13,45,909.0,115.0,1.45,16.95,911.0,506.43,376.22
2018,5,14,14,0,904.0,113.0,1.5,16.8,886.0,450.6,329.83
2018,5,14,14,15,896.5,112.0,1.5,16.55,854.5,393.49,281.03
2018,5,14,14,30,889.0,111.0,1.5,16.3,823.0,335.79,230.91
2018,5,14,14,45,879.5,108.0,1.5,16.05,785.0,276.01,179.63
2018,5,14,15,0,870.0,105.0,1.5,15.8,747.0,216.4,131.41
2018,5,14,15,15,856.5,103.0,1.5,15.8,704.0,157.39,91.55
2018,5,14,15,30,843.0,101.0,1.5,15.8,661.0,90.67,62.52
2018,5,14,15,45,826.0,98.0,1.5,15.15,614.0,80.74,64.59
2018,5,14,16,0,809.0,95.0,1.5,14.5,567.0,79.13,63.59
2018,5,14,16,15,786.5,91.5,1.5,14.05,517.0,76.95,62.04
2018,5,14,16,30,764.0,88.0,1.5,13.6,467.0,74.69,60.42
2018,5,14,16,45,734.5,84.0,1.5,13.2,415.5,71.86,58.26
2018,5,14,17,0,705.0,80.0,1.5,12.8,364.0,63.69,51.34
2018,5,14,17,15,662.5,75.0,1.5,12.25,312.0,60.02,48.36
2018,5,14,17,30,620.0,70.0,1.5,11.7,260.0,56.34,45.27
2018,5,14,17,45,558.0,63.0,1.5,11.15,210.0,50.94,40.5
2018,5,14,18,0,496.0,56.0,1.5,10.6,160.0,45.55,35.54
2018,5,14,18,15,400.0,47.0,1.45,10.15,116.0,38.33,28.68
2018,5,14,18,30,304.0,38.0,1.4,9.7,72.0,31.21,21.52
2018,5,14,18,45,184.0,25.0,1.35,9.2,42.5,19.02,5.66
2018,5,14,19,0,64.0,12.0,1.3,8.7,13.0,9.44,0.0
2018,5,14,19,15,32.0,6.0,1.25,8.55,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,0.8,7.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,0.8,7.3,1.0,0.79,0.0
2018,5,15,5,15,0.0,5.0,0.8,7.65,5.0,3.93,0.0
2018,5,15,5,30,0.0,9.0,0.8,8.0,9.0,6.82,0.0
2018,5,15,5,45,0.0,16.0,0.8,8.4,16.0,12.15,4.78
2018,5,15,6,0,0.0,23.0,0.8,8.8,23.0,17.5,9.62
2018,5,15,6,15,0.0,35.0,0.75,9.2,35.0,26.7,17.77
2018,5,15,6,30,0.0,47.0,0.7,9.6,47.0,35.93,25.85
2018,5,15,6,45,1.0,76.0,0.65,10.0,76.5,60.16,46.78
2018,5,15,7,0,2.0,105.0,0.6,10.4,106.0,86.22,68.84
2018,5,15,7,15,7.0,131.5,0.55,10.8,135.0,113.14,91.26
2018,5,15,7,30,12.0,158.0,0.5,11.2,164.0,140.4,113.48
2018,5,15,7,45,32.0,192.5,0.45,11.65,210.0,202.87,164.24
2018,5,15,8,0,52.0,227.0,0.4,12.1,256.0,253.99,204.16
2018,5,15,8,15,41.5,233.0,0.4,12.55,257.5,249.23,198.71
2018,5,15,8,30,31.0,239.0,0.4,13.0,259.0,244.19,193.5
2018,5,15,8,45,28.0,252.0,0.35,13.45,271.0,252.66,198.99
2018,5,15,9,0,25.0,265.0,0.3,13.9,283.0,242.34,189.85
2018,5,15,9,15,58.0,306.0,0.35,14.3,351.0,329.98,257.25
2018,5,15,9,30,91.0,347.0,0.4,14.7,419.0,398.99,307.99
2018,5,15,9,45,248.5,342.0,0.45,15.1,549.0,579.66,440.64
2018,5,15,10,0,406.0,337.0,0.5,15.5,679.0,736.15,548.04
2018,5,15,10,15,503.0,305.5,0.6,15.85,743.0,790.28,584.3
2018,5,15,10,30,600.0,274.0,0.7,16.2,807.0,844.02,621.08
2018,5,15,10,45,732.0,210.5,0.75,16.5,875.0,892.47,654.35
2018,5,15,11,0,864.0,147.0,0.8,16.8,943.0,909.4,664.31
2018,5,15,11,15,897.0,130.5,0.9,16.95,966.5,901.55,660.05
2018,5,15,11,30,930.0,114.0,1.0,17.1,990.0,888.9,653.0
2018,5,15,11,45,808.5,184.0,1.1,17.3,948.5,831.35,615.63
2018,5,15,12,0,687.0,254.0,1.2,17.5,907.0,770.62,572.75
2018,5,15,12,15,754.5,215.0,1.25,17.5,930.0,756.47,564.6
2018,5,15,12,30,822.0,176.0,1.3,17.5,953.0,730.86,547.57
2018,5,15,12,45,875.0,144.5,1.4,17.5,963.5,693.55,521.94
2018,5,15,13,0,928.0,113.0,1.5,17.5,974.0,660.51,497.85
2018,5,15,13,15,924.5,112.0,1.55,17.35,956.0,610.76,460.02
2018,5,15,13,30,921.0,111.0,1.6,17.2,938.0,559.1,419.54
2018,5,15,13,45,916.5,109.5,1.7,17.1,913.5,504.93,375.84
2018,5,15,14,0,912.0,108.0,1.8,17.0,889.0,449.39,329.43
2018,5,15,14,15,905.0,106.5,1.8,16.7,857.5,391.83,280.04
2018,5,15,14,30,898.0,105.0,1.8,16.4,826.0,333.63,229.29
2018,5,15,14,45,889.0,103.0,1.8,16.15,788.5,274.24,178.07
2018,5,15,15,0,880.0,101.0,1.8,15.9,751.0,214.93,129.94
2018,5,15,15,15,816.5,114.0,1.8,15.9,690.0,151.9,88.72
2018,5,15,15,30,753.0,127.0,1.8,15.9,629.0,103.21,83.29
2018,5,15,15,45,768.5,114.5,1.8,15.15,595.0,89.78,72.35
2018,5,15,16,0,784.0,102.0,1.8,14.4,561.0,83.11,67.06
2018,5,15,16,15,669.5,118.5,1.75,13.95,486.0,85.47,69.48
2018,5,15,16,30,555.0,135.0,1.7,13.5,411.0,95.67,78.75
2018,5,15,16,45,637.0,105.5,1.7,13.05,389.0,78.99,64.54
2018,5,15,17,0,719.0,76.0,1.7,12.6,367.0,66.17,53.56
2018,5,15,17,15,596.5,81.5,1.7,12.15,300.5,63.64,51.6
2018,5,15,17,30,474.0,87.0,1.7,11.7,234.0,64.7,52.75
2018,5,15,17,45,463.0,71.5,1.65,11.25,193.0,56.39,45.37
2018,5,15,18,0,452.0,56.0,1.6,10.8,152.0,45.12,35.13
2018,5,15,18,15,395.5,46.0,1.55,10.4,113.5,37.44,27.89
2018,5,15,18,30,339.0,36.0,1.5,10.0,75.0,29.63,20.2
2018,5,15,18,45,211.5,24.0,1.4,9.65,44.5,19.74,6.99
2018,5,15,19,0,84.0,12.0,1.3,9.3,14.0,9.44,0.0
2018,5,15,19,15,42.0,6.0,1.3,9.1,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.0,0.9,6.15,3.0,0.0,0.0
2018,5,16,5,0,37.0,6.0,0.9,6.3,6.0,15.22,0.0
2018,5,16,5,15,167.5,18.5,0.9,6.9,32.0,71.15,0.0
2018,5,16,5,30,298.0,31.0,0.9,7.5,58.0,175.04,129.49
2018,5,16,5,45,405.5,39.5,0.95,8.1,101.0,250.85,202.18
2018,5,16,6,0,513.0,48.0,1.0,8.7,144.0,337.39,277.98
2018,5,16,6,15,581.0,54.0,1.0,9.15,194.5,409.12,339.41
2018,5,16,6,30,649.0,60.0,1.0,9.6,245.0,485.97,402.19
2018,5,16,6,45,694.0,64.5,1.0,10.0,298.0,547.71,450.55
2018,5,16,7,0,739.0,69.0,1.0,10.4,351.0,614.42,500.56
2018,5,16,7,15,770.5,73.0,0.95,10.8,404.5,671.81,539.96
2018,5,16,7,30,802.0,77.0,0.9,11.2,458.0,728.86,577.3
2018,5,16,7,45,651.5,123.0,0.9,11.6,454.5,690.33,546.01
2018,5,16,8,0,501.0,169.0,0.9,12.0,451.0,623.35,493.27
2018,5,16,8,15,327.5,216.5,0.9,12.35,407.5,515.46,409.33
2018,5,16,8,30,154.0,264.0,0.9,12.7,364.0,397.88,315.85
2018,5,16,8,45,141.0,288.0,0.9,13.05,384.0,411.14,325.0
2018,5,16,9,0,128.0,312.0,0.9,13.4,404.0,422.96,331.96
2018,5,16,9,15,80.5,297.0,0.9,13.7,356.0,341.45,268.17
2018,5,16,9,30,33.0,282.0,0.9,14.0,308.0,280.61,219.72
2018,5,16,9,45,51.5,315.5,0.95,14.25,358.0,327.9,256.32
2018,5,16,10,0,70.0,349.0,1.0,14.5,408.0,374.47,291.09
2018,5,16,10,15,49.5,319.0,1.0,14.7,361.5,324.05,251.67
2018,5,16,10,30,29.0,289.0,1.0,14.9,315.0,275.08,213.61
2018,5,16,10,45,20.0,250.0,1.05,15.05,268.0,230.02,178.71
2018,5,16,11,0,11.0,211.0,1.1,15.2,221.0,176.79,136.93
2018,5,16,11,15,10.0,198.5,1.15,15.3,207.5,165.21,127.86
2018,5,16,11,30,9.0,186.0,1.2,15.4,194.0,153.76,118.74
2018,5,16,11,45,7.5,172.5,1.2,15.5,179.5,141.24,108.73
2018,5,16,12,0,6.0,159.0,1.2,15.6,165.0,128.9,98.85
2018,5,16,12,15,8.0,175.0,1.25,15.6,182.5,142.41,109.66
2018,5,16,12,30,10.0,191.0,1.3,15.6,200.0,155.57,120.08
2018,5,16,12,45,9.0,185.0,1.3,15.6,193.0,149.36,115.12
2018,5,16,13,0,8.0,179.0,1.3,15.6,186.0,143.27,110.31
2018,5,16,13,15,6.5,166.0,1.3,15.55,171.5,131.69,101.16
2018,5,16,13,30,5.0,153.0,1.3,15.5,157.0,120.37,92.21
2018,5,16,13,45,6.5,168.0,1.35,15.45,173.5,131.73,101.4
2018,5,16,14,0,8.0,183.0,1.4,15.4,190.0,142.64,110.15
2018,5,16,14,15,10.5,209.5,1.4,15.25,218.0,161.64,125.34
2018,5,16,14,30,13.0,236.0,1.4,15.1,246.0,179.38,139.45
2018,5,16,14,45,18.5,252.0,1.4,15.0,266.0,189.13,147.1
2018,5,16,15,0,24.0,268.0,1.4,14.9,286.0,197.1,153.44
2018,5,16,15,15,113.5,257.5,1.4,14.9,334.5,178.04,135.51
2018,5,16,15,30,203.0,247.0,1.4,14.9,383.0,152.67,125.31
2018,5,16,15,45,426.0,193.5,1.5,14.4,452.0,120.96,99.13
2018,5,16,16,0,649.0,140.0,1.6,13.9,521.0,96.74,78.9
2018,5,16,16,15,588.0,143.0,1.6,13.55,465.0,99.37,81.61
2018,5,16,16,30,527.0,146.0,1.6,13.2,409.0,100.51,83.02
2018,5,16,16,45,415.0,148.0,1.65,12.85,341.0,100.48,83.42
2018,5,16,17,0,303.0,150.0,1.7,12.5,273.0,103.19,86.23
2018,5,16,17,15,281.0,130.5,1.7,12.1,232.5,91.15,76.0
2018,5,16,17,30,259.0,111.0,1.7,11.7,192.0,78.72,65.24
2018,5,16,17,45,260.5,91.0,1.7,11.25,159.5,65.86,53.86
2018,5,16,18,0,262.0,71.0,1.7,10.8,127.0,51.92,41.24
2018,5,16,18,15,273.0,54.5,1.65,10.35,99.0,40.73,30.85
2018,5,16,18,30,284.0,38.0,1.6,9.9,71.0,29.03,19.75
2018,5,16,18,45,186.5,25.5,1.5,9.45,43.0,19.41,7.52
2018,5,16,19,0,89.0,13.0,1.4,9.0,15.0,10.23,0.0
2018,5,16,19,15,44.5,6.5,1.4,8.75,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.5,1.0,7.6,1.5,0.0,0.0
2018,5,17,5,0,1.0,3.0,1.0,7.7,3.0,2.64,0.0
2018,5,17,5,15,23.0,17.0,1.05,8.05,19.0,26.82,0.0
2018,5,17,5,30,45.0,31.0,1.1,8.4,35.0,55.53,38.64
2018,5,17,5,45,157.5,47.0,1.15,8.7,74.5,133.21,106.91
2018,5,17,6,0,270.0,63.0,1.2,9.0,114.0,226.71,188.09
2018,5,17,6,15,338.0,74.5,1.2,9.4,158.0,290.74,243.58
2018,5,17,6,30,406.0,86.0,1.2,9.8,202.0,360.86,302.4
2018,5,17,6,45,524.5,86.5,1.2,10.2,267.5,464.49,386.09
2018,5,17,7,0,643.0,87.0,1.2,10.6,333.0,570.64,468.13
2018,5,17,7,15,699.0,87.5,1.15,11.1,390.5,638.09,516.74
2018,5,17,7,30,755.0,88.0,1.1,11.6,448.0,703.8,561.11
2018,5,17,7,45,780.0,91.0,1.05,12.05,498.5,752.19,591.55
2018,5,17,8,0,805.0,94.0,1.0,12.5,549.0,799.06,620.23
2018,5,17,8,15,823.5,96.5,1.0,12.9,597.0,837.94,643.56
2018,5,17,8,30,842.0,99.0,1.0,13.3,645.0,874.33,664.92
2018,5,17,8,45,857.0,100.0,0.95,13.75,688.5,892.4,672.81
2018,5,17,9,0,872.0,101.0,0.9,14.2,732.0,917.74,685.7
2018,5,17,9,15,883.0,102.5,0.9,14.55,771.0,936.64,695.32
2018,5,17,9,30,894.0,104.0,0.9,14.9,810.0,951.96,702.75
2018,5,17,9,45,902.0,105.5,0.95,15.3,843.0,960.76,706.92
2018,5,17,10,0,910.0,107.0,1.0,15.7,876.0,965.7,708.82
2018,5,17,10,15,916.0,108.0,1.0,16.0,903.0,964.35,706.18
2018,5,17,10,30,922.0,109.0,1.0,16.3,930.0,959.04,701.23
2018,5,17,10,45,926.0,109.5,1.05,16.55,949.5,947.49,693.49
2018,5,17,11,0,930.0,110.0,1.1,16.8,969.0,932.05,683.4
2018,5,17,11,15,932.0,110.5,1.15,16.95,981.0,911.06,670.03
2018,5,17,11,30,934.0,111.0,1.2,17.1,993.0,886.42,654.3
2018,5,17,11,45,935.0,110.5,1.25,17.2,997.5,856.61,635.24
2018,5,17,12,0,936.0,110.0,1.3,17.3,1002.0,823.53,613.9
2018,5,17,12,15,935.0,110.5,1.35,17.3,999.0,786.67,589.55
2018,5,17,12,30,934.0,111.0,1.4,17.3,996.0,746.96,561.5
2018,5,17,12,45,931.5,110.5,1.5,17.3,985.0,702.84,530.02
2018,5,17,13,0,929.0,110.0,1.6,17.3,974.0,656.35,495.76
2018,5,17,13,15,925.5,109.0,1.65,17.15,956.0,606.76,457.95
2018,5,17,13,30,922.0,108.0,1.7,17.0,938.0,555.27,417.39
2018,5,17,13,45,916.5,107.0,1.7,16.85,913.0,501.16,373.2
2018,5,17,14,0,911.0,106.0,1.7,16.7,888.0,445.78,326.58
2018,5,17,14,15,903.5,104.5,1.75,16.45,856.5,388.32,277.34
2018,5,17,14,30,896.0,103.0,1.8,16.2,825.0,330.28,226.76
2018,5,17,14,45,886.5,101.0,1.85,15.95,787.5,271.12,175.8
2018,5,17,15,0,877.0,99.0,1.9,15.7,750.0,212.11,127.98
2018,5,17,15,15,864.0,97.0,1.9,15.7,707.5,153.11,88.27
2018,5,17,15,30,851.0,95.0,1.9,15.7,665.0,95.15,76.47
2018,5,17,15,45,835.0,92.0,1.9,15.0,618.0,85.83,68.99
2018,5,17,16,0,819.0,89.0,1.9,14.3,571.0,75.35,60.35
2018,5,17,16,15,797.0,86.0,1.95,13.85,521.5,73.37,58.96
2018,5,17,16,30,775.0,83.0,2.0,13.4,472.0,71.33,57.5
2018,5,17,16,45,746.0,79.5,2.0,12.95,420.5,68.73,55.54
2018,5,17,17,0,717.0,76.0,2.0,12.5,369.0,66.09,53.51
2018,5,17,17,15,676.5,71.5,2.0,12.0,317.5,57.69,46.3
2018,5,17,17,30,636.0,67.0,2.0,11.5,266.0,54.28,43.45
2018,5,17,17,45,577.0,60.5,1.95,11.0,216.0,49.17,38.94
2018,5,17,18,0,518.0,54.0,1.9,10.5,166.0,44.08,34.27
2018,5,17,18,15,425.5,46.0,1.85,10.2,122.0,37.58,28.08
2018,5,17,18,30,333.0,38.0,1.8,9.9,78.0,31.2,21.7
2018,5,17,18,45,206.5,25.5,1.75,9.55,46.5,19.49,8.17
2018,5,17,19,0,80.0,13.0,1.7,9.2,15.0,10.23,0.0
2018,5,17,19,15,40.0,6.5,1.65,9.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,18,4,45,13.5,3.0,1.1,8.0,3.0,0.0,0.0
2018,5,18,5,0,27.0,6.0,1.1,8.0,6.0,12.32,0.0
2018,5,18,5,15,118.0,19.0,1.15,8.15,29.0,71.12,0.0
2018,5,18,5,30,209.0,32.0,1.2,8.3,52.0,138.93,103.75
2018,5,18,5,45,293.5,42.0,1.25,8.4,88.0,198.1,160.23
2018,5,18,6,0,378.0,52.0,1.3,8.5,124.0,272.13,226.06
2018,5,18,6,15,217.0,56.5,1.3,8.7,100.5,201.06,169.0
2018,5,18,6,30,56.0,61.0,1.3,8.9,77.0,94.24,77.29
2018,5,18,6,45,47.0,99.0,1.3,9.15,114.5,119.0,98.5
2018,5,18,7,0,38.0,137.0,1.3,9.4,152.0,152.88,126.56
2018,5,18,7,15,131.5,161.5,1.3,9.75,223.0,260.98,217.93
2018,5,18,7,30,225.0,186.0,1.3,10.1,294.0,378.76,313.06
2018,5,18,7,45,448.5,158.5,1.3,10.45,403.0,553.4,450.82
2018,5,18,8,0,672.0,131.0,1.3,10.8,512.0,732.64,582.81
2018,5,18,8,15,751.5,117.0,1.2,11.35,577.5,797.09,622.37
2018,5,18,8,30,831.0,103.0,1.1,11.9,643.0,867.56,665.82
2018,5,18,8,45,847.0,105.0,1.05,12.4,687.5,898.11,681.72
2018,5,18,9,0,863.0,107.0,1.0,12.9,732.0,914.23,688.31
2018,5,18,9,15,874.0,108.5,1.0,13.35,771.0,932.92,697.81
2018,5,18,9,30,885.0,110.0,1.0,13.8,810.0,948.07,704.97
2018,5,18,9,45,893.5,111.5,1.0,14.25,843.5,957.19,708.32
2018,5,18,10,0,902.0,113.0,1.0,14.7,877.0,962.49,709.39
2018,5,18,10,15,873.5,132.5,1.0,15.05,891.0,946.62,697.23
2018,5,18,10,30,845.0,152.0,1.0,15.4,905.0,941.55,692.5
2018,5,18,10,45,774.5,201.5,1.05,15.7,903.5,907.2,669.73
2018,5,18,11,0,704.0,251.0,1.1,16.0,902.0,881.22,650.92
2018,5,18,11,15,609.0,301.5,1.1,16.15,870.0,819.97,607.42
2018,5,18,11,30,514.0,352.0,1.1,16.3,838.0,761.13,565.42
2018,5,18,11,45,716.0,239.0,1.15,16.45,920.0,807.03,601.11
2018,5,18,12,0,918.0,126.0,1.2,16.6,1002.0,821.06,613.14
2018,5,18,12,15,854.5,164.5,1.25,16.65,978.0,778.73,582.52
2018,5,18,12,30,791.0,203.0,1.3,16.7,954.0,725.8,544.54
2018,5,18,12,45,760.5,218.5,1.35,16.75,934.0,683.5,513.74
2018,5,18,13,0,730.0,234.0,1.4,16.8,914.0,635.27,478.09
2018,5,18,13,15,651.5,268.0,1.45,16.7,866.5,573.48,432.05
2018,5,18,13,30,573.0,302.0,1.5,16.6,819.0,519.01,390.66
2018,5,18,13,45,546.5,314.5,1.55,16.45,796.5,476.93,357.66
2018,5,18,14,0,520.0,327.0,1.6,16.3,774.0,435.98,324.79
2018,5,18,14,15,500.5,318.5,1.65,16.1,736.0,385.98,284.7
2018,5,18,14,30,481.0,310.0,1.7,15.9,698.0,337.77,245.61
2018,5,18,14,45,518.0,278.5,1.7,15.7,679.0,290.65,205.38
2018,5,18,15,0,555.0,247.0,1.7,15.5,660.0,239.46,163.24
2018,5,18,15,15,643.0,194.5,1.7,15.5,646.5,175.87,114.46
2018,5,18,15,30,731.0,142.0,1.7,15.5,633.0,102.48,82.71
2018,5,18,15,45,767.5,119.5,1.75,14.8,602.5,92.83,75.04
2018,5,18,16,0,804.0,97.0,1.8,14.1,572.0,80.19,64.57
2018,5,18,16,15,780.5,93.5,1.85,13.6,521.5,78.05,63.09
2018,5,18,16,30,757.0,90.0,1.9,13.1,471.0,75.84,61.51
2018,5,18,16,45,726.0,86.5,1.95,12.6,420.0,73.41,59.73
2018,5,18,17,0,695.0,83.0,2.0,12.1,369.0,65.48,53.04
2018,5,18,17,15,654.0,78.0,1.95,11.6,317.5,61.92,50.16
2018,5,18,17,30,613.0,73.0,1.9,11.1,266.0,58.35,47.17
2018,5,18,17,45,553.5,66.0,1.9,10.55,216.5,53.05,42.51
2018,5,18,18,0,494.0,59.0,1.9,10.0,167.0,47.76,37.66
2018,5,18,18,15,403.5,50.0,1.85,9.7,123.0,40.64,30.9
2018,5,18,18,30,313.0,41.0,1.8,9.4,79.0,33.58,23.9
2018,5,18,18,45,193.5,27.5,1.75,9.1,47.5,20.91,9.74
2018,5,18,19,0,74.0,14.0,1.7,8.8,16.0,11.02,0.0
2018,5,18,19,15,37.0,7.0,1.65,8.7,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,19,4,45,9.5,3.5,1.55,7.8,3.5,0.0,0.0
2018,5,19,5,0,19.0,7.0,1.5,7.8,7.0,10.83,0.0
2018,5,19,5,15,80.0,19.0,1.55,7.85,26.0,52.82,0.0
2018,5,19,5,30,141.0,31.0,1.6,7.9,45.0,110.08,82.27
2018,5,19,5,45,206.0,42.0,1.6,7.9,75.0,158.18,128.1
2018,5,19,6,0,271.0,53.0,1.6,7.9,105.0,213.64,178.36
2018,5,19,6,15,164.5,64.5,1.6,8.0,99.0,167.5,140.98
2018,5,19,6,30,58.0,76.0,1.6,8.1,93.0,111.65,92.61
2018,5,19,6,45,49.0,107.0,1.6,8.25,123.0,128.64,107.1
2018,5,19,7,0,40.0,138.0,1.6,8.4,153.0,155.03,128.96
2018,5,19,7,15,98.5,170.0,1.6,8.65,215.0,245.91,205.71
2018,5,19,7,30,157.0,202.0,1.6,8.9,277.0,326.72,271.73
2018,5,19,7,45,318.0,194.5,1.6,9.2,368.0,467.09,385.24
2018,5,19,8,0,479.0,187.0,1.6,9.5,459.0,620.69,502.83
2018,5,19,8,15,648.0,151.0,1.65,9.95,553.0,749.14,597.24
2018,5,19,8,30,817.0,115.0,1.7,10.4,647.0,866.88,677.49
2018,5,19,8,45,836.0,116.0,1.7,10.85,692.5,898.75,695.34
2018,5,19,9,0,855.0,117.0,1.7,11.3,738.0,927.64,711.96
2018,5,19,9,15,868.0,118.5,1.65,11.75,778.0,935.97,713.91
2018,5,19,9,30,881.0,120.0,1.6,12.2,818.0,952.76,721.88
2018,5,19,9,45,890.5,121.5,1.6,12.7,852.0,962.63,725.71
2018,5,19,10,0,900.0,123.0,1.6,13.2,886.0,968.66,727.19
2018,5,19,10,15,907.0,124.0,1.6,13.45,913.5,968.0,725.06
2018,5,19,10,30,914.0,125.0,1.6,13.7,941.0,963.38,720.56
2018,5,19,10,45,918.5,126.0,1.6,14.0,961.5,952.54,711.99
2018,5,19,11,0,923.0,127.0,1.6,14.3,982.0,937.79,701.04
2018,5,19,11,15,924.0,128.5,1.65,14.4,994.0,916.63,687.12
2018,5,19,11,30,925.0,130.0,1.7,14.5,1006.0,891.84,670.83
2018,5,19,11,45,923.5,132.5,1.7,14.6,1010.5,862.39,650.79
2018,5,19,12,0,922.0,135.0,1.7,14.7,1015.0,829.75,628.58
2018,5,19,12,15,920.5,136.0,1.8,14.6,1012.5,793.01,603.58
2018,5,19,12,30,919.0,137.0,1.9,14.5,1010.0,753.53,575.59
2018,5,19,12,45,915.0,137.0,1.95,14.4,998.5,709.14,542.88
2018,5,19,13,0,911.0,137.0,2.0,14.3,987.0,662.59,507.65
2018,5,19,13,15,908.0,136.0,2.05,14.15,969.5,613.92,469.83
2018,5,19,13,30,905.0,135.0,2.1,14.0,952.0,563.35,429.26
2018,5,19,13,45,900.5,132.5,2.15,13.8,927.0,509.41,384.82
2018,5,19,14,0,896.0,130.0,2.2,13.6,902.0,454.15,337.85
2018,5,19,14,15,887.0,128.5,2.2,13.4,869.5,396.87,287.97
2018,5,19,14,30,878.0,127.0,2.2,13.2,837.0,339.18,237.07
2018,5,19,14,45,866.5,125.5,2.25,12.95,799.0,280.77,186.35
2018,5,19,15,0,855.0,124.0,2.3,12.7,761.0,216.58,134.11
2018,5,19,15,15,840.5,121.0,2.3,12.7,717.5,156.97,93.48
2018,5,19,15,30,826.0,118.0,2.3,12.7,674.0,98.75,80.49
2018,5,19,15,45,803.5,116.0,2.25,12.2,625.5,91.47,74.65
2018,5,19,16,0,781.0,114.0,2.2,11.7,577.0,90.86,74.51
2018,5,19,16,15,749.0,113.0,2.2,11.4,525.5,83.61,68.5
2018,5,19,16,30,717.0,112.0,2.2,11.1,474.0,83.47,68.72
2018,5,19,16,45,677.5,108.0,2.15,10.8,421.0,81.26,67.11
2018,5,19,17,0,638.0,104.0,2.1,10.5,368.0,79.06,65.49
2018,5,19,17,15,554.5,96.5,2.1,10.05,303.5,73.66,60.99
2018,5,19,17,30,471.0,89.0,2.1,9.6,239.0,65.95,54.3
2018,5,19,17,45,307.0,65.0,2.05,9.2,156.0,48.1,38.25
2018,5,19,18,0,143.0,41.0,2.0,8.8,73.0,30.17,21.89
2018,5,19,18,15,110.5,32.5,1.95,8.5,53.5,24.98,16.98
2018,5,19,18,30,78.0,24.0,1.9,8.2,34.0,18.52,10.77
2018,5,19,18,45,42.5,14.5,1.8,7.9,19.5,11.28,2.94
2018,5,19,19,0,7.0,5.0,1.7,7.6,5.0,3.93,0.0
2018,5,19,19,15,3.5,2.5,1.7,7.55,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.45,7.3,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.5,7.3,4.0,3.71,0.0
2018,5,20,5,15,30.0,14.5,1.55,7.45,17.5,25.37,0.0
2018,5,20,5,30,58.0,25.0,1.6,7.6,31.0,57.8,41.26
2018,5,20,5,45,47.5,21.5,1.6,7.75,28.0,48.34,35.92
2018,5,20,6,0,37.0,18.0,1.6,7.9,25.0,40.06,29.64
2018,5,20,6,15,20.5,28.5,1.6,8.15,32.5,33.72,24.29
2018,5,20,6,30,4.0,39.0,1.6,8.4,40.0,32.17,22.72
2018,5,20,6,45,29.0,74.0,1.6,8.65,85.0,81.56,66.23
2018,5,20,7,0,54.0,109.0,1.6,8.9,130.0,133.49,111.05
2018,5,20,7,15,37.0,124.0,1.6,9.2,139.5,136.61,112.67
2018,5,20,7,30,20.0,139.0,1.6,9.5,149.0,128.02,104.39
2018,5,20,7,45,74.0,189.5,1.6,9.8,231.0,231.62,191.43
2018,5,20,8,0,128.0,240.0,1.6,10.1,313.0,346.88,284.08
2018,5,20,8,15,295.5,232.0,1.6,10.15,419.5,501.08,406.91
2018,5,20,8,30,463.0,224.0,1.6,10.2,526.0,665.17,530.58
2018,5,20,8,45,575.0,204.0,1.6,10.3,604.5,760.22,598.48
2018,5,20,9,0,687.0,184.0,1.6,10.4,683.0,849.84,660.87
2018,5,20,9,15,641.0,209.0,1.6,10.55,694.5,837.5,648.65
2018,5,20,9,30,595.0,234.0,1.6,10.7,706.0,820.32,634.03
2018,5,20,9,45,626.5,231.0,1.6,10.85,746.5,845.5,650.81
2018,5,20,10,0,658.0,228.0,1.6,11.0,787.0,867.44,664.77
2018,5,20,10,15,689.5,224.0,1.6,11.3,825.5,884.94,675.3
2018,5,20,10,30,721.0,220.0,1.6,11.6,864.0,898.63,683.23
2018,5,20,10,45,691.5,250.5,1.65,11.95,879.5,884.92,671.49
2018,5,20,11,0,662.0,281.0,1.7,12.3,895.0,867.01,657.3
2018,5,20,11,15,579.5,326.0,1.7,12.6,868.5,813.21,617.15
2018,5,20,11,30,497.0,371.0,1.7,12.9,842.0,760.37,577.74
2018,5,20,11,45,390.5,421.5,1.7,13.2,792.5,684.24,521.37
2018,5,20,12,0,284.0,472.0,1.7,13.5,743.0,622.41,474.56
2018,5,20,12,15,291.5,466.0,1.75,13.55,743.5,603.15,461.15
2018,5,20,12,30,299.0,460.0,1.8,13.6,744.0,582.42,446.09
2018,5,20,12,45,308.0,452.5,1.85,13.65,742.5,560.15,429.66
2018,5,20,13,0,317.0,445.0,1.9,13.7,741.0,536.44,411.84
2018,5,20,13,15,295.0,443.0,1.95,13.55,714.5,497.91,382.83
2018,5,20,13,30,273.0,441.0,2.0,13.4,688.0,460.84,354.62
2018,5,20,13,45,286.5,423.5,2.05,13.2,676.5,431.43,331.65
2018,5,20,14,0,300.0,406.0,2.1,13.0,665.0,400.64,306.87
2018,5,20,14,15,247.0,400.0,2.1,12.65,608.0,352.78,269.98
2018,5,20,14,30,194.0,394.0,2.1,12.3,551.0,317.36,243.18
2018,5,20,14,45,174.5,372.0,2.15,11.95,508.5,280.81,214.95
2018,5,20,15,0,155.0,350.0,2.2,11.6,466.0,247.04,189.51
2018,5,20,15,15,138.0,328.5,2.2,11.6,427.5,216.61,167.56
2018,5,20,15,30,121.0,307.0,2.2,11.6,389.0,188.73,157.59
2018,5,20,15,45,71.0,251.5,2.2,11.0,298.5,166.98,139.95
2018,5,20,16,0,21.0,196.0,2.2,10.4,208.0,141.42,118.74
2018,5,20,16,15,24.5,191.0,2.15,10.1,204.0,137.26,115.7
2018,5,20,16,30,28.0,186.0,2.1,9.8,200.0,127.4,107.64
2018,5,20,16,45,16.5,149.0,2.1,9.55,157.0,108.49,91.5
2018,5,20,17,0,5.0,112.0,2.1,9.3,114.0,83.32,69.55
2018,5,20,17,15,110.0,100.0,2.05,9.1,135.5,72.89,60.5
2018,5,20,17,30,215.0,88.0,2.0,8.9,157.0,63.85,52.54
2018,5,20,17,45,238.5,82.0,1.95,8.7,145.5,60.02,49.15
2018,5,20,18,0,262.0,76.0,1.9,8.5,134.0,55.28,44.72
2018,5,20,18,15,207.5,60.0,1.9,8.4,98.5,44.33,34.44
2018,5,20,18,30,153.0,44.0,1.9,8.3,63.0,32.71,23.34
2018,5,20,18,45,89.5,28.5,1.85,8.2,38.5,21.31,10.93
2018,5,20,19,0,26.0,13.0,1.8,8.1,14.0,10.23,0.0
2018,5,20,19,15,13.0,6.5,1.8,8.05,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,21,4,45,6.0,3.0,1.0,7.9,3.0,0.0,0.0
2018,5,21,5,0,12.0,6.0,1.0,7.9,6.0,8.05,0.0
2018,5,21,5,15,85.0,23.0,0.95,8.0,31.0,60.09,9.34
2018,5,21,5,30,158.0,40.0,0.9,8.1,56.0,119.09,89.94
2018,5,21,5,45,258.0,55.0,0.85,8.2,98.0,196.13,158.82
2018,5,21,6,0,358.0,70.0,0.8,8.3,140.0,275.94,228.33
2018,5,21,6,15,238.5,82.5,0.75,8.5,135.0,229.08,191.64
2018,5,21,6,30,119.0,95.0,0.7,8.7,130.0,169.1,141.45
2018,5,21,6,45,273.0,108.5,0.65,8.95,209.0,299.43,251.92
2018,5,21,7,0,427.0,122.0,0.6,9.2,288.0,447.62,369.83
2018,5,21,7,15,478.5,132.5,0.55,9.6,343.5,513.35,417.79
2018,5,21,7,30,530.0,143.0,0.5,10.0,399.0,581.31,466.39
2018,5,21,7,45,569.5,149.5,0.4,10.4,451.5,645.68,509.58
2018,5,21,8,0,609.0,156.0,0.3,10.8,504.0,702.43,545.88
2018,5,21,8,15,634.0,161.5,0.3,11.5,551.0,745.27,572.22
2018,5,21,8,30,659.0,167.0,0.3,12.2,598.0,786.42,596.88
2018,5,21,8,45,671.0,174.0,0.3,12.9,638.0,815.46,612.62
2018,5,21,9,0,683.0,181.0,0.3,13.6,678.0,841.76,626.53
2018,5,21,9,15,749.0,164.0,0.3,14.25,736.0,889.97,654.67
2018,5,21,9,30,815.0,147.0,0.3,14.9,794.0,928.98,676.0
2018,5,21,9,45,847.5,137.5,0.35,15.5,835.0,948.91,686.35
2018,5,21,10,0,880.0,128.0,0.4,16.1,876.0,951.71,686.32
2018,5,21,10,15,886.0,129.5,0.45,16.55,902.5,950.63,684.67
2018,5,21,10,30,892.0,131.0,0.5,17.0,929.0,945.68,680.78
2018,5,21,10,45,897.0,131.5,0.6,17.45,949.0,935.06,674.54
2018,5,21,11,0,902.0,132.0,0.7,17.9,969.0,920.65,665.98
2018,5,21,11,15,905.0,132.5,0.75,18.1,981.5,900.76,653.6
2018,5,21,11,30,908.0,133.0,0.8,18.3,994.0,877.29,638.95
2018,5,21,11,45,909.0,133.0,0.9,18.5,999.0,848.36,621.55
2018,5,21,12,0,910.0,133.0,1.0,18.7,1004.0,816.28,601.84
2018,5,21,12,15,868.0,154.0,1.05,18.65,983.0,765.23,567.1
2018,5,21,12,30,826.0,175.0,1.1,18.6,962.0,725.0,538.62
2018,5,21,12,45,824.0,175.5,1.2,18.6,953.5,684.26,510.16
2018,5,21,13,0,822.0,176.0,1.3,18.6,945.0,641.4,479.17
2018,5,21,13,15,825.0,171.5,1.35,18.4,931.0,595.75,445.08
2018,5,21,13,30,828.0,167.0,1.4,18.2,917.0,547.95,408.16
2018,5,21,13,45,849.0,151.0,1.45,18.05,902.0,498.13,368.16
2018,5,21,14,0,870.0,135.0,1.5,17.9,887.0,445.58,324.35
2018,5,21,14,15,862.5,132.5,1.55,17.6,855.5,389.78,277.2
2018,5,21,14,30,855.0,130.0,1.6,17.3,824.0,333.46,228.81
2018,5,21,14,45,844.5,127.5,1.65,17.0,786.5,271.18,176.34
2018,5,21,15,0,834.0,125.0,1.7,16.7,749.0,213.07,129.93
2018,5,21,15,15,819.5,122.5,1.7,16.7,706.5,155.23,91.37
2018,5,21,15,30,805.0,120.0,1.7,16.7,664.0,98.79,79.2
2018,5,21,15,45,788.5,115.5,1.75,15.9,617.5,90.64,72.82
2018,5,21,16,0,772.0,111.0,1.8,15.1,571.0,88.53,71.48
2018,5,21,16,15,751.0,105.0,1.8,14.5,521.0,85.12,68.96
2018,5,21,16,30,730.0,99.0,1.8,13.9,471.0,75.23,60.74
2018,5,21,16,45,700.5,94.5,1.85,13.35,420.5,72.54,58.76
2018,5,21,17,0,671.0,90.0,1.9,12.8,370.0,69.78,56.68
2018,5,21,17,15,629.0,84.0,1.9,12.1,318.5,65.71,53.41
2018,5,21,17,30,587.0,78.0,1.9,11.4,267.0,61.58,50.0
2018,5,21,17,45,527.5,70.5,1.9,10.75,217.5,56.08,45.2
2018,5,21,18,0,468.0,63.0,1.9,10.1,168.0,50.55,40.2
2018,5,21,18,15,379.5,54.0,1.85,9.6,125.0,43.59,33.63
2018,5,21,18,30,291.0,45.0,1.8,9.1,82.0,34.08,24.52
2018,5,21,18,45,182.0,30.5,1.75,8.65,50.5,23.06,12.61
2018,5,21,19,0,73.0,16.0,1.7,8.2,19.0,12.59,0.0
2018,5,21,19,15,36.5,8.0,1.65,8.1,9.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,22,4,45,9.0,2.5,1.15,7.65,2.5,0.0,0.0
2018,5,22,5,0,18.0,5.0,1.2,7.7,5.0,8.91,0.0
2018,5,22,5,15,108.5,18.5,1.2,7.85,28.5,67.35,16.08
2018,5,22,5,30,199.0,32.0,1.2,8.0,52.0,132.2,100.48
2018,5,22,5,45,277.0,41.0,1.25,8.2,86.0,186.61,151.33
2018,5,22,6,0,355.0,50.0,1.3,8.4,120.0,255.87,212.9
2018,5,22,6,15,205.0,44.5,1.3,8.6,87.5,176.7,148.61
2018,5,22,6,30,55.0,39.0,1.3,8.8,55.0,70.1,56.54
2018,5,22,6,45,27.5,60.5,1.25,9.0,68.5,67.62,54.0
2018,5,22,7,0,0.0,82.0,1.2,9.2,82.0,63.67,49.69
2018,5,22,7,15,0.0,102.5,1.2,9.65,102.5,80.87,64.13
2018,5,22,7,30,0.0,123.0,1.2,10.1,123.0,98.14,78.35
2018,5,22,7,45,1.5,140.5,1.15,10.5,141.5,113.93,91.18
2018,5,22,8,0,3.0,158.0,1.1,10.9,160.0,129.81,103.89
2018,5,22,8,15,8.0,182.5,1.05,11.35,188.0,154.95,124.13
2018,5,22,8,30,13.0,207.0,1.0,11.8,216.0,180.29,144.16
2018,5,22,8,45,22.0,240.0,1.0,12.3,256.0,216.96,173.04
2018,5,22,9,0,31.0,273.0,1.0,12.8,296.0,272.26,215.87
2018,5,22,9,15,46.0,306.5,1.0,13.2,342.0,316.83,249.64
2018,5,22,9,30,61.0,340.0,1.0,13.6,388.0,361.05,282.53
2018,5,22,9,45,80.5,370.5,1.0,14.0,437.0,405.85,315.37
2018,5,22,10,0,100.0,401.0,1.0,14.4,486.0,449.76,346.9
2018,5,22,10,15,277.5,358.0,1.05,14.6,604.5,605.34,463.35
2018,5,22,10,30,455.0,315.0,1.1,14.8,723.0,736.93,556.96
2018,5,22,10,45,661.0,229.5,1.15,15.05,836.0,836.05,626.78
2018,5,22,11,0,867.0,144.0,1.2,15.3,949.0,898.74,668.33
2018,5,22,11,15,895.0,131.0,1.2,15.35,972.0,889.56,660.93
2018,5,22,11,30,923.0,118.0,1.2,15.4,995.0,875.93,651.63
2018,5,22,11,45,924.0,118.5,1.25,15.45,1000.0,847.35,633.18
2018,5,22,12,0,925.0,119.0,1.3,15.5,1005.0,815.53,612.59
2018,5,22,12,15,923.5,120.0,1.3,15.5,1002.5,779.2,587.24
2018,5,22,12,30,922.0,121.0,1.3,15.5,1000.0,740.13,558.9
2018,5,22,12,45,918.0,122.0,1.35,15.45,989.5,696.85,527.5
2018,5,22,13,0,914.0,123.0,1.4,15.4,979.0,651.37,493.55
2018,5,22,13,15,910.0,122.5,1.4,15.25,961.0,602.8,456.09
2018,5,22,13,30,906.0,122.0,1.4,15.1,943.0,552.42,416.06
2018,5,22,13,45,901.0,120.0,1.4,15.0,918.0,498.96,372.32
2018,5,22,14,0,896.0,118.0,1.4,14.9,893.0,444.22,326.2
2018,5,22,14,15,888.5,116.5,1.45,14.7,862.0,387.9,277.88
2018,5,22,14,30,881.0,115.0,1.5,14.5,831.0,331.0,228.28
2018,5,22,14,45,871.5,113.0,1.5,14.3,794.0,273.01,178.3
2018,5,22,15,0,862.0,111.0,1.5,14.1,757.0,215.15,131.55
2018,5,22,15,15,849.0,108.5,1.5,14.1,714.5,157.02,92.68
2018,5,22,15,30,836.0,106.0,1.5,14.1,672.0,91.06,73.35
2018,5,22,15,45,819.5,103.0,1.5,13.6,626.0,83.45,67.27
2018,5,22,16,0,803.0,100.0,1.5,13.1,580.0,82.0,66.37
2018,5,22,16,15,780.5,97.0,1.5,12.75,530.5,80.31,65.22
2018,5,22,16,30,758.0,94.0,1.5,12.4,481.0,78.55,64.02
2018,5,22,16,45,728.0,89.5,1.5,12.05,429.5,69.74,56.57
2018,5,22,17,0,698.0,85.0,1.5,11.7,378.0,66.8,54.27
2018,5,22,17,15,655.5,80.0,1.5,11.25,326.0,63.26,51.39
2018,5,22,17,30,613.0,75.0,1.5,10.8,274.0,59.7,48.43
2018,5,22,17,45,523.5,70.5,1.55,10.35,219.5,55.99,45.21
2018,5,22,18,0,434.0,66.0,1.6,9.9,165.0,52.56,42.06
2018,5,22,18,15,253.5,54.0,1.55,9.55,108.5,40.25,30.67
2018,5,22,18,30,73.0,42.0,1.5,9.2,52.0,31.39,22.19
2018,5,22,18,45,39.5,26.0,1.45,8.85,31.0,19.73,10.22
2018,5,22,19,0,6.0,10.0,1.4,8.5,10.0,7.87,0.0
2018,5,22,19,15,3.0,5.0,1.4,8.45,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,23,4,45,20.0,4.0,1.0,7.75,4.5,0.0,0.0
2018,5,23,5,0,40.0,8.0,1.0,7.8,9.0,17.31,0.0
2018,5,23,5,15,127.5,22.5,1.0,7.9,34.0,78.94,24.58
2018,5,23,5,30,215.0,37.0,1.0,8.0,59.0,144.43,110.35
2018,5,23,5,45,340.0,47.0,1.05,8.15,104.5,224.34,181.91
2018,5,23,6,0,465.0,57.0,1.1,8.3,150.0,316.99,262.41
2018,5,23,6,15,374.0,73.0,1.05,8.55,161.5,304.17,254.56
2018,5,23,6,30,283.0,89.0,1.0,8.8,173.0,285.96,240.34
2018,5,23,6,45,188.0,123.0,1.0,9.0,183.5,260.33,218.32
2018,5,23,7,0,93.0,157.0,1.0,9.2,194.0,211.22,175.76
2018,5,23,7,15,70.5,172.0,1.05,9.5,202.0,210.96,174.65
2018,5,23,7,30,48.0,187.0,1.1,9.8,210.0,208.92,171.63
2018,5,23,7,45,53.0,210.0,1.1,10.15,238.0,235.57,192.65
2018,5,23,8,0,58.0,233.0,1.1,10.5,266.0,262.18,213.14
2018,5,23,8,15,54.5,249.0,1.1,10.85,282.0,274.14,221.44
2018,5,23,8,30,51.0,265.0,1.1,11.2,298.0,285.69,229.42
2018,5,23,8,45,49.0,279.5,1.15,11.5,313.0,296.66,237.08
2018,5,23,9,0,47.0,294.0,1.2,11.8,328.0,307.29,244.45
2018,5,23,9,15,43.0,296.0,1.2,12.25,328.5,303.46,240.36
2018,5,23,9,30,39.0,298.0,1.2,12.7,329.0,299.61,236.39
2018,5,23,9,45,53.0,312.5,1.2,13.15,356.5,324.17,254.96
2018,5,23,10,0,67.0,327.0,1.2,13.6,384.0,348.27,272.79
2018,5,23,10,15,213.5,288.5,1.2,13.9,478.5,479.3,374.61
2018,5,23,10,30,360.0,250.0,1.2,14.2,573.0,588.98,456.05
2018,5,23,10,45,361.5,278.5,1.2,14.5,609.0,607.46,466.54
2018,5,23,11,0,363.0,307.0,1.2,14.8,645.0,622.67,475.54
2018,5,23,11,15,327.5,317.0,1.2,15.0,625.0,587.0,448.37
2018,5,23,11,30,292.0,327.0,1.2,15.2,605.0,537.39,411.79
2018,5,23,11,45,388.0,304.0,1.2,15.4,675.0,592.22,452.38
2018,5,23,12,0,484.0,281.0,1.2,15.6,745.0,626.51,476.74
2018,5,23,12,15,613.0,237.0,1.2,15.7,823.0,660.66,501.25
2018,5,23,12,30,742.0,193.0,1.2,15.8,901.0,678.64,513.6
2018,5,23,12,45,800.5,163.0,1.2,15.9,919.5,657.45,497.18
2018,5,23,13,0,859.0,133.0,1.2,16.0,938.0,624.43,472.03
2018,5,23,13,15,857.0,132.5,1.2,16.0,923.0,579.54,437.05
2018,5,23,13,30,855.0,132.0,1.2,16.0,908.0,532.79,399.68
2018,5,23,13,45,820.5,139.0,1.25,15.95,867.5,474.55,353.31
2018,5,23,14,0,786.0,146.0,1.3,15.9,827.0,417.92,307.0
2018,5,23,14,15,858.0,118.5,1.3,15.8,837.5,378.37,270.01
2018,5,23,14,30,930.0,91.0,1.3,15.7,848.0,328.65,223.49
2018,5,23,14,45,921.5,89.0,1.3,15.6,810.5,268.4,171.59
2018,5,23,15,0,913.0,87.0,1.3,15.5,773.0,208.15,122.99
2018,5,23,15,15,901.5,85.5,1.3,15.5,730.5,148.14,83.14
2018,5,23,15,30,890.0,84.0,1.3,15.5,688.0,88.95,71.14
2018,5,23,15,45,875.0,82.0,1.3,15.05,641.5,80.89,64.66
2018,5,23,16,0,860.0,80.0,1.3,14.6,595.0,79.0,63.37
2018,5,23,16,15,841.0,77.0,1.35,14.25,545.0,76.23,61.28
2018,5,23,16,30,822.0,74.0,1.4,13.9,495.0,66.03,52.69
2018,5,23,16,45,796.0,71.0,1.4,13.55,443.5,63.54,50.79
2018,5,23,17,0,770.0,68.0,1.4,13.2,392.0,61.02,48.83
2018,5,23,17,15,733.0,64.0,1.45,12.65,339.5,57.53,46.01
2018,5,23,17,30,696.0,60.0,1.5,12.1,287.0,54.03,43.11
2018,5,23,17,45,642.5,55.0,1.55,11.6,236.0,49.53,39.19
2018,5,23,18,0,589.0,50.0,1.6,11.1,185.0,41.57,31.99
2018,5,23,18,15,504.5,43.5,1.6,10.55,139.0,36.03,26.79
2018,5,23,18,30,420.0,37.0,1.6,10.0,93.0,30.63,21.48
2018,5,23,18,45,284.5,27.0,1.6,9.45,58.0,22.24,12.44
2018,5,23,19,0,149.0,17.0,1.6,8.9,23.0,13.38,0.0
2018,5,23,19,15,74.5,8.5,1.6,8.65,11.5,6.69,0.0
2018,5,23,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,24,4,45,23.0,4.0,0.85,6.8,4.5,0.0,0.0
2018,5,24,5,0,46.0,8.0,0.8,6.9,9.0,18.9,0.0
2018,5,24,5,15,161.0,21.5,0.8,7.25,36.5,88.73,32.67
2018,5,24,5,30,276.0,35.0,0.8,7.6,64.0,166.17,127.48
2018,5,24,5,45,305.5,37.0,0.8,7.95,85.0,198.38,160.66
2018,5,24,6,0,335.0,39.0,0.8,8.3,106.0,231.4,192.12
2018,5,24,6,15,167.5,29.5,0.75,8.8,63.0,134.9,112.6
2018,5,24,6,30,0.0,20.0,0.7,9.3,20.0,15.21,7.68
2018,5,24,6,45,0.0,35.0,0.65,9.75,35.0,26.7,17.75
2018,5,24,7,0,0.0,50.0,0.6,10.2,50.0,38.25,27.65
2018,5,24,7,15,0.5,73.0,0.55,10.65,73.0,56.4,43.07
2018,5,24,7,30,1.0,96.0,0.5,11.1,96.0,75.39,58.9
2018,5,24,7,45,1.0,104.0,0.5,11.6,104.5,81.84,63.92
2018,5,24,8,0,1.0,112.0,0.5,12.1,113.0,88.31,68.94
2018,5,24,8,15,2.0,132.0,0.5,12.55,133.5,105.76,83.0
2018,5,24,8,30,3.0,152.0,0.5,13.0,154.0,123.29,96.9
2018,5,24,8,45,5.5,171.0,0.55,13.45,175.0,141.35,111.12
2018,5,24,9,0,8.0,190.0,0.6,13.9,196.0,159.45,125.21
2018,5,24,9,15,7.0,182.5,0.6,14.25,188.0,151.8,118.55
2018,5,24,9,30,6.0,175.0,0.6,14.6,180.0,144.33,112.21
2018,5,24,9,45,8.0,193.0,0.65,15.0,200.0,160.93,125.14
2018,5,24,10,0,10.0,211.0,0.7,15.4,220.0,177.44,137.78
2018,5,24,10,15,10.5,210.5,0.75,15.7,220.0,177.07,137.14
2018,5,24,10,30,11.0,210.0,0.8,16.0,220.0,176.67,136.57
2018,5,24,10,45,6.5,161.5,0.85,16.25,167.5,132.85,101.77
2018,5,24,11,0,2.0,113.0,0.9,16.5,115.0,90.04,67.5
