Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,11,15,1.0,107.5,0.95,16.6,108.5,84.79,63.28
2018,5,24,11,30,0.0,102.0,1.0,16.7,102.0,79.59,59.02
2018,5,24,11,45,4.5,144.0,1.1,16.8,148.5,116.18,88.37
2018,5,24,12,0,9.0,186.0,1.2,16.9,195.0,152.32,116.92
2018,5,24,12,15,15.0,237.5,1.3,16.65,252.0,196.28,151.45
2018,5,24,12,30,21.0,289.0,1.4,16.4,309.0,243.69,188.23
2018,5,24,12,45,44.0,349.0,1.5,16.15,390.5,301.22,232.56
2018,5,24,13,0,67.0,409.0,1.6,15.9,472.0,354.04,272.57
2018,5,24,13,15,85.0,412.5,1.65,15.45,491.0,358.13,275.83
2018,5,24,13,30,103.0,416.0,1.7,15.0,510.0,359.85,277.35
2018,5,24,13,45,76.0,394.0,1.8,14.5,462.5,321.66,248.81
2018,5,24,14,0,49.0,372.0,1.9,14.0,415.0,286.89,222.97
2018,5,24,14,15,41.5,350.0,1.85,13.6,385.5,262.27,204.33
2018,5,24,14,30,34.0,328.0,1.8,13.2,356.0,239.06,186.71
2018,5,24,14,45,31.5,304.5,1.8,12.8,329.5,217.45,170.19
2018,5,24,15,0,29.0,281.0,1.8,12.4,303.0,196.7,154.35
2018,5,24,15,15,19.5,235.0,1.8,12.4,249.5,171.64,135.23
2018,5,24,15,30,10.0,189.0,1.8,12.4,196.0,138.56,114.55
2018,5,24,15,45,12.0,184.5,1.75,11.95,192.0,134.9,112.0
2018,5,24,16,0,14.0,180.0,1.7,11.5,188.0,131.3,109.45
2018,5,24,16,15,31.5,175.5,1.65,11.3,192.0,122.6,102.36
2018,5,24,16,30,49.0,171.0,1.6,11.1,196.0,119.57,100.18
2018,5,24,16,45,98.0,159.5,1.5,10.9,203.0,109.26,91.6
2018,5,24,17,0,147.0,148.0,1.4,10.7,210.0,102.93,86.44
2018,5,24,17,15,121.5,125.0,1.4,10.5,171.5,88.33,73.86
2018,5,24,17,30,96.0,102.0,1.4,10.3,133.0,73.35,60.74
2018,5,24,17,45,57.5,91.0,1.35,10.05,108.5,66.29,54.53
2018,5,24,18,0,19.0,80.0,1.3,9.8,84.0,57.73,46.75
2018,5,24,18,15,10.0,60.0,1.25,9.6,62.0,44.22,34.28
2018,5,24,18,30,1.0,40.0,1.2,9.4,40.0,29.93,20.96
2018,5,24,18,45,6.5,25.5,1.2,9.2,25.5,19.28,10.24
2018,5,24,19,0,12.0,11.0,1.2,9.0,11.0,8.65,0.0
2018,5,24,19,15,6.0,5.5,1.15,8.9,5.5,4.33,0.0
2018,5,24,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,0.7,7.85,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,0.7,7.9,2.0,1.57,0.0
2018,5,25,5,15,0.0,9.0,0.7,8.15,9.0,6.83,0.0
2018,5,25,5,30,0.0,16.0,0.7,8.4,16.0,12.16,4.52
2018,5,25,5,45,0.0,27.0,0.7,8.65,27.0,20.58,12.15
2018,5,25,6,0,0.0,38.0,0.7,8.9,38.0,29.03,19.73
2018,5,25,6,15,13.0,53.0,0.7,9.15,57.0,51.43,39.54
2018,5,25,6,30,26.0,68.0,0.7,9.4,76.0,73.25,58.7
2018,5,25,6,45,21.5,87.0,0.7,9.7,94.5,89.0,71.99
2018,5,25,7,0,17.0,106.0,0.7,10.0,113.0,96.54,77.99
2018,5,25,7,15,21.5,140.5,0.75,10.45,150.5,130.87,106.59
2018,5,25,7,30,26.0,175.0,0.8,10.9,188.0,178.89,145.74
2018,5,25,7,45,17.5,166.5,0.8,11.35,175.5,149.89,120.79
2018,5,25,8,0,9.0,158.0,0.8,11.8,163.0,134.55,107.42
2018,5,25,8,15,9.5,173.0,0.8,12.1,179.0,147.55,117.64
2018,5,25,8,30,10.0,188.0,0.8,12.4,195.0,160.53,127.63
2018,5,25,8,45,13.0,186.0,0.85,12.7,195.5,160.87,127.54
2018,5,25,9,0,16.0,184.0,0.9,13.0,196.0,161.48,127.75
2018,5,25,9,15,18.0,204.0,0.95,13.15,218.0,192.78,152.48
2018,5,25,9,30,20.0,224.0,1.0,13.3,240.0,212.13,167.34
2018,5,25,9,45,28.0,280.0,1.0,13.45,303.5,270.03,212.23
2018,5,25,10,0,36.0,336.0,1.0,13.6,367.0,327.64,255.69
2018,5,25,10,15,33.5,329.0,1.05,13.65,358.5,316.13,246.25
2018,5,25,10,30,31.0,322.0,1.1,13.7,350.0,304.8,237.4
2018,5,25,10,45,26.5,319.0,1.15,13.75,343.0,295.37,229.93
2018,5,25,11,0,22.0,316.0,1.2,13.8,336.0,286.01,222.51
2018,5,25,11,15,21.0,290.5,1.25,13.8,310.0,260.35,202.79
2018,5,25,11,30,20.0,265.0,1.3,13.8,284.0,235.31,183.48
2018,5,25,11,45,16.0,243.5,1.3,13.75,259.0,204.23,159.18
2018,5,25,12,0,12.0,222.0,1.3,13.7,234.0,182.97,142.45
2018,5,25,12,15,16.0,268.0,1.3,13.7,283.5,220.88,172.28
2018,5,25,12,30,20.0,314.0,1.3,13.7,333.0,257.68,200.69
2018,5,25,12,45,19.5,309.0,1.3,13.7,327.5,251.19,195.49
2018,5,25,13,0,19.0,304.0,1.3,13.7,322.0,244.72,190.5
2018,5,25,13,15,15.0,258.0,1.3,13.7,272.0,205.73,160.17
2018,5,25,13,30,11.0,212.0,1.3,13.7,222.0,167.66,130.35
2018,5,25,13,45,24.5,189.0,1.3,13.7,210.5,154.2,119.72
2018,5,25,14,0,38.0,166.0,1.3,13.7,199.0,140.15,108.26
2018,5,25,14,15,89.5,201.0,1.25,13.65,275.0,176.82,136.1
2018,5,25,14,30,141.0,236.0,1.2,13.6,351.0,206.04,156.76
2018,5,25,14,45,89.5,210.5,1.2,13.55,282.5,166.53,126.66
2018,5,25,15,0,38.0,185.0,1.2,13.5,214.0,138.83,106.85
2018,5,25,15,15,51.0,171.5,1.2,13.5,208.0,127.3,97.68
2018,5,25,15,30,64.0,158.0,1.2,13.5,202.0,108.02,88.05
2018,5,25,15,45,54.0,173.0,1.15,13.35,208.0,122.59,100.85
2018,5,25,16,0,44.0,188.0,1.1,13.2,214.0,130.83,108.2
2018,5,25,16,15,48.5,192.0,1.1,13.05,218.5,132.49,110.03
2018,5,25,16,30,53.0,196.0,1.1,12.9,223.0,133.68,111.5
2018,5,25,16,45,223.0,167.0,1.1,12.75,264.0,111.33,92.63
2018,5,25,17,0,393.0,138.0,1.1,12.6,305.0,94.62,78.47
2018,5,25,17,15,443.0,113.5,1.05,12.35,278.5,80.91,66.76
2018,5,25,17,30,493.0,89.0,1.0,12.1,252.0,68.27,55.79
2018,5,25,17,45,447.5,77.5,0.95,11.85,206.0,58.1,46.83
2018,5,25,18,0,402.0,66.0,0.9,11.6,160.0,49.83,39.36
2018,5,25,18,15,386.5,53.5,0.85,11.05,126.0,43.05,33.07
2018,5,25,18,30,371.0,41.0,0.8,10.5,92.0,33.59,24.14
2018,5,25,18,45,248.5,29.0,0.75,9.95,57.5,23.74,14.04
2018,5,25,19,0,126.0,17.0,0.7,9.4,23.0,12.96,0.0
2018,5,25,19,15,63.0,8.5,0.75,9.15,11.5,6.69,0.0
2018,5,25,19,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.5,1.2,8.15,2.5,0.0,0.0
2018,5,26,5,0,5.0,5.0,1.2,8.2,5.0,5.29,0.0
2018,5,26,5,15,2.5,12.5,1.25,8.35,12.5,10.33,0.0
2018,5,26,5,30,0.0,20.0,1.3,8.5,20.0,15.23,7.09
2018,5,26,5,45,42.0,35.0,1.3,8.6,43.5,54.26,41.02
2018,5,26,6,0,84.0,50.0,1.3,8.7,67.0,92.12,74.72
2018,5,26,6,15,51.0,69.5,1.3,8.85,80.5,88.91,72.38
2018,5,26,6,30,18.0,89.0,1.3,9.0,94.0,89.98,72.99
2018,5,26,6,45,14.0,83.5,1.3,9.1,88.0,74.65,59.63
2018,5,26,7,0,10.0,78.0,1.3,9.2,82.0,66.95,52.77
2018,5,26,7,15,5.0,83.0,1.25,9.45,85.0,67.58,52.94
2018,5,26,7,30,0.0,88.0,1.2,9.7,88.0,67.88,52.77
2018,5,26,7,45,0.0,101.0,1.2,9.95,101.0,78.5,61.52
2018,5,26,8,0,0.0,114.0,1.2,10.2,114.0,89.14,70.17
2018,5,26,8,15,0.0,114.0,1.15,10.45,114.0,88.93,69.67
2018,5,26,8,30,0.0,114.0,1.1,10.7,114.0,88.82,69.28
2018,5,26,8,45,0.5,124.5,1.1,11.0,125.0,97.82,76.49
2018,5,26,9,0,1.0,135.0,1.1,11.3,136.0,106.84,83.64
2018,5,26,9,15,4.0,158.5,1.05,11.55,162.0,128.9,101.5
2018,5,26,9,30,7.0,182.0,1.0,11.8,188.0,151.03,119.15
2018,5,26,9,45,10.0,213.5,1.0,12.05,222.0,179.87,141.96
2018,5,26,10,0,13.0,245.0,1.0,12.3,256.0,208.65,164.39
2018,5,26,10,15,17.0,275.5,1.0,12.7,290.5,237.31,186.36
2018,5,26,10,30,21.0,306.0,1.0,13.1,325.0,265.65,207.77
2018,5,26,10,45,22.0,318.5,1.0,13.5,338.5,275.71,214.83
2018,5,26,11,0,23.0,331.0,1.0,13.9,352.0,299.86,232.69
2018,5,26,11,15,28.0,359.0,1.0,14.2,385.0,325.25,251.4
2018,5,26,11,30,33.0,387.0,1.0,14.5,418.0,349.41,268.99
2018,5,26,11,45,58.5,422.5,1.05,14.8,478.5,394.76,302.81
2018,5,26,12,0,84.0,458.0,1.1,15.1,539.0,436.91,333.55
2018,5,26,12,15,82.5,457.0,1.15,15.25,536.5,426.48,325.4
2018,5,26,12,30,81.0,456.0,1.2,15.4,534.0,415.74,317.39
2018,5,26,12,45,60.5,425.0,1.25,15.5,483.0,369.66,283.1
2018,5,26,13,0,40.0,394.0,1.3,15.6,432.0,326.3,250.7
2018,5,26,13,15,37.5,379.5,1.4,15.65,414.5,307.7,237.0
2018,5,26,13,30,35.0,365.0,1.5,15.7,397.0,289.67,223.48
2018,5,26,13,45,37.0,364.0,1.55,15.7,397.0,283.49,218.86
2018,5,26,14,0,39.0,363.0,1.6,15.7,397.0,276.81,213.75
2018,5,26,14,15,83.5,333.5,1.65,15.55,403.0,265.71,204.3
2018,5,26,14,30,128.0,304.0,1.7,15.4,409.0,244.96,186.53
2018,5,26,14,45,461.0,215.0,1.7,15.3,567.0,237.58,166.86
2018,5,26,15,0,794.0,126.0,1.7,15.2,725.0,206.18,126.98
2018,5,26,15,15,827.0,113.0,1.7,15.2,706.5,149.21,86.86
2018,5,26,15,30,860.0,100.0,1.7,15.2,688.0,97.3,78.36
2018,5,26,15,45,812.0,107.5,1.75,14.8,632.0,85.94,69.06
2018,5,26,16,0,764.0,115.0,1.8,14.4,576.0,90.74,73.55
2018,5,26,16,15,642.5,133.0,1.8,14.1,498.5,93.34,76.14
2018,5,26,16,30,521.0,151.0,1.8,13.8,421.0,102.95,84.84
2018,5,26,16,45,336.0,138.0,1.8,13.5,305.0,92.39,76.03
2018,5,26,17,0,151.0,125.0,1.8,13.2,189.0,89.62,73.99
2018,5,26,17,15,244.0,101.5,1.8,12.75,189.5,72.92,59.61
2018,5,26,17,30,337.0,78.0,1.8,12.3,190.0,56.82,45.54
2018,5,26,17,45,339.5,77.5,1.8,11.9,173.5,56.8,45.65
2018,5,26,18,0,342.0,77.0,1.8,11.5,157.0,56.68,45.52
2018,5,26,18,15,258.5,57.5,1.75,11.0,109.5,42.7,32.75
2018,5,26,18,30,175.0,38.0,1.7,10.5,62.0,28.5,19.64
2018,5,26,18,45,111.5,27.5,1.7,10.05,40.5,20.89,11.8
2018,5,26,19,0,48.0,17.0,1.7,9.6,19.0,12.88,0.0
2018,5,26,19,15,24.0,8.5,1.65,9.4,9.5,6.69,0.0
2018,5,26,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,5,27,4,45,23.0,5.5,0.7,7.9,6.0,0.0,0.0
2018,5,27,5,0,46.0,11.0,0.7,8.1,12.0,21.1,0.0
2018,5,27,5,15,151.5,25.5,0.65,8.55,40.0,90.48,42.87
2018,5,27,5,30,257.0,40.0,0.6,9.0,68.0,161.86,124.13
2018,5,27,5,45,353.0,50.0,0.6,9.45,110.0,228.11,183.5
2018,5,27,6,0,449.0,60.0,0.6,9.9,152.0,309.02,252.98
2018,5,27,6,15,508.0,67.5,0.55,10.45,199.0,373.68,307.01
2018,5,27,6,30,567.0,75.0,0.5,11.0,246.0,442.53,361.91
2018,5,27,6,45,623.0,79.5,0.45,11.6,300.0,509.89,413.02
2018,5,27,7,0,679.0,84.0,0.4,12.2,354.0,580.04,463.79
2018,5,27,7,15,714.5,88.0,0.45,12.85,406.5,637.14,503.91
2018,5,27,7,30,750.0,92.0,0.5,13.5,459.0,691.17,539.97
2018,5,27,7,45,760.5,98.5,0.5,14.2,505.0,731.25,564.01
2018,5,27,8,0,771.0,105.0,0.5,14.9,551.0,769.01,586.07
2018,5,27,8,15,762.5,119.0,0.55,15.45,590.5,796.1,601.72
2018,5,27,8,30,754.0,133.0,0.6,16.0,630.0,824.94,618.58
2018,5,27,8,45,815.5,116.5,0.65,16.55,687.0,869.21,645.44
2018,5,27,9,0,877.0,100.0,0.7,17.1,744.0,906.04,666.86
2018,5,27,9,15,888.5,101.0,0.75,17.5,783.0,924.85,677.0
2018,5,27,9,30,900.0,102.0,0.8,17.9,822.0,940.15,685.2
2018,5,27,9,45,909.5,102.5,0.85,18.3,855.5,949.42,689.69
2018,5,27,10,0,919.0,103.0,0.9,18.7,889.0,954.89,691.94
2018,5,27,10,15,924.5,104.0,0.95,19.0,915.5,953.29,690.13
2018,5,27,10,30,930.0,105.0,1.0,19.3,942.0,947.75,686.02
2018,5,27,10,45,934.0,105.5,1.05,19.6,961.5,936.46,678.39
2018,5,27,11,0,938.0,106.0,1.1,19.9,981.0,921.29,668.42
2018,5,27,11,15,940.5,106.0,1.15,20.1,993.5,900.59,655.22
2018,5,27,11,30,943.0,106.0,1.2,20.3,1006.0,876.24,639.69
2018,5,27,11,45,943.5,106.5,1.2,20.5,1010.5,847.21,620.4
2018,5,27,12,0,944.0,107.0,1.2,20.7,1015.0,814.92,598.96
2018,5,27,12,15,943.0,107.0,1.25,20.8,1012.0,778.05,574.35
2018,5,27,12,30,942.0,107.0,1.3,20.9,1009.0,738.38,546.48
2018,5,27,12,45,940.0,106.0,1.35,21.0,998.5,694.68,515.08
2018,5,27,13,0,938.0,105.0,1.4,21.1,988.0,648.6,481.07
2018,5,27,13,15,935.0,104.5,1.4,21.1,971.0,600.11,444.06
2018,5,27,13,30,932.0,104.0,1.4,21.1,954.0,549.64,404.43
2018,5,27,13,45,926.5,103.0,1.4,21.1,929.0,495.92,361.15
2018,5,27,14,0,921.0,102.0,1.4,21.1,904.0,440.91,315.54
2018,5,27,14,15,914.0,100.5,1.45,21.0,873.0,383.98,267.56
2018,5,27,14,30,907.0,99.0,1.5,20.9,842.0,326.39,218.28
2018,5,27,14,45,898.0,98.0,1.5,20.85,805.5,268.25,169.09
2018,5,27,15,0,889.0,97.0,1.5,20.8,769.0,210.14,123.13
2018,5,27,15,15,877.0,95.0,1.5,20.8,727.0,151.39,84.88
2018,5,27,15,30,865.0,93.0,1.5,20.8,685.0,93.52,73.45
2018,5,27,15,45,850.5,90.0,1.45,20.45,639.0,85.08,66.77
2018,5,27,16,0,836.0,87.0,1.4,20.1,593.0,82.76,65.12
2018,5,27,16,15,817.0,84.5,1.4,19.8,544.5,72.65,56.84
2018,5,27,16,30,798.0,82.0,1.4,19.5,496.0,70.95,55.68
2018,5,27,16,45,771.5,78.0,1.35,19.15,444.5,67.99,53.43
2018,5,27,17,0,745.0,74.0,1.3,18.8,393.0,64.94,51.08
2018,5,27,17,15,708.5,70.0,1.25,18.2,341.5,61.66,48.54
2018,5,27,17,30,672.0,66.0,1.2,17.6,290.0,53.91,42.02
2018,5,27,17,45,620.0,60.5,1.15,16.95,240.0,49.51,38.31
2018,5,27,18,0,568.0,55.0,1.1,16.3,190.0,45.14,34.48
2018,5,27,18,15,487.5,48.0,1.0,15.35,144.0,39.39,29.27
2018,5,27,18,30,407.0,41.0,0.9,14.4,98.0,33.74,23.91
2018,5,27,18,45,282.5,30.5,0.8,13.45,63.0,25.07,15.19
2018,5,27,19,0,158.0,20.0,0.7,12.5,28.0,15.23,0.0
2018,5,27,19,15,79.0,10.0,0.7,12.15,14.0,7.87,0.0
2018,5,27,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,28,4,45,47.5,6.0,0.7,9.3,7.0,0.0,0.0
2018,5,28,5,0,95.0,12.0,0.7,9.4,14.0,35.02,0.0
2018,5,28,5,15,231.0,22.5,0.65,10.0,44.0,113.91,57.04
2018,5,28,5,30,367.0,33.0,0.6,10.6,74.0,197.48,150.4
2018,5,28,5,45,460.0,40.5,0.55,11.15,118.0,267.57,213.05
2018,5,28,6,0,553.0,48.0,0.5,11.7,162.0,346.73,280.44
2018,5,28,6,15,612.0,53.5,0.5,12.45,212.0,413.49,335.54
2018,5,28,6,30,671.0,59.0,0.5,13.2,262.0,482.1,389.55
2018,5,28,6,45,712.0,62.5,0.45,13.95,314.0,543.2,434.77
2018,5,28,7,0,753.0,66.0,0.4,14.7,366.0,605.57,478.67
2018,5,28,7,15,781.5,68.5,0.4,15.65,417.5,658.64,513.57
2018,5,28,7,30,810.0,71.0,0.4,16.6,469.0,711.14,545.94
2018,5,28,7,45,831.5,73.5,0.4,17.55,519.5,749.58,567.67
2018,5,28,8,0,853.0,76.0,0.4,18.5,570.0,793.48,592.66
2018,5,28,8,15,869.0,78.5,0.45,19.2,617.5,830.71,614.05
2018,5,28,8,30,885.0,81.0,0.5,19.9,665.0,865.32,633.55
2018,5,28,8,45,897.5,82.5,0.55,20.65,709.0,892.84,648.2
2018,5,28,9,0,910.0,84.0,0.6,21.4,753.0,917.14,660.81
2018,5,28,9,15,916.5,87.0,0.6,22.05,790.5,934.17,668.1
2018,5,28,9,30,923.0,90.0,0.6,22.7,828.0,947.43,673.17
2018,5,28,9,45,926.5,93.0,0.65,23.35,860.0,954.06,675.3
2018,5,28,10,0,930.0,96.0,0.7,24.0,892.0,956.72,675.2
2018,5,28,10,15,935.5,97.5,0.75,24.3,919.0,955.72,673.91
2018,5,28,10,30,941.0,99.0,0.8,24.6,946.0,950.73,670.32
2018,5,28,10,45,945.0,99.0,0.85,24.95,965.5,938.99,662.58
2018,5,28,11,0,949.0,99.0,0.9,25.3,985.0,923.37,652.57
2018,5,28,11,15,951.5,99.5,0.95,25.4,998.0,903.08,640.34
2018,5,28,11,30,954.0,100.0,1.0,25.5,1011.0,879.09,625.81
2018,5,28,11,45,955.0,100.0,1.05,25.6,1016.0,849.91,607.92
2018,5,28,12,0,956.0,100.0,1.1,25.7,1021.0,817.41,587.81
2018,5,28,12,15,955.5,100.0,1.15,25.7,1018.5,780.68,564.28
2018,5,28,12,30,955.0,100.0,1.2,25.7,1016.0,741.08,537.3
2018,5,28,12,45,952.5,100.5,1.25,25.7,1006.0,697.83,507.06
2018,5,28,13,0,950.0,101.0,1.3,25.7,996.0,652.17,474.2
2018,5,28,13,15,946.5,100.5,1.3,25.65,978.5,602.96,437.53
2018,5,28,13,30,943.0,100.0,1.3,25.6,961.0,551.8,398.27
2018,5,28,13,45,938.5,99.0,1.35,25.5,936.5,498.09,356.16
2018,5,28,14,0,934.0,98.0,1.4,25.4,912.0,442.95,311.5
2018,5,28,14,15,927.0,97.0,1.4,25.3,881.0,385.76,263.92
2018,5,28,14,30,920.0,96.0,1.4,25.2,850.0,327.88,215.11
2018,5,28,14,45,911.0,94.5,1.4,25.1,813.0,268.77,166.03
2018,5,28,15,0,902.0,93.0,1.4,25.0,776.0,209.7,120.13
2018,5,28,15,15,890.5,91.0,1.4,25.0,734.0,150.34,82.11
2018,5,28,15,30,879.0,89.0,1.4,25.0,692.0,91.8,70.77
2018,5,28,15,45,863.5,87.0,1.35,24.65,645.5,83.64,64.42
2018,5,28,16,0,848.0,85.0,1.3,24.3,599.0,81.85,63.24
2018,5,28,16,15,828.5,82.0,1.3,23.9,549.5,71.25,54.69
2018,5,28,16,30,809.0,79.0,1.3,23.5,500.0,69.12,53.21
2018,5,28,16,45,783.0,76.0,1.3,23.15,449.0,66.79,51.52
2018,5,28,17,0,757.0,73.0,1.3,22.8,398.0,64.41,49.78
2018,5,28,17,15,722.0,69.0,1.2,22.0,346.5,61.11,47.29
2018,5,28,17,30,687.0,65.0,1.1,21.2,295.0,57.78,44.72
2018,5,28,17,45,635.0,59.5,1.05,20.4,244.0,48.95,37.25
2018,5,28,18,0,583.0,54.0,1.0,19.6,193.0,44.51,33.45
2018,5,28,18,15,504.0,47.0,0.9,18.55,147.0,38.71,28.29
2018,5,28,18,30,425.0,40.0,0.8,17.5,101.0,33.01,22.97
2018,5,28,18,45,300.0,30.0,0.7,16.4,65.0,24.69,14.77
2018,5,28,19,0,175.0,20.0,0.6,15.3,29.0,16.48,0.0
2018,5,28,19,15,87.5,10.0,0.65,14.95,14.5,7.87,0.0
2018,5,28,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,29,4,45,41.0,6.0,0.7,10.0,7.0,0.0,0.0
2018,5,29,5,0,82.0,12.0,0.7,10.2,14.0,31.42,0.0
2018,5,29,5,15,210.0,24.0,0.75,10.75,44.0,108.19,56.11
2018,5,29,5,30,338.0,36.0,0.8,11.3,74.0,188.49,143.62
2018,5,29,5,45,430.0,44.0,0.8,11.85,117.0,257.44,205.2
2018,5,29,6,0,522.0,52.0,0.8,12.4,160.0,335.18,271.82
2018,5,29,6,15,582.5,57.0,0.75,13.05,209.0,400.74,326.24
2018,5,29,6,30,643.0,62.0,0.7,13.7,258.0,470.56,381.4
2018,5,29,6,45,684.5,66.5,0.7,14.4,309.5,529.19,425.76
2018,5,29,7,0,726.0,71.0,0.7,15.1,361.0,591.91,471.18
2018,5,29,7,15,755.0,75.0,0.7,15.75,412.5,646.07,508.4
2018,5,29,7,30,784.0,79.0,0.7,16.4,464.0,699.78,542.85
2018,5,29,7,45,806.5,81.5,0.7,17.05,514.0,745.79,570.95
2018,5,29,8,0,829.0,84.0,0.7,17.7,564.0,790.16,597.3
2018,5,29,8,15,845.5,86.5,0.7,18.4,611.5,818.66,612.37
2018,5,29,8,30,862.0,89.0,0.7,19.1,659.0,853.04,631.32
2018,5,29,8,45,875.0,91.0,0.7,19.75,702.5,881.01,645.83
2018,5,29,9,0,888.0,93.0,0.7,20.4,746.0,905.83,658.26
2018,5,29,9,15,900.5,93.0,0.75,20.95,785.0,924.73,668.11
2018,5,29,9,30,913.0,93.0,0.8,21.5,824.0,940.14,675.87
2018,5,29,9,45,923.5,92.5,0.85,22.0,858.0,949.53,680.09
2018,5,29,10,0,934.0,92.0,0.9,22.5,892.0,955.11,682.1
2018,5,29,10,15,939.5,92.5,0.95,22.85,918.5,953.23,679.99
2018,5,29,10,30,945.0,93.0,1.0,23.2,945.0,947.39,675.62
2018,5,29,10,45,948.5,94.5,1.05,23.55,965.0,936.74,668.36
2018,5,29,11,0,952.0,96.0,1.1,23.9,985.0,922.14,658.75
2018,5,29,11,15,953.5,96.5,1.1,24.1,997.0,901.07,644.73
2018,5,29,11,30,955.0,97.0,1.1,24.3,1009.0,876.33,628.5
2018,5,29,11,45,955.0,97.5,1.15,24.5,1013.5,846.87,610.0
2018,5,29,12,0,955.0,98.0,1.2,24.7,1018.0,814.14,589.28
2018,5,29,12,15,952.5,99.0,1.25,24.7,1015.0,776.91,565.15
2018,5,29,12,30,950.0,100.0,1.3,24.7,1012.0,736.91,537.63
2018,5,29,12,45,946.0,101.5,1.35,24.65,1001.5,693.75,507.25
2018,5,29,13,0,942.0,103.0,1.4,24.6,991.0,648.28,474.32
2018,5,29,13,15,938.0,103.0,1.45,24.4,973.5,599.6,438.3
2018,5,29,13,30,934.0,103.0,1.5,24.2,956.0,549.02,399.6
2018,5,29,13,45,928.5,102.0,1.55,24.0,931.5,495.37,357.25
2018,5,29,14,0,923.0,101.0,1.6,23.8,907.0,440.42,312.44
2018,5,29,14,15,916.5,100.0,1.6,23.45,876.5,384.05,265.3
2018,5,29,14,30,910.0,99.0,1.6,23.1,846.0,326.95,216.85
2018,5,29,14,45,900.5,97.5,1.65,22.75,809.0,268.35,167.93
2018,5,29,15,0,891.0,96.0,1.7,22.4,772.0,209.86,122.14
2018,5,29,15,15,879.0,94.5,1.7,22.4,730.5,151.44,84.3
2018,5,29,15,30,867.0,93.0,1.7,22.4,689.0,93.89,73.29
2018,5,29,15,45,852.5,90.0,1.7,21.4,643.0,85.14,66.56
2018,5,29,16,0,838.0,87.0,1.7,20.4,597.0,82.82,65.1
2018,5,29,16,15,818.5,85.0,1.65,19.65,548.5,72.99,57.15
2018,5,29,16,30,799.0,83.0,1.6,18.9,500.0,71.63,56.39
2018,5,29,16,45,773.5,79.0,1.6,18.2,449.0,68.71,54.25
2018,5,29,17,0,748.0,75.0,1.6,17.5,398.0,65.7,52.01
2018,5,29,17,15,712.0,71.0,1.6,16.6,346.5,62.45,49.54
2018,5,29,17,30,676.0,67.0,1.6,15.7,295.0,54.67,43.0
2018,5,29,17,45,623.5,62.0,1.6,14.85,245.0,50.64,39.65
2018,5,29,18,0,571.0,57.0,1.6,14.0,195.0,46.67,36.18
2018,5,29,18,15,489.5,50.0,1.65,13.25,148.5,40.95,30.94
2018,5,29,18,30,408.0,43.0,1.7,12.5,102.0,35.34,25.55
2018,5,29,18,45,282.0,32.5,1.75,11.8,66.0,26.7,16.89
2018,5,29,19,0,156.0,22.0,1.8,11.1,30.0,16.71,0.0
2018,5,29,19,15,78.0,11.0,1.75,10.75,15.0,8.65,0.0
2018,5,29,19,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,30,4,45,6.5,5.0,1.65,7.75,5.0,0.0,0.0
2018,5,30,5,0,13.0,10.0,1.7,7.8,10.0,11.34,0.0
2018,5,30,5,15,57.5,23.5,1.75,8.0,29.5,50.47,25.2
2018,5,30,5,30,102.0,37.0,1.8,8.2,49.0,87.9,66.66
2018,5,30,5,45,130.5,52.0,1.85,8.35,74.5,121.17,97.63
2018,5,30,6,0,159.0,67.0,1.9,8.5,100.0,157.22,130.43
2018,5,30,6,15,188.5,83.0,1.9,8.8,133.0,197.58,166.19
2018,5,30,6,30,218.0,99.0,1.9,9.1,166.0,240.33,203.09
2018,5,30,6,45,181.5,128.5,1.9,9.35,191.0,245.49,206.84
2018,5,30,7,0,145.0,158.0,1.9,9.6,216.0,258.51,216.44
2018,5,30,7,15,145.5,183.5,1.9,9.85,248.5,289.68,241.17
2018,5,30,7,30,146.0,209.0,1.9,10.1,281.0,320.12,264.7
2018,5,30,7,45,192.0,230.0,1.9,10.4,335.0,380.6,312.78
2018,5,30,8,0,238.0,251.0,1.9,10.7,389.0,443.09,361.14
2018,5,30,8,15,238.0,270.5,1.9,11.05,418.0,485.73,391.71
2018,5,30,8,30,238.0,290.0,1.9,11.4,447.0,508.88,407.33
2018,5,30,8,45,333.5,289.5,1.9,11.75,526.0,594.24,471.93
2018,5,30,9,0,429.0,289.0,1.9,12.1,605.0,700.61,548.91
2018,5,30,9,15,388.5,311.5,1.9,12.35,609.0,669.14,522.87
2018,5,30,9,30,348.0,334.0,1.9,12.6,613.0,653.91,509.47
2018,5,30,9,45,431.0,321.0,1.9,12.85,680.5,733.33,566.68
2018,5,30,10,0,514.0,308.0,1.9,13.1,748.0,792.79,608.04
2018,5,30,10,15,687.5,230.0,1.9,13.4,838.0,876.29,667.79
2018,5,30,10,30,861.0,152.0,1.9,13.7,928.0,939.55,709.32
2018,5,30,10,45,799.5,198.0,1.9,14.0,931.0,910.97,687.93
2018,5,30,11,0,738.0,244.0,1.9,14.3,934.0,889.81,671.06
2018,5,30,11,15,702.5,266.5,1.9,14.5,930.5,857.1,646.86
2018,5,30,11,30,667.0,289.0,1.9,14.7,927.0,821.71,620.84
2018,5,30,11,45,791.0,212.5,1.85,14.85,972.5,821.74,622.57
2018,5,30,12,0,915.0,136.0,1.8,15.0,1018.0,812.94,617.33
2018,5,30,12,15,921.5,131.5,1.85,15.05,1018.0,778.82,592.7
2018,5,30,12,30,928.0,127.0,1.9,15.1,1018.0,741.6,565.51
2018,5,30,12,45,925.5,126.5,1.95,15.15,1007.5,698.44,533.27
2018,5,30,13,0,923.0,126.0,2.0,15.2,997.0,653.0,498.47
2018,5,30,13,15,920.0,125.0,2.05,15.05,980.0,604.8,460.92
2018,5,30,13,30,917.0,124.0,2.1,14.9,963.0,554.69,420.65
2018,5,30,13,45,913.0,122.5,2.15,14.8,939.0,502.07,377.01
2018,5,30,14,0,909.0,121.0,2.2,14.7,915.0,448.02,330.85
2018,5,30,14,15,902.5,118.5,2.2,14.45,884.0,391.28,281.49
2018,5,30,14,30,896.0,116.0,2.2,14.2,853.0,333.84,230.9
2018,5,30,14,45,886.5,114.5,2.25,14.0,816.0,275.89,180.63
2018,5,30,15,0,877.0,113.0,2.3,13.8,779.0,218.02,133.65
2018,5,30,15,15,864.5,110.5,2.3,13.8,737.0,159.59,94.4
2018,5,30,15,30,852.0,108.0,2.3,13.8,695.0,93.14,75.23
2018,5,30,15,45,836.5,105.5,2.3,13.3,649.0,85.21,68.84
2018,5,30,16,0,821.0,103.0,2.3,12.8,603.0,84.16,68.28
2018,5,30,16,15,800.0,100.0,2.35,12.4,554.0,82.55,67.22
2018,5,30,16,30,779.0,97.0,2.4,12.0,505.0,80.88,66.1
2018,5,30,16,45,749.0,93.5,2.4,11.65,453.0,78.6,64.44
2018,5,30,17,0,719.0,90.0,2.4,11.3,401.0,70.38,57.48
2018,5,30,17,15,675.5,86.0,2.4,10.8,348.5,67.6,55.31
2018,5,30,17,30,632.0,82.0,2.4,10.3,296.0,64.86,53.12
2018,5,30,17,45,569.5,76.0,2.4,9.8,244.5,60.43,49.31
2018,5,30,18,0,507.0,70.0,2.4,9.3,193.0,56.08,45.4
2018,5,30,18,15,415.5,61.5,2.35,8.95,147.0,49.56,39.27
2018,5,30,18,30,324.0,53.0,2.3,8.6,101.0,39.98,30.14
2018,5,30,18,45,207.0,38.5,2.25,8.2,65.0,28.95,19.2
2018,5,30,19,0,90.0,24.0,2.2,7.8,29.0,17.85,0.0
2018,5,30,19,15,45.0,12.0,2.2,7.75,14.5,9.44,0.0
2018,5,30,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.5,1.5,7.95,3.5,0.0,0.0
2018,5,31,5,0,1.0,7.0,1.5,7.9,7.0,5.77,0.0
2018,5,31,5,15,5.0,20.5,1.5,8.05,21.0,17.83,5.79
2018,5,31,5,30,9.0,34.0,1.5,8.2,35.0,31.21,20.53
2018,5,31,5,45,46.0,53.0,1.55,8.35,62.0,69.26,53.9
2018,5,31,6,0,83.0,72.0,1.6,8.5,89.0,116.24,95.36
2018,5,31,6,15,55.0,71.0,1.6,8.75,83.5,101.04,82.84
2018,5,31,6,30,27.0,70.0,1.6,9.0,78.0,75.26,60.45
2018,5,31,6,45,13.5,57.5,1.65,9.3,61.5,55.53,43.08
2018,5,31,7,0,0.0,45.0,1.7,9.6,45.0,34.4,24.3
2018,5,31,7,15,0.0,66.5,1.7,9.95,66.5,51.01,38.48
2018,5,31,7,30,0.0,88.0,1.7,10.3,88.0,67.85,52.63
2018,5,31,7,45,6.5,130.5,1.7,10.65,134.5,108.69,86.99
2018,5,31,8,0,13.0,173.0,1.7,11.0,181.0,150.79,121.66
2018,5,31,8,15,18.0,205.5,1.7,11.3,217.0,183.32,147.82
2018,5,31,8,30,23.0,238.0,1.7,11.6,253.0,216.04,173.72
2018,5,31,8,45,40.5,271.0,1.75,11.95,300.0,278.53,223.29
2018,5,31,9,0,58.0,304.0,1.8,12.3,347.0,324.88,259.09
2018,5,31,9,15,75.5,330.0,1.8,12.5,389.0,364.14,288.98
2018,5,31,9,30,93.0,356.0,1.8,12.7,431.0,403.01,318.15
2018,5,31,9,45,108.5,383.0,1.85,12.95,473.5,460.03,360.38
2018,5,31,10,0,124.0,410.0,1.9,13.2,516.0,495.93,386.26
2018,5,31,10,15,163.5,427.0,1.95,13.3,571.5,542.67,420.98
2018,5,31,10,30,203.0,444.0,2.0,13.4,627.0,587.47,453.72
2018,5,31,10,45,326.5,398.5,2.05,13.5,700.5,663.22,510.88
2018,5,31,11,0,450.0,353.0,2.1,13.6,774.0,732.27,561.69
2018,5,31,11,15,687.0,239.0,2.15,13.65,891.5,819.79,627.56
2018,5,31,11,30,924.0,125.0,2.2,13.7,1009.0,872.69,665.7
2018,5,31,11,45,935.5,119.5,2.25,13.75,1018.5,847.89,648.19
2018,5,31,12,0,947.0,114.0,2.3,13.8,1028.0,819.41,628.84
2018,5,31,12,15,942.5,117.0,2.3,13.75,1024.5,782.33,601.91
2018,5,31,12,30,938.0,120.0,2.3,13.7,1021.0,742.63,572.14
2018,5,31,12,45,931.5,122.5,2.3,13.65,1010.0,698.85,538.77
2018,5,31,13,0,925.0,125.0,2.3,13.6,999.0,653.0,503.04
2018,5,31,13,15,922.5,124.0,2.3,13.6,982.0,605.08,464.72
2018,5,31,13,30,920.0,123.0,2.3,13.6,965.0,555.18,423.75
2018,5,31,13,45,915.5,121.5,2.25,13.55,941.0,502.27,379.16
2018,5,31,14,0,911.0,120.0,2.2,13.5,917.0,447.98,332.22
2018,5,31,14,15,905.0,118.0,2.15,13.4,886.5,391.7,282.73
2018,5,31,14,30,899.0,116.0,2.1,13.3,856.0,334.65,232.05
2018,5,31,14,45,891.0,114.0,2.1,13.2,820.0,276.61,181.42
2018,5,31,15,0,883.0,112.0,2.1,13.1,784.0,218.49,134.01
2018,5,31,15,15,870.0,110.0,2.1,13.1,741.5,160.02,94.71
2018,5,31,15,30,857.0,108.0,2.1,13.1,699.0,93.55,75.77
2018,5,31,15,45,841.5,104.5,2.1,12.75,652.5,84.69,68.52
2018,5,31,16,0,826.0,101.0,2.1,12.4,606.0,82.96,67.33
2018,5,31,16,15,804.0,98.5,2.1,12.1,556.5,81.61,66.46
2018,5,31,16,30,782.0,96.0,2.1,11.8,507.0,80.21,65.56
2018,5,31,16,45,752.5,92.5,2.1,11.5,455.0,77.92,63.86
2018,5,31,17,0,723.0,89.0,2.1,11.2,403.0,69.75,56.93
2018,5,31,17,15,683.5,84.5,2.1,10.85,351.0,66.65,54.45
2018,5,31,17,30,644.0,80.0,2.1,10.5,299.0,63.54,51.9
2018,5,31,17,45,586.5,74.0,2.05,10.1,248.0,59.1,48.06
2018,5,31,18,0,529.0,68.0,2.0,9.7,197.0,54.7,44.1
2018,5,31,18,15,442.5,59.5,1.9,9.35,150.5,48.11,37.93
2018,5,31,18,30,356.0,51.0,1.8,9.0,104.0,38.79,29.07
2018,5,31,18,45,236.5,37.5,1.7,8.65,67.5,28.38,18.78
2018,5,31,19,0,117.0,24.0,1.6,8.3,31.0,18.09,0.92
2018,5,31,19,15,58.5,12.0,1.6,8.2,15.5,9.44,0.0
2018,5,31,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,1,4,45,34.0,6.5,1.05,7.7,7.5,0.0,0.0
2018,6,1,5,0,68.0,13.0,1.1,7.8,15.0,28.22,0.0
2018,6,1,5,15,187.5,27.0,1.1,8.05,45.5,103.44,58.9
2018,6,1,5,30,307.0,41.0,1.1,8.3,76.0,179.07,138.56
2018,6,1,5,45,402.5,49.5,1.1,8.55,119.5,248.77,201.32
2018,6,1,6,0,498.0,58.0,1.1,8.8,163.0,327.34,269.87
2018,6,1,6,15,561.5,64.0,1.05,9.25,212.5,394.58,326.93
2018,6,1,6,30,625.0,70.0,1.0,9.7,262.0,466.31,385.12
2018,6,1,6,45,670.0,74.5,0.95,10.2,314.0,528.7,433.38
2018,6,1,7,0,715.0,79.0,0.9,10.7,366.0,592.9,480.88
2018,6,1,7,15,747.0,82.0,0.85,11.3,418.0,644.79,517.13
2018,6,1,7,30,779.0,85.0,0.8,11.9,470.0,699.28,552.82
2018,6,1,7,45,804.0,87.5,0.75,12.55,521.0,747.07,582.07
2018,6,1,8,0,829.0,90.0,0.7,13.2,572.0,793.35,609.43
2018,6,1,8,15,847.5,92.0,0.7,14.0,620.0,822.72,625.09
2018,6,1,8,30,866.0,94.0,0.7,14.8,668.0,858.23,644.85
2018,6,1,8,45,880.0,95.5,0.7,15.65,712.0,886.55,659.31
2018,6,1,9,0,894.0,97.0,0.7,16.5,756.0,911.75,671.67
2018,6,1,9,15,907.5,97.0,0.75,17.15,796.0,931.61,682.02
2018,6,1,9,30,921.0,97.0,0.8,17.8,836.0,947.96,690.23
2018,6,1,9,45,933.0,95.5,0.8,18.45,870.5,957.73,693.36
2018,6,1,10,0,945.0,94.0,0.8,19.1,905.0,963.71,694.27
2018,6,1,10,15,950.5,95.0,0.8,19.55,932.0,962.32,691.26
2018,6,1,10,30,956.0,96.0,0.8,20.0,959.0,956.92,685.97
2018,6,1,10,45,960.5,96.5,0.85,20.5,979.5,946.13,678.34
2018,6,1,11,0,965.0,97.0,0.9,21.0,1000.0,931.37,668.35
2018,6,1,11,15,967.5,97.5,0.95,21.25,1013.0,910.99,655.52
2018,6,1,11,30,970.0,98.0,1.0,21.5,1026.0,886.86,640.34
2018,6,1,11,45,970.5,97.5,1.05,21.8,1030.5,856.67,621.12
2018,6,1,12,0,971.0,97.0,1.1,22.1,1035.0,823.19,599.67
2018,6,1,12,15,969.0,98.5,1.15,22.25,1032.5,786.36,575.41
2018,6,1,12,30,967.0,100.0,1.2,22.4,1030.0,746.68,547.69
2018,6,1,12,45,963.0,101.0,1.25,22.5,1019.0,702.64,516.35
2018,6,1,13,0,959.0,102.0,1.3,22.6,1008.0,656.27,482.44
2018,6,1,13,15,955.5,101.5,1.35,22.6,990.5,606.93,445.52
2018,6,1,13,30,952.0,101.0,1.4,22.6,973.0,555.62,405.87
2018,6,1,13,45,947.0,100.0,1.4,22.6,948.5,501.51,362.53
2018,6,1,14,0,942.0,99.0,1.4,22.6,924.0,446.01,316.79
2018,6,1,14,15,935.5,97.5,1.45,22.45,893.0,388.49,268.65
2018,6,1,14,30,929.0,96.0,1.5,22.3,862.0,330.22,219.11
2018,6,1,14,45,920.0,95.0,1.55,22.2,825.0,271.19,169.55
2018,6,1,15,0,911.0,94.0,1.6,22.1,788.0,212.16,123.11
2018,6,1,15,15,899.5,92.0,1.6,22.1,746.0,152.51,84.32
2018,6,1,15,30,888.0,90.0,1.6,22.1,704.0,93.66,73.15
2018,6,1,15,45,873.5,87.5,1.65,21.6,657.5,84.23,65.72
2018,6,1,16,0,859.0,85.0,1.7,21.1,611.0,82.16,64.34
2018,6,1,16,15,840.0,82.0,1.7,20.65,561.5,79.52,62.44
2018,6,1,16,30,821.0,79.0,1.7,20.2,512.0,69.35,54.12
2018,6,1,16,45,795.5,76.0,1.7,19.75,460.5,67.0,52.42
2018,6,1,17,0,770.0,73.0,1.7,19.3,409.0,64.61,50.66
2018,6,1,17,15,735.0,69.0,1.7,18.6,357.0,61.28,48.1
2018,6,1,17,30,700.0,65.0,1.7,17.9,305.0,57.93,45.46
2018,6,1,17,45,650.0,60.0,1.65,17.2,254.0,49.47,38.22
2018,6,1,18,0,600.0,55.0,1.6,16.5,203.0,45.4,34.7
2018,6,1,18,15,524.5,48.5,1.5,15.6,156.5,40.0,29.83
2018,6,1,18,30,449.0,42.0,1.4,14.7,110.0,34.7,24.83
2018,6,1,18,45,325.0,32.0,1.3,13.85,72.0,26.36,16.72
2018,6,1,19,0,201.0,22.0,1.2,13.0,34.0,18.14,2.01
2018,6,1,19,15,100.5,11.0,1.15,12.5,17.0,8.65,0.0
2018,6,1,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,6,2,4,45,51.0,6.5,0.4,9.75,8.0,0.0,0.0
2018,6,2,5,0,102.0,13.0,0.4,9.9,16.0,37.09,0.0
2018,6,2,5,15,238.0,24.5,0.35,10.45,47.5,117.46,67.54
2018,6,2,5,30,374.0,36.0,0.3,11.0,79.0,200.02,152.19
2018,6,2,5,45,464.5,43.5,0.3,11.55,123.5,269.13,213.12
2018,6,2,6,0,555.0,51.0,0.3,12.1,168.0,346.82,278.81
2018,6,2,6,15,613.5,55.5,0.25,12.9,217.5,411.93,331.69
2018,6,2,6,30,672.0,60.0,0.2,13.7,267.0,478.78,383.32
2018,6,2,6,45,712.0,64.0,0.15,14.5,319.0,539.56,427.7
2018,6,2,7,0,752.0,68.0,0.1,15.3,371.0,601.55,470.82
2018,6,2,7,15,780.5,71.5,0.15,16.35,423.0,655.57,506.7
2018,6,2,7,30,809.0,75.0,0.2,17.4,475.0,709.06,539.82
2018,6,2,7,45,830.0,77.5,0.25,18.5,525.0,746.95,561.36
2018,6,2,8,0,851.0,80.0,0.3,19.6,575.0,790.24,586.24
2018,6,2,8,15,867.0,82.0,0.4,20.55,622.5,826.75,607.34
2018,6,2,8,30,883.0,84.0,0.5,21.5,670.0,860.68,626.65
2018,6,2,8,45,895.5,86.0,0.55,22.5,714.0,888.69,640.94
2018,6,2,9,0,908.0,88.0,0.6,23.5,758.0,913.47,653.16
2018,6,2,9,15,915.5,91.0,0.65,24.1,796.5,931.39,662.08
2018,6,2,9,30,923.0,94.0,0.7,24.7,835.0,945.57,668.82
2018,6,2,9,45,928.0,96.5,0.75,25.3,867.5,953.11,671.59
2018,6,2,10,0,933.0,99.0,0.8,25.9,900.0,956.71,672.13
2018,6,2,10,15,938.5,100.0,0.8,26.3,927.0,955.33,669.33
2018,6,2,10,30,944.0,101.0,0.8,26.7,954.0,949.97,664.31
2018,6,2,10,45,947.0,102.5,0.85,27.15,974.0,938.88,656.76
2018,6,2,11,0,950.0,104.0,0.9,27.6,994.0,923.87,646.93
2018,6,2,11,15,952.5,104.5,0.95,27.85,1006.5,903.69,634.51
2018,6,2,11,30,955.0,105.0,1.0,28.1,1019.0,879.82,619.81
2018,6,2,11,45,955.5,105.0,1.0,28.35,1024.0,850.39,600.87
2018,6,2,12,0,956.0,105.0,1.0,28.6,1029.0,817.69,579.89
2018,6,2,12,15,956.5,104.0,1.05,28.7,1026.5,781.12,556.4
2018,6,2,12,30,957.0,103.0,1.1,28.8,1024.0,741.66,529.77
2018,6,2,12,45,956.5,102.0,1.1,28.9,1014.5,698.79,499.62
2018,6,2,13,0,956.0,101.0,1.1,29.0,1005.0,653.38,466.94
2018,6,2,13,15,952.5,100.5,1.15,28.95,987.5,604.27,431.4
2018,6,2,13,30,949.0,100.0,1.2,28.9,970.0,553.2,393.18
2018,6,2,13,45,944.0,99.5,1.25,28.85,946.0,499.69,351.82
2018,6,2,14,0,939.0,99.0,1.3,28.8,922.0,444.77,307.97
2018,6,2,14,15,932.0,98.0,1.3,28.6,891.0,387.66,261.3
2018,6,2,14,30,925.0,97.0,1.3,28.4,860.0,329.83,213.37
2018,6,2,14,45,916.0,95.5,1.35,28.2,823.0,270.77,165.17
2018,6,2,15,0,907.0,94.0,1.4,28.0,786.0,211.73,119.93
2018,6,2,15,15,895.5,92.0,1.4,28.0,744.0,152.38,82.21
2018,6,2,15,30,884.0,90.0,1.4,28.0,702.0,93.83,71.49
2018,6,2,15,45,869.0,88.0,1.45,27.3,656.0,84.41,64.3
2018,6,2,16,0,854.0,86.0,1.5,26.6,610.0,82.65,63.27
2018,6,2,16,15,835.0,83.0,1.45,26.05,560.5,80.04,61.46
2018,6,2,16,30,816.0,80.0,1.4,25.5,511.0,69.91,53.37
2018,6,2,16,45,790.5,77.0,1.4,24.95,460.0,67.6,51.77
2018,6,2,17,0,765.0,74.0,1.4,24.4,409.0,65.24,50.11
2018,6,2,17,15,730.5,70.0,1.35,23.45,357.0,61.95,47.69
2018,6,2,17,30,696.0,66.0,1.3,22.5,305.0,58.64,45.19
2018,6,2,17,45,646.5,61.0,1.2,21.55,254.5,50.15,38.1
2018,6,2,18,0,597.0,56.0,1.1,20.6,204.0,46.12,34.72
2018,6,2,18,15,521.0,49.0,1.0,19.45,157.0,40.35,29.66
2018,6,2,18,30,445.0,42.0,0.9,18.3,110.0,34.65,24.43
2018,6,2,18,45,322.5,32.5,0.8,17.1,72.5,26.75,16.86
2018,6,2,19,0,200.0,23.0,0.7,15.9,35.0,18.98,3.33
2018,6,2,19,15,100.0,11.5,0.7,15.5,17.5,9.05,0.0
2018,6,2,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,3,4,45,53.5,6.5,0.65,10.05,8.0,0.0,0.0
2018,6,3,5,0,107.0,13.0,0.6,10.3,16.0,38.28,0.0
2018,6,3,5,15,246.5,24.5,0.6,10.9,48.5,120.05,70.01
2018,6,3,5,30,386.0,36.0,0.6,11.5,81.0,203.97,155.33
2018,6,3,5,45,476.0,43.0,0.6,12.1,125.5,272.86,216.39
2018,6,3,6,0,566.0,50.0,0.6,12.7,170.0,350.18,282.15
2018,6,3,6,15,624.0,55.0,0.55,13.45,220.0,416.02,336.09
2018,6,3,6,30,682.0,60.0,0.5,14.2,270.0,483.64,388.74
2018,6,3,6,45,721.0,64.0,0.5,14.9,322.0,544.18,433.92
2018,6,3,7,0,760.0,68.0,0.5,15.6,374.0,605.83,477.9
2018,6,3,7,15,788.0,70.5,0.5,16.45,425.5,658.61,513.21
2018,6,3,7,30,816.0,73.0,0.5,17.3,477.0,710.77,545.59
2018,6,3,7,45,837.5,76.0,0.55,18.15,528.0,749.94,568.88
2018,6,3,8,0,859.0,79.0,0.6,19.0,579.0,794.43,595.45
2018,6,3,8,15,874.5,81.0,0.6,19.7,626.5,830.74,615.47
2018,6,3,8,30,890.0,83.0,0.6,20.4,674.0,864.42,633.52
2018,6,3,8,45,902.0,85.0,0.65,21.1,717.5,892.15,648.47
2018,6,3,9,0,914.0,87.0,0.7,21.8,761.0,916.62,661.34
2018,6,3,9,15,920.0,90.0,0.75,22.3,799.0,933.29,669.81
2018,6,3,9,30,926.0,93.0,0.8,22.8,837.0,946.19,676.08
2018,6,3,9,45,929.0,97.0,0.85,23.3,869.0,953.49,679.0
2018,6,3,10,0,932.0,101.0,0.9,23.8,901.0,956.79,679.59
