Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,10,15,937.5,102.0,0.95,24.1,928.0,955.4,677.97
2018,6,3,10,30,943.0,103.0,1.0,24.4,955.0,950.06,674.04
2018,6,3,10,45,947.0,104.0,1.05,24.7,975.5,939.4,666.94
2018,6,3,11,0,951.0,105.0,1.1,25.0,996.0,924.82,657.51
2018,6,3,11,15,953.5,105.0,1.15,25.2,1008.5,904.22,644.62
2018,6,3,11,30,956.0,105.0,1.2,25.4,1021.0,879.94,629.44
2018,6,3,11,45,957.0,105.5,1.25,25.6,1026.5,851.34,611.47
2018,6,3,12,0,958.0,106.0,1.3,25.8,1032.0,819.43,591.27
2018,6,3,12,15,957.0,105.5,1.3,25.8,1029.0,782.15,566.3
2018,6,3,12,30,956.0,105.0,1.3,25.8,1026.0,742.07,538.36
2018,6,3,12,45,953.5,106.0,1.35,25.8,1016.5,699.5,508.47
2018,6,3,13,0,951.0,107.0,1.4,25.8,1007.0,654.51,475.96
2018,6,3,13,15,948.0,106.0,1.4,25.65,989.5,605.54,439.57
2018,6,3,13,30,945.0,105.0,1.4,25.5,972.0,554.59,400.55
2018,6,3,13,45,940.5,104.0,1.4,25.35,948.0,501.16,358.43
2018,6,3,14,0,936.0,103.0,1.4,25.2,924.0,446.3,313.85
2018,6,3,14,15,930.0,101.5,1.4,25.0,893.5,389.37,266.6
2018,6,3,14,30,924.0,100.0,1.4,24.8,863.0,331.64,217.99
2018,6,3,14,45,912.5,99.0,1.4,24.55,825.0,272.42,169.02
2018,6,3,15,0,901.0,98.0,1.4,24.3,787.0,213.5,123.32
2018,6,3,15,15,884.5,98.0,1.4,24.3,743.5,155.2,85.96
2018,6,3,15,30,868.0,98.0,1.4,24.3,700.0,98.23,76.21
2018,6,3,15,45,857.0,93.0,1.4,23.65,654.0,87.04,67.46
2018,6,3,16,0,846.0,88.0,1.4,23.0,608.0,83.67,65.06
2018,6,3,16,15,833.0,84.0,1.35,22.45,561.0,72.6,56.13
2018,6,3,16,30,820.0,80.0,1.3,21.9,514.0,69.99,54.26
2018,6,3,16,45,799.0,75.5,1.3,21.4,463.5,66.71,51.79
2018,6,3,17,0,778.0,71.0,1.3,20.9,413.0,63.29,49.18
2018,6,3,17,15,745.0,67.0,1.25,20.05,361.0,59.93,46.63
2018,6,3,17,30,712.0,63.0,1.2,19.2,309.0,56.53,43.99
2018,6,3,17,45,665.5,58.0,1.2,18.4,258.5,52.15,40.38
2018,6,3,18,0,619.0,53.0,1.2,17.6,208.0,44.08,33.38
2018,6,3,18,15,480.0,48.5,1.1,16.7,152.5,39.59,29.36
2018,6,3,18,30,341.0,44.0,1.0,15.8,97.0,35.58,25.54
2018,6,3,18,45,245.5,32.5,0.9,14.9,63.5,24.87,15.51
2018,6,3,19,0,150.0,21.0,0.8,14.0,30.0,16.01,2.75
2018,6,3,19,15,78.0,11.0,0.8,13.5,15.5,8.65,0.0
2018,6,3,19,30,6.0,1.0,0.8,13.0,1.0,0.0,0.0
2018,6,3,19,45,3.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,4,4,45,62.0,7.0,1.15,9.1,8.5,0.0,0.0
2018,6,4,5,0,124.0,14.0,1.2,9.3,17.0,43.38,0.0
2018,6,4,5,15,268.5,23.5,1.25,9.7,49.5,126.08,74.94
2018,6,4,5,30,413.0,33.0,1.3,10.1,82.0,210.68,161.79
2018,6,4,5,45,500.0,40.0,1.3,10.55,127.0,279.18,223.84
2018,6,4,6,0,587.0,47.0,1.3,11.0,172.0,356.02,290.77
2018,6,4,6,15,643.0,51.5,1.35,11.6,222.0,418.91,344.44
2018,6,4,6,30,699.0,56.0,1.4,12.2,272.0,488.1,400.77
2018,6,4,6,45,737.5,59.5,1.45,12.8,324.0,548.32,447.82
2018,6,4,7,0,776.0,63.0,1.5,13.4,376.0,609.6,493.84
2018,6,4,7,15,802.5,66.5,1.55,13.95,428.0,663.02,532.05
2018,6,4,7,30,829.0,70.0,1.6,14.5,480.0,708.82,562.48
2018,6,4,7,45,849.0,72.5,1.6,15.0,530.5,753.72,591.32
2018,6,4,8,0,869.0,75.0,1.6,15.5,581.0,796.81,618.25
2018,6,4,8,15,884.5,76.5,1.6,15.9,628.5,832.87,640.03
2018,6,4,8,30,900.0,78.0,1.6,16.3,676.0,866.28,659.78
2018,6,4,8,45,911.5,80.0,1.65,16.7,719.5,893.85,675.99
2018,6,4,9,0,923.0,82.0,1.7,17.1,763.0,918.12,689.98
2018,6,4,9,15,928.5,86.0,1.7,17.35,801.5,935.64,699.27
2018,6,4,9,30,934.0,90.0,1.7,17.6,840.0,949.3,706.13
2018,6,4,9,45,936.0,94.0,1.7,17.85,872.0,955.83,708.43
2018,6,4,10,0,938.0,98.0,1.7,18.1,904.0,958.33,708.29
2018,6,4,10,15,944.0,98.5,1.75,18.2,931.0,956.99,706.87
2018,6,4,10,30,950.0,99.0,1.8,18.3,958.0,951.67,703.01
2018,6,4,10,45,955.0,99.5,1.8,18.4,979.0,941.48,695.48
2018,6,4,11,0,960.0,100.0,1.8,18.5,1000.0,927.33,685.52
2018,6,4,11,15,963.0,100.5,1.85,18.45,1013.5,907.57,672.93
2018,6,4,11,30,966.0,101.0,1.9,18.4,1027.0,884.06,657.88
2018,6,4,11,45,967.5,101.0,1.9,18.4,1032.5,855.31,638.67
2018,6,4,12,0,969.0,101.0,1.9,18.4,1038.0,823.19,617.18
2018,6,4,12,15,969.0,100.5,1.95,18.3,1036.0,786.4,592.14
2018,6,4,12,30,969.0,100.0,2.0,18.2,1034.0,746.7,563.66
2018,6,4,12,45,967.0,100.0,2.05,18.15,1024.0,703.32,531.68
2018,6,4,13,0,965.0,100.0,2.1,18.1,1014.0,657.46,496.96
2018,6,4,13,15,962.5,99.0,2.1,17.95,997.0,608.27,458.66
2018,6,4,13,30,960.0,98.0,2.1,17.8,980.0,557.01,417.58
2018,6,4,13,45,956.0,97.0,2.15,17.6,956.0,503.19,373.46
2018,6,4,14,0,952.0,96.0,2.2,17.4,932.0,447.85,326.66
2018,6,4,14,15,946.0,94.5,2.2,17.2,901.0,390.19,276.72
2018,6,4,14,30,940.0,93.0,2.2,17.0,870.0,331.69,225.43
2018,6,4,14,45,932.0,91.0,2.2,16.75,833.0,271.84,173.78
2018,6,4,15,0,924.0,89.0,2.2,16.5,796.0,211.87,125.29
2018,6,4,15,15,913.0,87.0,2.2,16.5,754.0,151.74,84.99
2018,6,4,15,30,902.0,85.0,2.2,16.5,712.0,92.34,63.07
2018,6,4,15,45,887.5,83.5,2.15,15.95,666.0,82.22,65.52
2018,6,4,16,0,873.0,82.0,2.1,15.4,620.0,80.7,64.57
2018,6,4,16,15,854.5,79.0,2.1,15.0,570.0,78.01,62.57
2018,6,4,16,30,836.0,76.0,2.1,14.6,520.0,75.17,60.43
2018,6,4,16,45,811.5,73.5,2.1,14.2,469.0,65.56,52.33
2018,6,4,17,0,787.0,71.0,2.1,13.8,418.0,63.46,50.78
2018,6,4,17,15,752.5,67.5,2.05,13.25,365.5,60.43,48.39
2018,6,4,17,30,718.0,64.0,2.0,12.7,313.0,57.39,45.95
2018,6,4,17,45,668.5,59.0,2.0,12.2,261.5,52.98,42.17
2018,6,4,18,0,619.0,54.0,2.0,11.7,210.0,44.82,34.89
2018,6,4,18,15,542.0,48.0,1.95,11.15,162.5,39.72,30.19
2018,6,4,18,30,465.0,42.0,1.9,10.6,115.0,34.75,25.38
2018,6,4,18,45,342.5,33.5,1.8,10.1,77.0,27.62,18.29
2018,6,4,19,0,220.0,25.0,1.7,9.6,39.0,20.7,6.24
2018,6,4,19,15,115.0,13.5,1.65,9.4,20.5,10.62,0.0
2018,6,4,19,30,10.0,2.0,1.6,9.2,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,1.55,9.0,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,5,4,45,40.0,7.0,1.55,8.0,8.0,0.0,0.0
2018,6,5,5,0,80.0,14.0,1.6,8.1,16.0,31.81,0.0
2018,6,5,5,15,204.5,27.5,1.65,8.3,48.0,108.69,65.52
2018,6,5,5,30,329.0,41.0,1.7,8.5,80.0,185.54,143.84
2018,6,5,5,45,422.0,50.0,1.8,8.75,124.5,255.2,206.9
2018,6,5,6,0,515.0,59.0,1.9,9.0,169.0,333.55,275.98
2018,6,5,6,15,575.5,65.5,1.9,9.3,219.0,400.27,333.67
2018,6,5,6,30,636.0,72.0,1.9,9.6,269.0,471.2,392.61
2018,6,5,6,45,677.5,78.0,1.9,9.85,321.5,533.44,442.5
2018,6,5,7,0,719.0,84.0,1.9,10.1,374.0,597.19,491.74
2018,6,5,7,15,750.5,87.5,1.85,10.55,426.5,648.96,529.61
2018,6,5,7,30,782.0,91.0,1.8,11.0,479.0,703.74,567.73
2018,6,5,7,45,754.5,107.0,1.8,11.45,513.0,729.28,583.08
2018,6,5,8,0,727.0,123.0,1.8,11.9,547.0,746.94,592.8
2018,6,5,8,15,662.5,157.0,1.8,12.3,567.5,747.77,590.18
2018,6,5,8,30,598.0,191.0,1.8,12.7,588.0,740.53,581.14
2018,6,5,8,45,574.0,218.5,1.75,13.1,620.0,749.04,583.96
2018,6,5,9,0,550.0,246.0,1.7,13.5,652.0,762.04,589.56
2018,6,5,9,15,683.5,200.5,1.7,13.8,732.0,849.54,651.37
2018,6,5,9,30,817.0,155.0,1.7,14.1,812.0,920.08,696.82
2018,6,5,9,45,877.5,131.5,1.65,14.45,863.0,938.38,705.54
2018,6,5,10,0,938.0,108.0,1.6,14.8,914.0,967.24,721.81
2018,6,5,10,15,956.5,101.0,1.6,15.1,945.0,969.83,721.43
2018,6,5,10,30,975.0,94.0,1.6,15.4,976.0,968.42,718.89
2018,6,5,10,45,979.5,93.5,1.6,15.7,996.0,956.69,709.76
2018,6,5,11,0,984.0,93.0,1.6,16.0,1016.0,940.96,698.26
2018,6,5,11,15,963.5,108.5,1.6,16.1,1022.0,914.33,680.2
2018,6,5,11,30,943.0,124.0,1.6,16.2,1028.0,883.91,659.74
2018,6,5,11,45,967.5,108.5,1.6,16.3,1040.5,860.98,644.31
2018,6,5,12,0,992.0,93.0,1.6,16.4,1053.0,833.58,625.78
2018,6,5,12,15,989.0,94.5,1.65,16.35,1050.0,795.64,600.16
2018,6,5,12,30,986.0,96.0,1.7,16.3,1047.0,754.86,570.93
2018,6,5,12,45,980.0,99.0,1.7,16.2,1036.0,710.63,538.12
2018,6,5,13,0,974.0,102.0,1.7,16.1,1025.0,664.11,502.78
2018,6,5,13,15,972.0,100.5,1.75,15.95,1008.0,614.46,464.56
2018,6,5,13,30,970.0,99.0,1.8,15.8,991.0,562.67,423.36
2018,6,5,13,45,966.0,97.0,1.85,15.6,966.0,507.69,378.36
2018,6,5,14,0,962.0,95.0,1.9,15.4,941.0,451.18,330.61
2018,6,5,14,15,957.0,93.5,1.9,15.15,910.5,393.38,280.41
2018,6,5,14,30,952.0,92.0,1.9,14.9,880.0,334.61,228.66
2018,6,5,14,45,945.0,89.5,1.9,14.7,843.0,274.02,176.07
2018,6,5,15,0,938.0,87.0,1.9,14.5,806.0,213.2,126.55
2018,6,5,15,15,927.0,85.5,1.9,14.5,764.0,152.61,85.68
2018,6,5,15,30,916.0,84.0,1.9,14.5,722.0,92.73,63.45
2018,6,5,15,45,903.0,81.5,1.9,14.0,675.5,81.44,65.34
2018,6,5,16,0,890.0,79.0,1.9,13.5,629.0,79.29,63.82
2018,6,5,16,15,872.0,76.5,1.85,13.2,579.0,76.86,62.0
2018,6,5,16,30,854.0,74.0,1.8,12.9,529.0,74.29,60.06
2018,6,5,16,45,830.0,71.0,1.8,12.65,477.0,71.14,57.57
2018,6,5,17,0,806.0,68.0,1.8,12.4,425.0,61.64,49.44
2018,6,5,17,15,771.5,65.0,1.8,11.95,372.0,58.87,47.26
2018,6,5,17,30,737.0,62.0,1.8,11.5,319.0,56.12,45.03
2018,6,5,17,45,687.0,58.0,1.75,11.05,267.0,52.41,41.86
2018,6,5,18,0,637.0,54.0,1.7,10.6,215.0,48.77,38.62
2018,6,5,18,15,560.0,48.5,1.65,10.1,167.0,40.26,30.82
2018,6,5,18,30,483.0,43.0,1.6,9.6,119.0,35.66,26.34
2018,6,5,18,45,360.0,34.5,1.5,9.15,80.0,28.52,19.21
2018,6,5,19,0,237.0,26.0,1.4,8.7,41.0,21.59,7.55
2018,6,5,19,15,125.0,14.0,1.4,8.5,21.5,11.02,0.0
2018,6,5,19,30,13.0,2.0,1.4,8.3,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,1.35,8.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,6,4,45,11.0,5.0,1.3,8.25,5.5,0.0,0.0
2018,6,6,5,0,22.0,10.0,1.3,8.3,11.0,13.56,0.0
2018,6,6,5,15,65.5,25.0,1.35,8.45,32.0,54.3,31.09
2018,6,6,5,30,109.0,40.0,1.4,8.6,53.0,92.32,70.38
2018,6,6,5,45,151.0,56.0,1.4,8.75,83.0,132.6,106.92
2018,6,6,6,0,193.0,72.0,1.4,8.9,113.0,176.99,146.63
2018,6,6,6,15,302.5,81.5,1.4,9.15,165.5,266.42,223.4
2018,6,6,6,30,412.0,91.0,1.4,9.4,218.0,354.63,297.29
2018,6,6,6,45,404.5,107.0,1.4,9.6,250.5,386.26,322.72
2018,6,6,7,0,397.0,123.0,1.4,9.8,283.0,415.9,345.85
2018,6,6,7,15,233.5,123.0,1.35,10.1,220.5,298.4,248.7
2018,6,6,7,30,70.0,123.0,1.3,10.4,158.0,170.77,140.44
2018,6,6,7,45,75.5,176.0,1.3,10.75,217.0,214.84,176.45
2018,6,6,8,0,81.0,229.0,1.3,11.1,276.0,272.9,222.2
2018,6,6,8,15,176.0,237.0,1.3,11.55,350.5,377.19,305.61
2018,6,6,8,30,271.0,245.0,1.3,12.0,425.0,486.89,389.57
2018,6,6,8,45,470.0,218.5,1.3,12.45,555.5,657.58,517.02
2018,6,6,9,0,669.0,192.0,1.3,12.9,686.0,821.92,632.34
2018,6,6,9,15,740.5,170.5,1.3,13.3,744.0,869.93,661.28
2018,6,6,9,30,812.0,149.0,1.3,13.7,802.0,908.84,684.61
2018,6,6,9,45,805.5,161.0,1.3,14.1,831.0,914.36,685.63
2018,6,6,10,0,799.0,173.0,1.3,14.5,860.0,915.87,684.56
2018,6,6,10,15,851.5,149.0,1.35,14.7,901.5,933.19,695.35
2018,6,6,10,30,904.0,125.0,1.4,14.9,943.0,933.13,694.56
2018,6,6,10,45,908.0,126.0,1.45,15.1,962.5,922.64,687.22
2018,6,6,11,0,912.0,127.0,1.5,15.3,982.0,908.37,677.56
2018,6,6,11,15,914.5,127.5,1.5,15.4,995.0,888.67,663.99
2018,6,6,11,30,917.0,128.0,1.5,15.5,1008.0,865.42,648.14
2018,6,6,11,45,917.5,128.5,1.55,15.55,1013.0,837.18,629.67
2018,6,6,12,0,918.0,129.0,1.6,15.6,1018.0,805.82,608.84
2018,6,6,12,15,913.0,132.0,1.65,15.55,1014.5,769.41,583.06
2018,6,6,12,30,908.0,135.0,1.7,15.5,1011.0,730.54,554.96
2018,6,6,12,45,900.0,138.5,1.7,15.4,999.5,687.84,523.1
2018,6,6,13,0,892.0,142.0,1.7,15.3,988.0,643.27,489.1
2018,6,6,13,15,888.5,141.5,1.75,15.2,971.5,596.88,453.11
2018,6,6,13,30,885.0,141.0,1.8,15.1,955.0,548.7,414.57
2018,6,6,13,45,879.5,139.5,1.8,15.0,931.0,497.36,372.17
2018,6,6,14,0,874.0,138.0,1.8,14.9,907.0,444.8,327.58
2018,6,6,14,15,866.0,136.5,1.8,14.75,876.5,390.39,280.54
2018,6,6,14,30,858.0,135.0,1.8,14.6,846.0,335.46,232.49
2018,6,6,14,45,847.5,133.0,1.8,14.5,809.5,274.47,180.36
2018,6,6,15,0,837.0,131.0,1.8,14.4,773.0,217.51,134.29
2018,6,6,15,15,823.5,128.0,1.8,14.4,731.5,160.23,95.46
2018,6,6,15,30,810.0,125.0,1.8,14.4,690.0,104.18,73.38
2018,6,6,15,45,792.0,121.5,1.8,14.0,643.5,93.8,75.95
2018,6,6,16,0,774.0,118.0,1.8,13.6,597.0,92.48,75.19
2018,6,6,16,15,749.5,115.0,1.85,13.25,548.0,84.1,68.27
2018,6,6,16,30,725.0,112.0,1.9,12.9,499.0,82.86,67.53
2018,6,6,16,45,694.0,107.5,1.9,12.6,448.0,80.46,65.76
2018,6,6,17,0,663.0,103.0,1.9,12.3,397.0,78.0,63.92
2018,6,6,17,15,621.0,97.5,1.9,11.85,346.0,74.6,61.26
2018,6,6,17,30,579.0,92.0,1.9,11.4,295.0,71.17,58.5
2018,6,6,17,45,521.0,85.0,1.9,11.0,245.5,66.4,54.42
2018,6,6,18,0,463.0,78.0,1.9,10.6,196.0,58.6,47.47
2018,6,6,18,15,383.0,67.5,1.85,10.15,150.5,50.63,40.15
2018,6,6,18,30,303.0,57.0,1.8,9.7,105.0,42.67,32.59
2018,6,6,18,45,203.5,42.0,1.7,9.3,69.5,31.46,21.79
2018,6,6,19,0,104.0,27.0,1.6,8.9,34.0,20.13,7.24
2018,6,6,19,15,53.0,14.0,1.6,8.8,17.5,11.02,0.0
2018,6,6,19,30,2.0,1.0,1.6,8.7,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.55,8.6,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,7,4,45,11.5,5.5,1.3,7.75,6.0,0.0,0.0
2018,6,7,5,0,23.0,11.0,1.3,7.8,12.0,14.58,0.0
2018,6,7,5,15,113.0,29.0,1.35,8.05,41.5,74.92,44.89
2018,6,7,5,30,203.0,47.0,1.4,8.3,71.0,144.17,111.91
2018,6,7,5,45,294.0,60.0,1.45,8.5,113.0,207.7,168.61
2018,6,7,6,0,385.0,73.0,1.5,8.7,155.0,280.79,232.7
2018,6,7,6,15,443.5,83.0,1.5,9.05,201.5,342.08,285.6
2018,6,7,6,30,502.0,93.0,1.5,9.4,248.0,408.1,340.59
2018,6,7,6,45,536.5,102.0,1.5,9.75,295.0,468.9,389.21
2018,6,7,7,0,571.0,111.0,1.5,10.1,342.0,525.61,433.04
2018,6,7,7,15,631.5,113.0,1.5,10.6,400.0,594.29,484.66
2018,6,7,7,30,692.0,115.0,1.5,11.1,458.0,664.9,535.89
2018,6,7,7,45,721.5,118.5,1.45,11.6,509.0,714.57,569.36
2018,6,7,8,0,751.0,122.0,1.4,12.1,560.0,763.23,600.43
2018,6,7,8,15,772.0,125.0,1.35,12.5,607.5,797.99,621.14
2018,6,7,8,30,793.0,128.0,1.3,12.9,655.0,835.56,643.56
2018,6,7,8,45,810.0,130.0,1.25,13.35,699.0,866.12,660.61
2018,6,7,9,0,827.0,132.0,1.2,13.8,743.0,893.75,675.49
2018,6,7,9,15,847.0,130.5,1.25,14.2,784.5,917.33,689.21
2018,6,7,9,30,867.0,129.0,1.3,14.6,826.0,924.89,692.37
2018,6,7,9,45,887.5,124.0,1.3,15.0,863.0,938.73,699.23
2018,6,7,10,0,908.0,119.0,1.3,15.4,900.0,948.98,703.71
2018,6,7,10,15,914.0,121.0,1.35,15.6,927.5,948.92,702.91
2018,6,7,10,30,920.0,123.0,1.4,15.8,955.0,944.92,699.77
2018,6,7,10,45,924.0,123.5,1.5,16.05,975.0,933.88,692.74
2018,6,7,11,0,928.0,124.0,1.6,16.3,995.0,919.01,683.25
2018,6,7,11,15,931.0,125.0,1.65,16.35,1008.5,899.94,670.88
2018,6,7,11,30,934.0,126.0,1.7,16.4,1022.0,877.21,656.1
2018,6,7,11,45,935.5,126.0,1.75,16.45,1028.0,848.99,637.58
2018,6,7,12,0,937.0,126.0,1.8,16.5,1034.0,817.53,616.79
2018,6,7,12,15,936.0,127.0,1.85,16.5,1032.0,781.98,591.5
2018,6,7,12,30,935.0,128.0,1.9,16.5,1030.0,743.69,563.7
2018,6,7,12,45,932.5,127.5,1.9,16.5,1020.0,700.78,531.57
2018,6,7,13,0,930.0,127.0,1.9,16.5,1010.0,655.58,496.98
2018,6,7,13,15,928.0,126.0,1.9,16.5,994.0,608.16,459.77
2018,6,7,13,30,926.0,125.0,1.9,16.5,978.0,558.71,419.9
2018,6,7,13,45,923.0,123.0,1.95,16.5,954.5,506.3,376.75
2018,6,7,14,0,920.0,121.0,2.0,16.5,931.0,452.33,331.01
2018,6,7,14,15,915.0,118.5,1.95,16.45,901.0,396.02,282.13
2018,6,7,14,30,910.0,116.0,1.9,16.4,871.0,338.82,231.96
2018,6,7,14,45,902.5,113.0,1.9,16.35,834.5,280.07,181.37
2018,6,7,15,0,895.0,110.0,1.9,16.3,798.0,221.18,133.77
2018,6,7,15,15,882.5,108.5,1.9,16.3,756.0,162.74,94.57
2018,6,7,15,30,870.0,107.0,1.9,16.3,714.0,105.17,72.8
2018,6,7,15,45,857.0,103.5,1.9,15.8,668.5,84.3,67.3
2018,6,7,16,0,844.0,100.0,1.9,15.3,623.0,82.6,66.2
2018,6,7,16,15,828.0,95.5,1.85,14.95,574.0,80.02,64.29
2018,6,7,16,30,812.0,91.0,1.8,14.6,525.0,77.27,62.22
2018,6,7,16,45,788.0,86.5,1.8,14.25,473.5,74.2,59.87
2018,6,7,17,0,764.0,82.0,1.8,13.9,422.0,71.02,57.38
2018,6,7,17,15,729.5,77.5,1.75,13.35,369.5,67.55,54.66
2018,6,7,17,30,695.0,73.0,1.7,12.8,317.0,59.12,47.45
2018,6,7,17,45,645.5,67.0,1.65,12.3,265.5,54.49,43.51
2018,6,7,18,0,596.0,61.0,1.6,11.8,214.0,49.85,39.41
2018,6,7,18,15,520.0,54.5,1.5,11.25,166.5,44.58,34.57
2018,6,7,18,30,444.0,48.0,1.4,10.7,119.0,39.44,29.61
2018,6,7,18,45,327.5,38.0,1.35,10.1,80.5,31.27,21.61
2018,6,7,19,0,211.0,28.0,1.3,9.5,42.0,21.28,8.49
2018,6,7,19,15,110.5,15.0,1.25,9.15,22.0,11.8,0.0
2018,6,7,19,30,10.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,1.15,8.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,8,4,45,48.0,6.5,1.05,7.7,8.0,0.0,0.0
2018,6,8,5,0,96.0,13.0,1.1,8.1,16.0,34.85,0.0
2018,6,8,5,15,218.5,25.5,1.1,8.6,47.5,111.01,68.1
2018,6,8,5,30,341.0,38.0,1.1,9.1,79.0,186.32,143.69
2018,6,8,5,45,425.5,47.5,1.1,9.6,122.5,252.6,203.23
2018,6,8,6,0,510.0,57.0,1.1,10.1,166.0,327.03,267.89
2018,6,8,6,15,568.0,63.5,1.1,10.55,215.0,391.8,322.89
2018,6,8,6,30,626.0,70.0,1.1,11.0,264.0,460.62,378.9
2018,6,8,6,45,667.0,75.0,1.1,11.5,315.0,520.75,425.79
2018,6,8,7,0,708.0,80.0,1.1,12.0,366.0,582.39,471.97
2018,6,8,7,15,738.5,84.0,1.1,12.55,418.0,633.88,508.82
2018,6,8,7,30,769.0,88.0,1.1,13.1,470.0,687.88,545.7
2018,6,8,7,45,792.5,91.0,1.1,13.65,520.0,734.65,575.6
2018,6,8,8,0,816.0,94.0,1.1,14.2,570.0,779.89,603.78
2018,6,8,8,15,833.5,97.0,1.15,14.7,618.0,818.28,627.46
2018,6,8,8,30,851.0,100.0,1.2,15.2,666.0,844.55,642.66
2018,6,8,8,45,865.0,102.0,1.2,15.65,709.5,873.14,658.9
2018,6,8,9,0,879.0,104.0,1.2,16.1,753.0,898.67,672.93
2018,6,8,9,15,890.0,105.0,1.25,16.5,792.0,917.23,683.21
2018,6,8,9,30,901.0,106.0,1.3,16.9,831.0,932.29,691.33
2018,6,8,9,45,910.0,107.0,1.35,17.35,864.5,941.89,695.86
2018,6,8,10,0,919.0,108.0,1.4,17.8,898.0,947.7,698.08
2018,6,8,10,15,924.0,108.5,1.45,18.1,924.0,945.55,695.67
2018,6,8,10,30,929.0,109.0,1.5,18.4,950.0,939.52,690.95
2018,6,8,10,45,933.0,110.0,1.5,18.75,970.0,929.17,682.74
2018,6,8,11,0,937.0,111.0,1.5,19.1,990.0,914.94,672.18
2018,6,8,11,15,940.0,110.5,1.55,19.35,1002.5,894.77,658.76
2018,6,8,11,30,943.0,110.0,1.6,19.6,1015.0,870.97,643.01
2018,6,8,11,45,944.5,109.0,1.65,19.9,1020.0,842.09,623.75
2018,6,8,12,0,946.0,108.0,1.7,20.2,1025.0,809.98,602.27
2018,6,8,12,15,945.0,108.5,1.7,20.35,1022.5,774.18,576.86
2018,6,8,12,30,944.0,109.0,1.7,20.5,1020.0,735.59,548.6
2018,6,8,12,45,940.5,109.5,1.75,20.65,1010.0,692.77,517.13
2018,6,8,13,0,937.0,110.0,1.8,20.8,1000.0,647.67,483.18
2018,6,8,13,15,934.0,109.0,1.85,20.75,983.0,599.67,446.48
2018,6,8,13,30,931.0,108.0,1.9,20.7,966.0,549.71,407.1
2018,6,8,13,45,926.5,106.5,1.9,20.65,942.0,496.96,364.15
2018,6,8,14,0,922.0,105.0,1.9,20.6,918.0,442.81,318.82
2018,6,8,14,15,916.0,103.5,1.9,20.45,888.0,386.95,271.18
2018,6,8,14,30,910.0,102.0,1.9,20.3,858.0,330.29,222.24
2018,6,8,14,45,902.5,99.5,1.9,20.15,822.0,272.09,172.72
2018,6,8,15,0,895.0,97.0,1.9,20.0,786.0,213.74,126.09
2018,6,8,15,15,883.5,95.0,1.9,20.0,744.5,155.38,87.24
2018,6,8,15,30,872.0,93.0,1.9,20.0,703.0,97.8,65.46
2018,6,8,15,45,859.0,90.5,1.9,19.4,658.0,85.62,67.45
2018,6,8,16,0,846.0,88.0,1.9,18.8,613.0,83.69,66.2
2018,6,8,16,15,830.5,84.0,1.9,18.35,565.0,80.61,63.92
2018,6,8,16,30,815.0,80.0,1.9,17.9,517.0,69.83,55.0
2018,6,8,16,45,792.5,76.0,1.85,17.45,466.5,66.88,52.77
2018,6,8,17,0,770.0,72.0,1.8,17.0,416.0,63.83,50.43
2018,6,8,17,15,738.0,68.5,1.75,16.35,365.0,60.91,48.19
2018,6,8,17,30,706.0,65.0,1.7,15.7,314.0,57.96,45.88
2018,6,8,17,45,661.5,59.5,1.6,15.1,263.5,53.26,41.92
2018,6,8,18,0,617.0,54.0,1.5,14.5,213.0,44.78,34.46
2018,6,8,18,15,550.0,48.0,1.4,13.85,166.5,39.75,29.92
2018,6,8,18,30,483.0,42.0,1.3,13.2,120.0,34.81,25.24
2018,6,8,18,45,375.5,33.5,1.2,12.55,82.0,27.7,18.34
2018,6,8,19,0,268.0,25.0,1.1,11.9,44.0,20.72,8.44
2018,6,8,19,15,143.0,13.5,1.05,11.55,23.0,10.62,0.0
2018,6,8,19,30,18.0,2.0,1.0,11.2,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,0.95,10.85,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.85,9.45,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.9,9.6,6.0,4.72,0.0
2018,6,9,5,15,0.0,16.0,1.0,9.9,16.0,12.19,2.98
2018,6,9,5,30,0.0,26.0,1.1,10.2,26.0,19.84,11.06
2018,6,9,5,45,0.0,39.0,1.2,10.5,39.0,29.94,20.12
2018,6,9,6,0,0.0,52.0,1.3,10.8,52.0,40.55,29.52
2018,6,9,6,15,13.5,76.5,1.35,11.15,80.5,69.04,54.31
2018,6,9,6,30,27.0,101.0,1.4,11.5,109.0,106.39,86.38
2018,6,9,6,45,40.5,126.0,1.45,11.85,141.0,139.68,114.45
2018,6,9,7,0,54.0,151.0,1.5,12.2,173.0,173.87,142.75
2018,6,9,7,15,90.5,175.5,1.55,12.5,218.0,224.43,184.52
2018,6,9,7,30,127.0,200.0,1.6,12.8,263.0,292.82,239.58
2018,6,9,7,45,91.5,215.5,1.65,13.05,263.5,267.12,217.03
2018,6,9,8,0,56.0,231.0,1.7,13.3,264.0,254.41,205.1
2018,6,9,8,15,59.0,252.5,1.7,13.45,289.5,277.47,222.77
2018,6,9,8,30,62.0,274.0,1.7,13.6,315.0,300.29,239.9
2018,6,9,8,45,85.0,277.5,1.7,13.8,338.0,322.24,256.94
2018,6,9,9,0,108.0,281.0,1.7,14.0,361.0,363.86,288.84
2018,6,9,9,15,107.5,309.5,1.75,14.3,392.5,390.25,307.7
2018,6,9,9,30,107.0,338.0,1.8,14.6,424.0,415.57,325.66
2018,6,9,9,45,163.5,372.0,1.85,14.85,509.5,496.62,386.63
2018,6,9,10,0,220.0,406.0,1.9,15.1,595.0,576.17,444.6
2018,6,9,10,15,248.5,416.5,1.95,15.35,636.5,623.96,477.91
2018,6,9,10,30,277.0,427.0,2.0,15.6,678.0,651.25,496.71
2018,6,9,10,45,334.0,424.5,2.05,15.9,733.5,689.36,523.83
2018,6,9,11,0,391.0,422.0,2.1,16.2,789.0,724.09,548.1
2018,6,9,11,15,395.5,426.0,2.15,16.3,801.5,716.37,541.93
2018,6,9,11,30,400.0,430.0,2.2,16.4,814.0,706.35,534.47
2018,6,9,11,45,414.5,431.0,2.2,16.55,831.0,699.41,528.94
2018,6,9,12,0,429.0,432.0,2.2,16.7,848.0,694.4,524.56
2018,6,9,12,15,372.5,447.0,2.25,16.65,807.5,637.05,482.81
2018,6,9,12,30,316.0,462.0,2.3,16.6,767.0,586.41,445.68
2018,6,9,12,45,342.5,447.0,2.35,16.55,775.0,569.74,433.82
2018,6,9,13,0,369.0,432.0,2.4,16.5,783.0,550.43,419.35
2018,6,9,13,15,456.0,386.5,2.4,16.3,812.5,539.4,410.76
2018,6,9,13,30,543.0,341.0,2.4,16.1,842.0,521.3,395.61
2018,6,9,13,45,543.0,334.5,2.45,15.95,824.5,480.67,362.95
2018,6,9,14,0,543.0,328.0,2.5,15.8,807.0,439.2,328.91
2018,6,9,14,15,561.5,306.0,2.5,15.6,786.5,393.83,290.7
2018,6,9,14,30,580.0,284.0,2.5,15.4,766.0,346.22,249.96
2018,6,9,14,45,530.0,284.5,2.5,15.25,710.5,294.21,208.44
2018,6,9,15,0,480.0,285.0,2.5,15.1,655.0,247.44,173.19
2018,6,9,15,15,451.0,277.5,2.5,15.1,610.0,204.04,143.67
2018,6,9,15,30,422.0,270.0,2.5,15.1,565.0,164.09,124.5
2018,6,9,15,45,422.0,250.0,2.5,14.55,529.0,149.4,123.12
2018,6,9,16,0,422.0,230.0,2.5,14.0,493.0,141.2,116.79
2018,6,9,16,15,465.0,197.5,2.5,13.7,465.5,126.38,104.61
2018,6,9,16,30,508.0,165.0,2.5,13.4,438.0,110.34,91.24
2018,6,9,16,45,475.0,154.5,2.45,13.1,390.0,104.64,86.74
2018,6,9,17,0,442.0,144.0,2.4,12.8,342.0,98.71,81.98
2018,6,9,17,15,457.5,122.0,2.35,12.4,305.0,86.21,71.37
2018,6,9,17,30,473.0,100.0,2.3,12.0,268.0,72.95,59.93
2018,6,9,17,45,380.0,94.0,2.25,11.6,215.0,68.07,55.79
2018,6,9,18,0,287.0,88.0,2.2,11.2,162.0,63.35,51.62
2018,6,9,18,15,274.5,70.0,2.2,10.8,128.5,51.36,40.72
2018,6,9,18,30,262.0,52.0,2.2,10.4,95.0,38.91,29.2
2018,6,9,18,45,194.5,39.0,2.15,9.95,65.0,29.3,19.97
2018,6,9,19,0,127.0,26.0,2.1,9.5,35.0,19.61,8.15
2018,6,9,19,15,68.5,14.0,2.05,9.25,18.5,11.02,0.0
2018,6,9,19,30,10.0,2.0,2.0,9.0,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,2.0,8.75,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,6,10,4,45,42.0,6.5,1.35,7.1,8.0,0.0,0.0
2018,6,10,5,0,84.0,13.0,1.4,7.3,16.0,31.59,0.0
2018,6,10,5,15,209.0,26.5,1.4,7.8,48.0,107.55,66.53
2018,6,10,5,30,334.0,40.0,1.4,8.3,80.0,184.4,142.77
2018,6,10,5,45,391.5,49.5,1.45,8.8,117.5,238.97,193.23
2018,6,10,6,0,449.0,59.0,1.5,9.3,155.0,298.74,246.57
2018,6,10,6,15,472.5,70.0,1.45,9.95,195.0,346.97,288.44
2018,6,10,6,30,496.0,81.0,1.4,10.6,235.0,396.28,329.26
2018,6,10,6,45,519.5,93.0,1.4,11.2,280.0,447.36,369.86
2018,6,10,7,0,543.0,105.0,1.4,11.8,325.0,498.85,409.17
2018,6,10,7,15,539.0,123.0,1.4,12.45,365.5,537.12,436.51
2018,6,10,7,30,535.0,141.0,1.4,13.1,406.0,564.76,455.19
2018,6,10,7,45,544.0,155.0,1.4,13.7,449.0,604.1,482.2
2018,6,10,8,0,553.0,169.0,1.4,14.3,492.0,641.82,507.2
2018,6,10,8,15,593.0,173.0,1.4,14.8,545.0,702.02,548.34
2018,6,10,8,30,633.0,177.0,1.4,15.3,598.0,753.11,581.99
2018,6,10,8,45,618.5,199.5,1.45,15.8,633.0,773.44,593.05
2018,6,10,9,0,604.0,222.0,1.5,16.3,668.0,789.81,601.63
2018,6,10,9,15,632.5,224.0,1.5,16.7,713.0,822.39,622.04
2018,6,10,9,30,661.0,226.0,1.5,17.1,758.0,852.32,640.21
2018,6,10,9,45,767.5,179.0,1.5,17.55,821.0,893.95,666.84
2018,6,10,10,0,874.0,132.0,1.5,18.0,884.0,928.43,686.98
2018,6,10,10,15,904.0,119.0,1.5,18.3,917.5,936.28,690.05
2018,6,10,10,30,934.0,106.0,1.5,18.6,951.0,940.13,690.93
2018,6,10,10,45,938.0,106.0,1.55,18.85,970.5,928.98,683.02
2018,6,10,11,0,942.0,106.0,1.6,19.1,990.0,913.99,672.85
2018,6,10,11,15,944.5,106.0,1.6,19.3,1002.5,893.95,658.96
2018,6,10,11,30,947.0,106.0,1.6,19.5,1015.0,870.27,642.78
2018,6,10,11,45,947.5,106.0,1.65,19.65,1020.0,841.52,623.95
2018,6,10,12,0,948.0,106.0,1.7,19.8,1025.0,809.53,602.87
2018,6,10,12,15,948.0,105.5,1.75,19.8,1023.0,773.76,578.28
2018,6,10,12,30,948.0,105.0,1.8,19.8,1021.0,735.16,550.64
2018,6,10,12,45,946.5,104.0,1.85,19.8,1011.0,692.53,519.44
2018,6,10,13,0,945.0,103.0,1.9,19.8,1001.0,647.48,485.59
2018,6,10,13,15,942.0,102.0,1.95,19.7,984.0,599.31,448.6
2018,6,10,13,30,939.0,101.0,2.0,19.6,967.0,549.17,408.89
2018,6,10,13,45,934.5,100.0,2.0,19.45,943.5,496.56,365.88
2018,6,10,14,0,930.0,99.0,2.0,19.3,920.0,442.51,320.42
2018,6,10,14,15,923.0,97.5,2.05,19.05,889.0,386.05,272.19
2018,6,10,14,30,916.0,96.0,2.1,18.8,858.0,328.89,222.64
2018,6,10,14,45,907.5,94.5,2.1,18.6,822.0,270.93,172.91
2018,6,10,15,0,899.0,93.0,2.1,18.4,786.0,212.9,126.12
2018,6,10,15,15,888.0,91.0,2.1,18.4,745.0,154.49,86.71
2018,6,10,15,30,877.0,89.0,2.1,18.4,704.0,96.8,64.26
2018,6,10,15,45,862.5,86.5,2.15,17.65,658.0,83.34,65.99
2018,6,10,16,0,848.0,84.0,2.2,16.9,612.0,81.31,64.68
2018,6,10,16,15,830.0,81.0,2.2,16.45,563.5,78.74,62.79
2018,6,10,16,30,812.0,78.0,2.2,16.0,515.0,68.39,54.17
2018,6,10,16,45,789.5,74.5,2.2,15.5,465.0,65.76,52.21
2018,6,10,17,0,767.0,71.0,2.2,15.0,415.0,63.05,50.14
2018,6,10,17,15,735.5,67.0,2.2,14.4,364.0,59.73,47.53
2018,6,10,17,30,704.0,63.0,2.2,13.8,313.0,56.38,44.82
2018,6,10,17,45,660.0,58.5,2.15,13.25,263.5,52.43,41.49
2018,6,10,18,0,616.0,54.0,2.1,12.7,214.0,44.76,34.7
2018,6,10,18,15,549.5,47.5,2.0,12.15,167.5,39.35,29.78
2018,6,10,18,30,483.0,41.0,1.9,11.6,121.0,33.99,24.7
2018,6,10,18,45,377.0,33.0,1.8,11.0,83.0,27.26,18.15
2018,6,10,19,0,271.0,25.0,1.7,10.4,45.0,20.68,9.19
2018,6,10,19,15,144.5,13.5,1.65,10.1,23.5,10.62,0.0
2018,6,10,19,30,18.0,2.0,1.6,9.8,2.0,0.0,0.0
2018,6,10,19,45,9.0,1.0,1.55,9.5,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,11,4,45,57.5,7.0,0.95,8.35,8.5,0.0,0.0
2018,6,11,5,0,115.0,14.0,0.9,8.6,17.0,40.14,0.0
2018,6,11,5,15,254.0,24.5,0.95,9.1,49.5,120.48,74.35
2018,6,11,5,30,393.0,35.0,1.0,9.6,82.0,201.31,154.52
2018,6,11,5,45,480.5,41.5,1.0,10.15,126.0,267.89,214.36
2018,6,11,6,0,568.0,48.0,1.0,10.7,170.0,342.73,279.24
2018,6,11,6,15,623.0,53.0,1.05,11.3,219.0,404.28,331.63
2018,6,11,6,30,678.0,58.0,1.1,11.9,268.0,472.12,386.78
2018,6,11,6,45,715.5,61.5,1.1,12.5,319.0,530.56,432.09
2018,6,11,7,0,753.0,65.0,1.1,13.1,370.0,590.04,476.32
2018,6,11,7,15,780.0,68.5,1.1,13.7,421.0,642.8,513.79
2018,6,11,7,30,807.0,72.0,1.1,14.3,472.0,694.97,548.32
2018,6,11,7,45,827.0,74.5,1.1,14.9,521.5,732.3,571.2
2018,6,11,8,0,847.0,77.0,1.1,15.5,571.0,774.72,597.32
2018,6,11,8,15,862.5,79.0,1.1,16.05,618.0,810.83,618.61
2018,6,11,8,30,878.0,81.0,1.1,16.6,665.0,844.39,637.9
2018,6,11,8,45,890.5,83.0,1.1,17.2,708.5,872.53,653.22
2018,6,11,9,0,903.0,85.0,1.1,17.8,752.0,897.51,666.36
2018,6,11,9,15,902.5,92.0,1.1,18.35,788.0,912.79,673.24
2018,6,11,9,30,902.0,99.0,1.1,18.9,824.0,924.06,677.7
2018,6,11,9,45,897.5,107.5,1.1,19.45,854.0,929.16,678.3
2018,6,11,10,0,893.0,116.0,1.1,20.0,884.0,930.11,676.44
2018,6,11,10,15,900.0,117.0,1.1,20.5,911.5,930.35,674.44
2018,6,11,10,30,907.0,118.0,1.1,21.0,939.0,926.75,670.13
2018,6,11,10,45,912.0,119.0,1.15,21.45,960.0,917.52,663.32
2018,6,11,11,0,917.0,120.0,1.2,21.9,981.0,904.47,654.22
2018,6,11,11,15,920.0,120.0,1.25,22.25,994.0,885.1,641.4
2018,6,11,11,30,923.0,120.0,1.3,22.6,1007.0,862.17,626.34
2018,6,11,11,45,924.5,120.5,1.3,22.95,1013.0,835.01,607.92
2018,6,11,12,0,926.0,121.0,1.3,23.3,1019.0,804.63,587.42
2018,6,11,12,15,930.0,118.0,1.35,23.45,1018.5,770.38,563.88
2018,6,11,12,30,934.0,115.0,1.4,23.6,1018.0,733.18,537.73
2018,6,11,12,45,938.5,111.0,1.45,23.75,1011.0,692.68,508.63
2018,6,11,13,0,943.0,107.0,1.5,23.9,1004.0,649.35,476.67
2018,6,11,13,15,940.0,106.5,1.55,23.9,987.5,601.64,440.82
2018,6,11,13,30,937.0,106.0,1.6,23.9,971.0,551.95,402.33
2018,6,11,13,45,932.5,105.0,1.65,23.9,947.5,499.43,360.46
2018,6,11,14,0,928.0,104.0,1.7,23.9,924.0,445.47,316.13
2018,6,11,14,15,922.5,102.5,1.7,23.75,894.5,389.62,269.23
2018,6,11,14,30,917.0,101.0,1.7,23.6,865.0,332.89,220.95
2018,6,11,14,45,908.5,99.5,1.75,23.45,829.0,274.83,172.3
2018,6,11,15,0,900.0,98.0,1.8,23.3,793.0,216.71,126.43
2018,6,11,15,15,889.0,96.0,1.8,23.3,751.5,158.19,87.67
2018,6,11,15,30,878.0,94.0,1.8,23.3,710.0,100.38,65.37
2018,6,11,15,45,864.5,91.5,1.8,22.75,665.0,86.37,67.13
2018,6,11,16,0,851.0,89.0,1.8,22.2,620.0,84.44,65.9
2018,6,11,16,15,833.5,86.5,1.8,21.75,572.0,74.16,57.57
2018,6,11,16,30,816.0,84.0,1.8,21.3,524.0,72.53,56.52
2018,6,11,16,45,791.0,80.5,1.8,20.85,473.0,69.98,54.66
2018,6,11,17,0,766.0,77.0,1.8,20.4,422.0,67.36,52.73
2018,6,11,17,15,733.0,73.0,1.75,19.7,370.5,64.17,50.33
2018,6,11,17,30,700.0,69.0,1.7,19.0,319.0,60.94,47.84
2018,6,11,17,45,652.0,64.5,1.6,18.3,268.5,52.7,40.87
2018,6,11,18,0,604.0,60.0,1.5,17.6,218.0,49.13,37.84
2018,6,11,18,15,532.0,53.0,1.45,16.7,170.5,43.45,32.82
2018,6,11,18,30,460.0,46.0,1.4,15.8,123.0,37.83,27.63
2018,6,11,18,45,347.5,37.0,1.3,14.9,84.0,30.42,20.57
2018,6,11,19,0,235.0,28.0,1.2,14.0,45.0,23.15,11.06
2018,6,11,19,15,124.0,15.0,1.15,13.5,23.5,11.8,0.0
2018,6,11,19,30,13.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,6,11,19,45,6.5,1.0,1.05,12.45,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,6,12,4,45,59.0,6.5,0.25,10.0,8.5,0.0,0.0
2018,6,12,5,0,118.0,13.0,0.2,10.2,17.0,39.99,0.0
2018,6,12,5,15,260.0,24.5,0.2,10.75,50.5,122.01,74.67
2018,6,12,5,30,402.0,36.0,0.2,11.3,84.0,205.03,155.25
2018,6,12,5,45,491.5,42.0,0.2,11.8,128.5,272.46,214.43
2018,6,12,6,0,581.0,48.0,0.2,12.3,173.0,348.18,278.38
2018,6,12,6,15,637.0,52.5,0.25,13.1,222.5,410.35,329.57
2018,6,12,6,30,693.0,57.0,0.3,13.9,272.0,478.8,383.3
2018,6,12,6,45,731.5,60.5,0.3,14.7,323.5,538.48,427.55
2018,6,12,7,0,770.0,64.0,0.3,15.5,375.0,599.25,470.62
2018,6,12,7,15,797.5,67.0,0.35,16.5,427.0,652.43,506.66
2018,6,12,7,30,825.0,70.0,0.4,17.5,479.0,698.26,535.05
2018,6,12,7,45,845.5,72.5,0.45,18.55,529.5,743.42,562.13
2018,6,12,8,0,866.0,75.0,0.5,19.6,580.0,786.84,587.39
2018,6,12,8,15,881.0,77.0,0.6,20.3,627.0,823.08,609.09
2018,6,12,8,30,896.0,79.0,0.7,21.0,674.0,856.68,628.94
2018,6,12,8,45,908.0,80.0,0.75,21.75,717.5,883.69,643.38
2018,6,12,9,0,920.0,81.0,0.8,22.5,761.0,907.5,655.75
2018,6,12,9,15,929.5,82.5,0.9,23.05,800.0,926.2,666.32
2018,6,12,9,30,939.0,84.0,1.0,23.6,839.0,941.26,674.66
2018,6,12,9,45,946.5,85.0,1.05,24.1,872.5,950.21,678.52
2018,6,12,10,0,954.0,86.0,1.1,24.6,906.0,955.26,680.1
2018,6,12,10,15,959.0,86.5,1.15,24.95,933.0,953.58,678.04
2018,6,12,10,30,964.0,87.0,1.2,25.3,960.0,947.92,673.67
2018,6,12,10,45,967.0,88.0,1.25,25.6,980.0,936.98,666.26
2018,6,12,11,0,970.0,89.0,1.3,25.9,1000.0,922.09,656.49
2018,6,12,11,15,972.0,89.5,1.35,26.0,1013.0,902.01,644.03
2018,6,12,11,30,974.0,90.0,1.4,26.1,1026.0,878.19,629.22
2018,6,12,11,45,975.0,90.5,1.45,26.25,1032.0,849.98,611.44
2018,6,12,12,0,976.0,91.0,1.5,26.4,1038.0,818.38,591.37
2018,6,12,12,15,974.0,92.0,1.55,26.4,1035.5,781.8,567.51
2018,6,12,12,30,972.0,93.0,1.6,26.4,1033.0,742.38,540.21
2018,6,12,12,45,968.5,94.0,1.65,26.4,1023.0,699.31,509.67
2018,6,12,13,0,965.0,95.0,1.7,26.4,1013.0,653.85,476.57
2018,6,12,13,15,962.0,94.5,1.7,26.25,996.5,605.33,440.27
2018,6,12,13,30,959.0,94.0,1.7,26.1,980.0,554.77,401.32
2018,6,12,13,45,954.5,93.0,1.75,25.95,956.0,501.33,359.18
2018,6,12,14,0,950.0,92.0,1.8,25.8,932.0,446.4,314.48
2018,6,12,14,15,944.0,92.0,1.8,25.5,903.0,390.37,267.73
2018,6,12,14,30,938.0,92.0,1.8,25.2,874.0,333.45,219.54
2018,6,12,14,45,930.0,90.5,1.8,24.95,838.0,274.45,170.26
2018,6,12,15,0,922.0,89.0,1.8,24.7,802.0,215.31,123.73
2018,6,12,15,15,911.5,87.5,1.8,24.7,760.5,156.0,84.53
2018,6,12,15,30,901.0,86.0,1.8,24.7,719.0,97.32,61.9
2018,6,12,15,45,888.0,83.5,1.8,24.0,673.5,82.26,63.38
2018,6,12,16,0,875.0,81.0,1.8,23.3,628.0,80.19,62.05
2018,6,12,16,15,858.0,78.5,1.75,22.8,579.5,77.87,60.44
2018,6,12,16,30,841.0,76.0,1.7,22.3,531.0,75.4,58.7
2018,6,12,16,45,819.5,72.5,1.65,21.75,480.0,65.0,50.2
2018,6,12,17,0,798.0,69.0,1.6,21.2,429.0,62.2,48.13
2018,6,12,17,15,767.0,65.5,1.55,20.35,377.5,59.16,45.86
2018,6,12,17,30,736.0,62.0,1.5,19.5,326.0,56.09,43.52
2018,6,12,17,45,691.5,58.0,1.5,18.65,275.0,52.44,40.58
2018,6,12,18,0,647.0,54.0,1.5,17.8,224.0,48.83,37.55
2018,6,12,18,15,580.0,48.0,1.4,16.9,176.0,40.0,29.76
2018,6,12,18,30,513.0,42.0,1.3,16.0,128.0,34.98,25.13
2018,6,12,18,45,395.0,34.5,1.25,15.05,88.0,28.56,18.99
2018,6,12,19,0,277.0,27.0,1.2,14.1,48.0,22.38,10.77
2018,6,12,19,15,148.5,15.0,1.15,13.55,25.5,11.8,0.0
2018,6,12,19,30,20.0,3.0,1.1,13.0,3.0,0.0,0.0
2018,6,12,19,45,10.0,1.5,1.1,12.45,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,13,4,45,61.5,7.0,0.95,8.65,9.0,0.0,0.0
2018,6,13,5,0,123.0,14.0,1.0,8.9,18.0,41.91,0.0
2018,6,13,5,15,269.0,25.0,0.95,9.45,52.0,124.86,76.93
2018,6,13,5,30,415.0,36.0,0.9,10.0,86.0,209.27,160.07
2018,6,13,5,45,505.0,42.0,0.9,10.5,131.0,277.53,221.22
2018,6,13,6,0,595.0,48.0,0.9,11.0,176.0,354.11,287.34
2018,6,13,6,15,652.0,52.5,0.9,11.55,226.5,417.46,340.78
2018,6,13,6,30,709.0,57.0,0.9,12.1,277.0,487.16,396.78
2018,6,13,6,45,748.5,60.0,0.9,12.7,329.5,547.58,443.13
2018,6,13,7,0,788.0,63.0,0.9,13.3,382.0,609.12,488.35
2018,6,13,7,15,815.5,66.0,0.9,13.9,434.5,663.0,526.08
2018,6,13,7,30,843.0,69.0,0.9,14.5,487.0,709.54,555.81
2018,6,13,7,45,864.0,71.0,0.9,15.15,538.0,755.12,584.03
2018,6,13,8,0,885.0,73.0,0.9,15.8,589.0,798.95,610.35
2018,6,13,8,15,900.0,75.0,0.95,16.4,637.0,835.75,632.26
2018,6,13,8,30,915.0,77.0,1.0,17.0,685.0,869.84,652.16
2018,6,13,8,45,926.0,78.5,1.0,17.6,728.5,896.96,666.47
2018,6,13,9,0,937.0,80.0,1.0,18.2,772.0,920.76,678.57
2018,6,13,9,15,943.5,82.5,1.05,18.65,810.5,938.11,687.75
2018,6,13,9,30,950.0,85.0,1.1,19.1,849.0,951.67,694.63
2018,6,13,9,45,954.0,87.5,1.15,19.55,881.5,959.07,697.7
