Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,10,0,958.0,90.0,1.2,20.0,914.0,962.46,698.4
2018,6,13,10,15,963.0,91.5,1.25,20.35,941.5,961.72,696.89
2018,6,13,10,30,968.0,93.0,1.3,20.7,969.0,956.93,692.95
2018,6,13,10,45,971.5,94.0,1.35,21.05,989.5,946.29,685.43
2018,6,13,11,0,975.0,95.0,1.4,21.4,1010.0,931.66,675.5
2018,6,13,11,15,976.5,95.0,1.4,21.65,1022.5,910.54,661.04
2018,6,13,11,30,978.0,95.0,1.4,21.9,1035.0,885.7,644.32
2018,6,13,11,45,979.0,95.0,1.45,22.1,1040.5,856.89,625.8
2018,6,13,12,0,980.0,95.0,1.5,22.3,1046.0,824.71,604.97
2018,6,13,12,15,978.0,96.5,1.55,22.45,1044.0,788.36,580.51
2018,6,13,12,30,976.0,98.0,1.6,22.6,1042.0,749.14,552.64
2018,6,13,12,45,972.5,98.5,1.6,22.75,1031.5,705.49,520.64
2018,6,13,13,0,969.0,99.0,1.6,22.9,1021.0,659.46,486.18
2018,6,13,13,15,965.5,99.0,1.6,22.8,1004.5,610.85,449.37
2018,6,13,13,30,962.0,99.0,1.6,22.7,988.0,560.22,409.91
2018,6,13,13,45,957.5,98.0,1.65,22.65,964.0,506.6,367.11
2018,6,13,14,0,953.0,97.0,1.7,22.6,940.0,451.49,321.75
2018,6,13,14,15,946.0,96.0,1.7,22.35,909.0,394.26,273.64
2018,6,13,14,30,939.0,95.0,1.7,22.1,878.0,336.27,224.17
2018,6,13,14,45,930.5,94.0,1.75,21.85,842.0,277.41,174.56
2018,6,13,15,0,922.0,93.0,1.8,21.6,806.0,218.45,127.67
2018,6,13,15,15,911.0,90.5,1.8,21.6,764.0,158.44,87.38
2018,6,13,15,30,900.0,88.0,1.8,21.6,722.0,99.15,63.7
2018,6,13,15,45,885.0,86.5,1.8,20.75,676.0,83.98,65.67
2018,6,13,16,0,870.0,85.0,1.8,19.9,630.0,82.53,64.89
2018,6,13,16,15,850.5,83.0,1.8,19.35,580.5,80.52,63.55
2018,6,13,16,30,831.0,81.0,1.8,18.8,531.0,70.83,55.63
2018,6,13,16,45,806.0,78.5,1.8,18.25,480.0,68.88,54.29
2018,6,13,17,0,781.0,76.0,1.8,17.7,429.0,66.9,52.92
2018,6,13,17,15,748.5,72.0,1.75,16.95,377.0,63.67,50.46
2018,6,13,17,30,716.0,68.0,1.7,16.2,325.0,60.4,47.91
2018,6,13,17,45,670.5,63.0,1.65,15.5,274.0,51.84,40.59
2018,6,13,18,0,625.0,58.0,1.6,14.8,223.0,47.84,37.15
2018,6,13,18,15,556.5,52.0,1.55,14.05,175.5,42.87,32.7
2018,6,13,18,30,488.0,46.0,1.5,13.3,128.0,38.0,28.11
2018,6,13,18,45,380.0,36.5,1.5,12.55,88.0,30.13,20.6
2018,6,13,19,0,272.0,27.0,1.5,11.8,48.0,22.35,11.11
2018,6,13,19,15,151.5,16.0,1.45,11.4,26.0,12.59,0.0
2018,6,13,19,30,31.0,5.0,1.4,11.0,4.0,0.0,0.0
2018,6,13,19,45,15.5,2.5,1.4,10.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,6,14,4,45,48.5,7.0,1.45,8.5,8.5,0.0,0.0
2018,6,14,5,0,97.0,14.0,1.5,8.6,17.0,35.28,0.0
2018,6,14,5,15,231.0,26.5,1.55,8.9,50.0,113.92,70.17
2018,6,14,5,30,365.0,39.0,1.6,9.2,83.0,193.15,148.74
2018,6,14,5,45,458.5,47.0,1.65,9.45,128.0,262.64,211.45
2018,6,14,6,0,552.0,55.0,1.7,9.7,173.0,340.92,280.17
2018,6,14,6,15,611.5,60.0,1.65,10.1,223.0,406.45,336.45
2018,6,14,6,30,671.0,65.0,1.6,10.5,273.0,476.06,393.7
2018,6,14,6,45,713.0,68.5,1.55,10.9,325.0,534.53,439.92
2018,6,14,7,0,755.0,72.0,1.5,11.3,377.0,597.01,487.26
2018,6,14,7,15,785.0,75.0,1.45,11.8,429.5,651.48,526.46
2018,6,14,7,30,815.0,78.0,1.4,12.3,482.0,705.52,562.97
2018,6,14,7,45,838.5,80.0,1.35,12.8,533.0,752.59,592.84
2018,6,14,8,0,862.0,82.0,1.3,13.3,584.0,790.12,615.25
2018,6,14,8,15,877.5,84.0,1.3,13.85,631.5,826.64,637.08
2018,6,14,8,30,893.0,86.0,1.3,14.4,679.0,860.55,656.79
2018,6,14,8,45,905.5,87.5,1.25,14.95,723.0,888.46,671.48
2018,6,14,9,0,918.0,89.0,1.2,15.5,767.0,913.17,683.89
2018,6,14,9,15,928.5,89.5,1.2,15.95,806.0,931.64,693.15
2018,6,14,9,30,939.0,90.0,1.2,16.4,845.0,946.52,700.16
2018,6,14,9,45,947.5,90.5,1.2,16.9,879.0,955.84,703.53
2018,6,14,10,0,956.0,91.0,1.2,17.4,913.0,961.28,704.57
2018,6,14,10,15,959.0,93.5,1.2,17.75,940.0,959.77,701.71
2018,6,14,10,30,962.0,96.0,1.2,18.1,967.0,954.2,696.46
2018,6,14,10,45,963.5,98.0,1.2,18.45,986.5,942.8,687.66
2018,6,14,11,0,965.0,100.0,1.2,18.8,1006.0,927.45,676.51
2018,6,14,11,15,965.0,102.0,1.25,19.0,1018.5,906.97,663.32
2018,6,14,11,30,965.0,104.0,1.3,19.2,1031.0,882.78,647.75
2018,6,14,11,45,963.0,106.0,1.35,19.4,1036.0,853.47,628.79
2018,6,14,12,0,961.0,108.0,1.4,19.6,1041.0,820.94,607.61
2018,6,14,12,15,959.5,109.0,1.45,19.6,1039.0,784.98,583.24
2018,6,14,12,30,958.0,110.0,1.5,19.6,1037.0,746.21,555.85
2018,6,14,12,45,955.0,110.0,1.55,19.6,1026.5,703.1,524.7
2018,6,14,13,0,952.0,110.0,1.6,19.6,1016.0,657.65,490.96
2018,6,14,13,15,946.5,110.5,1.6,19.45,998.5,608.97,453.78
2018,6,14,13,30,941.0,111.0,1.6,19.3,981.0,558.5,414.1
2018,6,14,13,45,933.5,111.5,1.65,19.15,956.5,505.52,371.5
2018,6,14,14,0,926.0,112.0,1.7,19.0,932.0,451.37,326.57
2018,6,14,14,15,919.0,111.5,1.7,18.8,902.0,395.79,279.2
2018,6,14,14,30,912.0,111.0,1.7,18.6,872.0,339.47,230.52
2018,6,14,14,45,903.5,108.5,1.65,18.35,835.5,281.05,180.72
2018,6,14,15,0,895.0,106.0,1.6,18.1,799.0,222.59,133.66
2018,6,14,15,15,883.5,104.0,1.6,18.1,757.5,164.27,94.03
2018,6,14,15,30,872.0,102.0,1.6,18.1,716.0,106.7,70.52
2018,6,14,15,45,860.0,98.0,1.6,17.6,671.0,90.02,71.61
2018,6,14,16,0,848.0,94.0,1.6,17.1,626.0,78.75,62.38
2018,6,14,16,15,834.5,89.0,1.55,16.8,578.0,75.78,60.13
2018,6,14,16,30,821.0,84.0,1.5,16.5,530.0,72.61,57.69
2018,6,14,16,45,800.0,80.0,1.5,16.15,479.5,69.79,55.54
2018,6,14,17,0,779.0,76.0,1.5,15.8,429.0,66.86,53.28
2018,6,14,17,15,748.5,71.5,1.45,15.35,377.5,63.29,50.45
2018,6,14,17,30,718.0,67.0,1.4,14.9,326.0,59.65,47.5
2018,6,14,17,45,675.0,61.5,1.35,14.4,275.0,54.99,43.57
2018,6,14,18,0,632.0,56.0,1.3,13.9,224.0,46.41,36.02
2018,6,14,18,15,564.5,50.0,1.25,13.3,176.5,41.39,31.49
2018,6,14,18,30,497.0,44.0,1.2,12.7,129.0,36.45,26.83
2018,6,14,18,45,390.0,35.5,1.15,12.1,89.0,29.34,19.99
2018,6,14,19,0,283.0,27.0,1.1,11.5,49.0,22.36,11.36
2018,6,14,19,15,158.5,16.0,1.1,11.15,26.5,12.59,0.0
2018,6,14,19,30,34.0,5.0,1.1,10.8,4.0,0.0,0.0
2018,6,14,19,45,17.0,2.5,1.1,10.4,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,15,4,45,44.5,7.0,1.0,8.9,8.5,0.0,0.0
2018,6,15,5,0,89.0,14.0,1.0,9.0,17.0,33.2,0.0
2018,6,15,5,15,218.5,27.0,1.05,9.25,49.5,110.07,67.42
2018,6,15,5,30,348.0,40.0,1.1,9.5,82.0,187.32,143.79
2018,6,15,5,45,420.5,47.0,1.15,9.8,121.0,246.27,197.57
2018,6,15,6,0,493.0,54.0,1.2,10.1,160.0,311.56,255.27
2018,6,15,6,15,412.0,67.0,1.2,10.4,171.0,309.62,256.72
2018,6,15,6,30,331.0,80.0,1.2,10.7,182.0,291.37,243.12
2018,6,15,6,45,351.5,89.5,1.2,11.05,215.5,329.5,274.86
2018,6,15,7,0,372.0,99.0,1.2,11.4,249.0,368.39,305.88
2018,6,15,7,15,394.5,116.0,1.2,11.9,294.5,417.52,343.68
2018,6,15,7,30,417.0,133.0,1.2,12.4,340.0,466.78,380.38
2018,6,15,7,45,429.0,144.0,1.2,12.95,376.0,501.38,404.87
2018,6,15,8,0,441.0,155.0,1.2,13.5,412.0,535.02,428.17
2018,6,15,8,15,452.0,167.5,1.2,13.95,449.5,568.25,450.77
2018,6,15,8,30,463.0,180.0,1.2,14.4,487.0,599.99,471.86
2018,6,15,8,45,471.0,191.0,1.2,14.8,521.0,625.89,488.47
2018,6,15,9,0,479.0,202.0,1.2,15.2,555.0,649.84,503.51
2018,6,15,9,15,578.5,187.5,1.25,15.55,636.5,737.12,565.08
2018,6,15,9,30,678.0,173.0,1.3,15.9,718.0,813.89,616.87
2018,6,15,9,45,716.5,172.0,1.35,16.2,769.0,847.16,637.38
2018,6,15,10,0,755.0,171.0,1.4,16.5,820.0,869.83,651.17
2018,6,15,10,15,781.0,169.0,1.4,16.7,858.5,884.53,659.37
2018,6,15,10,30,807.0,167.0,1.4,16.9,897.0,895.46,665.22
2018,6,15,10,45,861.0,144.0,1.45,17.05,938.5,893.6,663.53
2018,6,15,11,0,915.0,121.0,1.5,17.2,980.0,902.94,669.51
2018,6,15,11,15,929.5,115.5,1.5,17.25,998.5,888.82,659.53
2018,6,15,11,30,944.0,110.0,1.5,17.3,1017.0,870.77,647.3
2018,6,15,11,45,944.0,111.0,1.55,17.35,1022.5,842.7,629.04
2018,6,15,12,0,944.0,112.0,1.6,17.4,1028.0,811.41,608.58
2018,6,15,12,15,941.5,112.5,1.6,17.4,1025.0,774.91,582.73
2018,6,15,12,30,939.0,113.0,1.6,17.4,1022.0,735.75,554.21
2018,6,15,12,45,934.5,115.0,1.65,17.35,1012.5,693.92,523.58
2018,6,15,13,0,930.0,117.0,1.7,17.3,1003.0,649.86,490.46
2018,6,15,13,15,927.5,115.5,1.7,17.15,986.5,602.41,453.76
2018,6,15,13,30,925.0,114.0,1.7,17.0,970.0,552.98,414.42
2018,6,15,13,45,920.5,113.0,1.7,16.9,946.5,501.17,371.93
2018,6,15,14,0,916.0,112.0,1.7,16.8,923.0,447.93,327.03
2018,6,15,14,15,909.5,110.0,1.75,16.55,892.5,392.15,279.31
2018,6,15,14,30,903.0,108.0,1.8,16.3,862.0,335.62,230.17
2018,6,15,14,45,895.0,105.5,1.85,16.0,826.0,277.91,180.53
2018,6,15,15,0,887.0,103.0,1.9,15.7,790.0,220.1,133.47
2018,6,15,15,15,875.5,100.5,1.9,15.7,749.0,162.04,93.38
2018,6,15,15,30,864.0,98.0,1.9,15.7,708.0,104.75,69.28
2018,6,15,15,45,852.5,95.0,1.95,15.0,664.0,88.07,70.71
2018,6,15,16,0,841.0,92.0,2.0,14.3,620.0,85.99,69.35
2018,6,15,16,15,828.0,87.0,2.0,13.9,572.5,74.3,59.55
2018,6,15,16,30,815.0,82.0,2.0,13.5,525.0,71.12,57.08
2018,6,15,16,45,795.0,77.5,2.0,13.15,475.0,67.93,54.59
2018,6,15,17,0,775.0,73.0,2.0,12.8,425.0,64.61,51.94
2018,6,15,17,15,744.5,69.0,2.0,12.35,374.0,61.35,49.34
2018,6,15,17,30,714.0,65.0,2.0,11.9,323.0,58.04,46.64
2018,6,15,17,45,671.5,60.0,2.0,11.5,273.0,53.75,42.97
2018,6,15,18,0,629.0,55.0,2.0,11.1,223.0,45.63,35.73
2018,6,15,18,15,557.5,50.0,1.95,10.65,175.5,41.32,31.77
2018,6,15,18,30,486.0,45.0,1.9,10.2,128.0,37.16,27.75
2018,6,15,18,45,373.0,37.0,1.8,9.75,88.5,30.48,21.21
2018,6,15,19,0,260.0,29.0,1.7,9.3,49.0,24.0,12.92
2018,6,15,19,15,144.0,17.0,1.7,9.2,27.0,13.38,0.0
2018,6,15,19,30,28.0,5.0,1.7,9.1,5.0,0.0,0.0
2018,6,15,19,45,14.0,2.5,1.65,8.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,16,4,45,35.5,7.5,1.2,8.75,8.5,0.0,0.0
2018,6,16,5,0,71.0,15.0,1.2,8.8,17.0,29.43,0.0
2018,6,16,5,15,191.0,29.0,1.2,9.05,48.5,103.32,63.09
2018,6,16,5,30,311.0,43.0,1.2,9.3,80.0,175.82,135.15
2018,6,16,5,45,355.5,46.5,1.2,9.55,108.0,218.28,175.48
2018,6,16,6,0,400.0,50.0,1.2,9.8,136.0,263.11,216.49
2018,6,16,6,15,200.0,49.0,1.2,10.15,92.0,170.72,141.9
2018,6,16,6,30,0.0,48.0,1.2,10.5,48.0,36.7,26.26
2018,6,16,6,45,1.0,70.5,1.15,10.85,71.0,54.78,41.9
2018,6,16,7,0,2.0,93.0,1.1,11.2,94.0,74.26,58.35
2018,6,16,7,15,5.0,119.0,1.1,11.65,121.5,98.46,78.53
2018,6,16,7,30,8.0,145.0,1.1,12.1,149.0,123.0,98.61
2018,6,16,7,45,10.5,161.0,1.1,12.55,167.0,138.35,110.77
2018,6,16,8,0,13.0,177.0,1.1,13.0,185.0,153.8,122.88
2018,6,16,8,15,12.0,186.5,1.1,13.5,194.0,160.69,127.76
2018,6,16,8,30,11.0,196.0,1.1,14.0,203.0,167.54,132.6
2018,6,16,8,45,11.5,204.0,1.1,14.5,212.0,174.34,137.43
2018,6,16,9,0,12.0,212.0,1.1,15.0,221.0,181.14,142.23
2018,6,16,9,15,12.0,216.0,1.1,15.4,225.5,184.07,144.0
2018,6,16,9,30,12.0,220.0,1.1,15.8,230.0,187.0,145.79
2018,6,16,9,45,13.5,233.5,1.15,16.2,245.0,199.27,155.0
2018,6,16,10,0,15.0,247.0,1.2,16.6,260.0,211.42,164.02
2018,6,16,10,15,17.0,263.5,1.25,16.9,278.5,226.36,175.23
2018,6,16,10,30,19.0,280.0,1.3,17.2,297.0,241.08,186.18
2018,6,16,10,45,18.0,273.5,1.3,17.5,290.0,233.85,180.14
2018,6,16,11,0,17.0,267.0,1.3,17.8,283.0,226.69,174.28
2018,6,16,11,15,16.0,263.5,1.35,17.95,278.5,222.0,170.49
2018,6,16,11,30,15.0,260.0,1.4,18.1,274.0,217.31,166.71
2018,6,16,11,45,15.0,260.5,1.45,18.25,275.0,216.58,166.02
2018,6,16,12,0,15.0,261.0,1.5,18.4,276.0,215.72,165.24
2018,6,16,12,15,15.0,259.0,1.5,18.35,274.0,212.78,162.97
2018,6,16,12,30,15.0,257.0,1.5,18.3,272.0,209.76,160.66
2018,6,16,12,45,13.5,240.0,1.55,18.3,253.0,194.22,148.68
2018,6,16,13,0,12.0,223.0,1.6,18.3,234.0,178.98,136.92
2018,6,16,13,15,12.0,218.0,1.65,18.1,229.0,173.91,133.16
2018,6,16,13,30,12.0,213.0,1.7,17.9,224.0,168.87,129.38
2018,6,16,13,45,110.0,196.5,1.7,17.75,294.0,194.63,149.02
2018,6,16,14,0,208.0,180.0,1.7,17.6,364.0,211.37,159.88
2018,6,16,14,15,255.5,175.0,1.75,17.35,393.5,208.13,154.72
2018,6,16,14,30,303.0,170.0,1.8,17.1,423.0,199.34,144.46
2018,6,16,14,45,267.0,164.0,1.8,16.8,380.0,165.24,117.16
2018,6,16,15,0,231.0,158.0,1.8,16.5,337.0,135.28,94.34
2018,6,16,15,15,305.0,152.5,1.8,16.5,376.0,121.74,82.24
2018,6,16,15,30,379.0,147.0,1.8,16.5,415.0,99.18,70.64
2018,6,16,15,45,343.0,147.5,1.8,15.85,378.0,91.72,73.59
2018,6,16,16,0,307.0,148.0,1.8,15.2,341.0,92.55,74.72
2018,6,16,16,15,329.5,141.5,1.8,14.8,334.0,90.93,73.68
2018,6,16,16,30,352.0,135.0,1.8,14.4,327.0,89.01,72.4
2018,6,16,16,45,340.5,136.0,1.8,14.0,307.0,90.54,74.12
2018,6,16,17,0,329.0,137.0,1.8,13.6,287.0,92.09,75.87
2018,6,16,17,15,320.5,128.5,1.8,13.15,260.0,87.77,72.48
2018,6,16,17,30,312.0,120.0,1.8,12.7,233.0,85.35,70.71
2018,6,16,17,45,325.0,103.0,1.8,12.25,204.5,73.14,60.14
2018,6,16,18,0,338.0,86.0,1.8,11.8,176.0,62.53,50.78
2018,6,16,18,15,304.0,71.5,1.8,11.45,140.0,52.63,41.81
2018,6,16,18,30,270.0,57.0,1.8,11.1,104.0,42.45,32.37
2018,6,16,18,45,183.5,43.0,1.8,10.75,70.5,32.08,22.54
2018,6,16,19,0,97.0,29.0,1.8,10.4,37.0,21.68,11.21
2018,6,16,19,15,52.5,16.5,1.75,10.25,20.5,12.98,0.0
2018,6,16,19,30,8.0,4.0,1.7,10.1,4.0,0.0,0.0
2018,6,16,19,45,4.0,2.0,1.7,9.95,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.0,8.95,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.0,9.0,3.0,2.36,0.0
2018,6,17,5,15,0.0,9.0,1.0,9.15,9.0,6.82,0.0
2018,6,17,5,30,0.0,15.0,1.0,9.3,15.0,11.39,3.98
2018,6,17,5,45,0.0,23.5,1.05,9.5,23.5,17.89,9.82
2018,6,17,6,0,0.0,32.0,1.1,9.7,32.0,24.4,15.65
2018,6,17,6,15,0.0,33.5,1.1,9.9,33.5,25.54,16.72
2018,6,17,6,30,0.0,35.0,1.1,10.1,35.0,26.7,17.71
2018,6,17,6,45,0.0,54.0,1.1,10.35,54.0,41.33,30.35
2018,6,17,7,0,0.0,73.0,1.1,10.6,73.0,56.03,42.85
2018,6,17,7,15,1.5,101.5,1.05,10.85,102.0,80.68,63.66
2018,6,17,7,30,3.0,130.0,1.0,11.1,131.0,105.96,84.62
2018,6,17,7,45,3.0,134.0,1.0,11.3,135.5,108.76,86.52
2018,6,17,8,0,3.0,138.0,1.0,11.5,140.0,111.71,88.59
2018,6,17,8,15,3.5,148.0,1.0,11.75,150.5,120.26,95.28
2018,6,17,8,30,4.0,158.0,1.0,12.0,161.0,128.83,101.93
2018,6,17,8,45,3.0,147.5,1.0,12.25,149.5,118.9,93.39
2018,6,17,9,0,2.0,137.0,1.0,12.5,138.0,109.23,85.16
2018,6,17,9,15,3.0,142.5,1.0,12.8,144.5,114.58,89.29
2018,6,17,9,30,4.0,148.0,1.0,13.1,151.0,119.93,93.38
2018,6,17,9,45,5.0,155.5,1.0,13.4,159.5,126.89,98.75
2018,6,17,10,0,6.0,163.0,1.0,13.7,168.0,133.82,104.07
2018,6,17,10,15,9.0,191.0,1.0,14.15,199.0,159.18,124.04
2018,6,17,10,30,12.0,219.0,1.0,14.6,230.0,184.42,143.6
2018,6,17,10,45,11.5,212.0,1.0,15.05,222.5,177.8,137.9
2018,6,17,11,0,11.0,205.0,1.0,15.5,215.0,171.21,132.39
2018,6,17,11,15,11.5,212.5,1.05,15.9,223.5,177.12,136.77
2018,6,17,11,30,12.0,220.0,1.1,16.3,232.0,182.85,140.97
2018,6,17,11,45,14.0,245.5,1.1,16.65,259.5,203.87,157.04
2018,6,17,12,0,16.0,271.0,1.1,17.0,287.0,224.37,172.5
2018,6,17,12,15,17.5,284.0,1.15,17.25,301.0,234.13,179.74
2018,6,17,12,30,19.0,297.0,1.2,17.5,315.0,243.43,186.67
2018,6,17,12,45,32.0,334.5,1.2,17.8,365.0,281.05,215.08
2018,6,17,13,0,45.0,372.0,1.2,18.1,415.0,311.9,237.82
2018,6,17,13,15,73.0,364.5,1.25,18.2,432.5,315.6,240.53
2018,6,17,13,30,101.0,357.0,1.3,18.3,450.0,315.97,240.54
2018,6,17,13,45,278.5,312.0,1.3,18.4,560.5,350.68,264.67
2018,6,17,14,0,456.0,267.0,1.3,18.5,671.0,368.15,272.85
2018,6,17,14,15,678.5,187.5,1.35,18.45,766.5,358.9,257.54
2018,6,17,14,30,901.0,108.0,1.4,18.4,862.0,336.35,228.58
2018,6,17,14,45,892.5,106.5,1.4,18.4,826.5,279.31,179.66
2018,6,17,15,0,884.0,105.0,1.4,18.4,791.0,222.2,133.52
2018,6,17,15,15,872.5,102.5,1.4,18.4,750.0,164.32,93.85
2018,6,17,15,30,861.0,100.0,1.4,18.4,709.0,107.21,69.5
2018,6,17,15,45,847.0,98.0,1.4,18.05,664.5,89.64,71.14
2018,6,17,16,0,833.0,96.0,1.4,17.7,620.0,79.57,62.91
2018,6,17,16,15,815.0,92.0,1.35,17.4,571.5,77.22,61.2
2018,6,17,16,30,797.0,88.0,1.3,17.1,523.0,74.74,59.36
2018,6,17,16,45,773.0,84.5,1.3,16.8,473.0,72.34,57.58
2018,6,17,17,0,749.0,81.0,1.3,16.5,423.0,69.87,55.74
2018,6,17,17,15,717.0,76.5,1.25,16.05,372.0,66.46,53.06
2018,6,17,17,30,685.0,72.0,1.2,15.6,321.0,58.17,46.04
2018,6,17,17,45,639.5,67.0,1.2,15.15,271.0,54.31,42.83
2018,6,17,18,0,594.0,62.0,1.2,14.7,221.0,50.47,39.51
2018,6,17,18,15,525.5,55.5,1.1,14.05,174.5,45.27,34.86
2018,6,17,18,30,457.0,49.0,1.0,13.4,128.0,40.15,30.06
2018,6,17,18,45,352.5,39.5,0.95,12.8,89.0,32.42,22.67
2018,6,17,19,0,248.0,30.0,0.9,12.2,50.0,24.78,13.67
2018,6,17,19,15,137.5,17.5,0.85,11.75,27.5,13.77,0.0
2018,6,17,19,30,27.0,5.0,0.8,11.3,5.0,0.0,0.0
2018,6,17,19,45,13.5,2.5,0.8,10.85,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,45,45.5,6.5,0.65,9.1,8.0,0.0,0.0
2018,6,18,5,0,91.0,13.0,0.6,9.3,16.0,32.65,0.0
2018,6,18,5,15,216.0,26.0,0.55,9.75,47.5,107.52,64.5
2018,6,18,5,30,341.0,39.0,0.5,10.2,79.0,182.81,139.15
2018,6,18,5,45,429.5,46.5,0.5,10.65,121.5,248.16,197.05
2018,6,18,6,0,518.0,54.0,0.5,11.1,164.0,321.72,260.1
2018,6,18,6,15,575.0,60.0,0.5,11.7,212.5,385.15,313.01
2018,6,18,6,30,632.0,66.0,0.5,12.3,261.0,452.61,366.81
2018,6,18,6,45,671.0,71.0,0.45,12.85,311.5,511.44,411.28
2018,6,18,7,0,710.0,76.0,0.4,13.4,362.0,569.34,453.09
2018,6,18,7,15,739.5,80.0,0.4,14.05,413.0,622.9,490.3
2018,6,18,7,30,769.0,84.0,0.4,14.7,464.0,676.14,525.57
2018,6,18,7,45,791.5,87.0,0.45,15.3,513.5,722.2,554.73
2018,6,18,8,0,814.0,90.0,0.5,15.9,563.0,766.73,582.33
2018,6,18,8,15,831.0,92.5,0.55,16.5,610.0,804.32,604.79
2018,6,18,8,30,848.0,95.0,0.6,17.1,657.0,830.26,619.33
2018,6,18,8,45,861.5,97.0,0.65,17.65,700.5,858.75,635.73
2018,6,18,9,0,875.0,99.0,0.7,18.2,744.0,884.23,650.03
2018,6,18,9,15,881.5,102.5,0.75,18.65,781.5,901.78,659.46
2018,6,18,9,30,888.0,106.0,0.8,19.1,819.0,915.74,666.74
2018,6,18,9,45,892.0,109.0,0.85,19.55,850.5,923.23,670.01
2018,6,18,10,0,896.0,112.0,0.9,20.0,882.0,926.93,671.05
2018,6,18,10,15,879.0,127.5,0.95,20.25,902.5,919.5,665.66
2018,6,18,10,30,862.0,143.0,1.0,20.5,923.0,907.64,657.68
2018,6,18,10,45,699.5,248.5,1.05,20.8,890.5,869.62,630.97
2018,6,18,11,0,537.0,354.0,1.1,21.1,858.0,802.5,582.81
2018,6,18,11,15,576.0,339.0,1.2,21.25,886.5,804.94,586.24
2018,6,18,11,30,615.0,324.0,1.3,21.4,915.0,800.47,584.18
2018,6,18,11,45,637.0,310.0,1.35,21.55,925.5,782.4,572.18
2018,6,18,12,0,659.0,296.0,1.4,21.7,936.0,760.68,557.63
2018,6,18,12,15,795.5,204.5,1.4,21.75,975.5,750.95,552.91
2018,6,18,12,30,932.0,113.0,1.4,21.8,1015.0,732.03,541.0
2018,6,18,12,45,936.5,108.5,1.45,21.8,1008.0,691.64,511.92
2018,6,18,13,0,941.0,104.0,1.5,21.8,1001.0,648.43,480.13
2018,6,18,13,15,938.5,103.5,1.5,21.75,985.5,601.48,444.35
2018,6,18,13,30,936.0,103.0,1.5,21.7,970.0,552.48,405.96
2018,6,18,13,45,932.5,102.0,1.55,21.6,947.5,500.82,364.66
2018,6,18,14,0,929.0,101.0,1.6,21.5,925.0,447.59,320.76
2018,6,18,14,15,923.0,99.5,1.6,21.35,895.5,391.82,273.64
2018,6,18,14,30,917.0,98.0,1.6,21.2,866.0,335.2,225.1
2018,6,18,14,45,909.5,96.0,1.6,21.0,830.5,277.31,176.02
2018,6,18,15,0,902.0,94.0,1.6,20.8,795.0,219.23,129.37
2018,6,18,15,15,891.0,92.5,1.6,20.8,754.5,161.12,89.68
2018,6,18,15,30,880.0,91.0,1.6,20.8,714.0,103.67,65.32
2018,6,18,15,45,868.0,88.5,1.55,20.3,669.5,84.69,66.35
2018,6,18,16,0,856.0,86.0,1.5,19.8,625.0,82.78,65.1
2018,6,18,16,15,840.0,83.0,1.5,19.45,577.5,80.29,63.3
2018,6,18,16,30,824.0,80.0,1.5,19.1,530.0,69.96,54.79
2018,6,18,16,45,802.0,77.0,1.45,18.8,480.0,67.72,53.15
2018,6,18,17,0,780.0,74.0,1.4,18.5,430.0,65.41,51.43
2018,6,18,17,15,749.0,70.0,1.35,17.9,378.5,62.16,48.93
2018,6,18,17,30,718.0,66.0,1.3,17.3,327.0,58.86,46.33
2018,6,18,17,45,673.5,61.5,1.3,16.75,276.5,54.95,43.11
2018,6,18,18,0,629.0,57.0,1.3,16.2,226.0,47.11,36.3
2018,6,18,18,15,562.0,51.0,1.2,15.45,178.5,42.11,31.86
2018,6,18,18,30,495.0,45.0,1.1,14.7,131.0,37.2,27.3
2018,6,18,18,45,366.0,37.0,1.0,13.95,89.5,30.4,20.82
2018,6,18,19,0,237.0,29.0,0.9,13.2,48.0,23.86,13.0
2018,6,18,19,15,136.0,17.0,0.9,12.75,26.5,13.38,0.0
2018,6,18,19,30,35.0,5.0,0.9,12.3,5.0,3.93,0.0
2018,6,18,19,45,17.5,2.5,0.85,11.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,19,4,45,59.0,7.0,0.75,9.35,8.5,0.0,0.0
2018,6,19,5,0,118.0,14.0,0.8,9.5,17.0,39.99,0.0
2018,6,19,5,15,256.0,24.0,0.8,9.8,49.0,117.71,70.08
2018,6,19,5,30,394.0,34.0,0.8,10.1,81.0,197.11,149.93
2018,6,19,5,45,459.0,41.5,0.8,10.4,120.5,254.81,202.8
2018,6,19,6,0,524.0,49.0,0.8,10.7,160.0,318.59,258.95
2018,6,19,6,15,514.5,62.5,0.75,11.1,195.5,356.15,291.95
2018,6,19,6,30,505.0,76.0,0.7,11.5,231.0,391.38,321.15
2018,6,19,6,45,620.5,73.0,0.7,11.9,298.5,482.42,393.13
2018,6,19,7,0,736.0,70.0,0.7,12.3,366.0,579.17,466.07
2018,6,19,7,15,774.0,71.0,0.7,12.9,419.5,636.11,506.02
2018,6,19,7,30,812.0,72.0,0.7,13.5,473.0,693.24,544.1
2018,6,19,7,45,834.0,74.0,0.7,14.1,523.0,731.94,567.55
2018,6,19,8,0,856.0,76.0,0.7,14.7,573.0,775.78,594.26
2018,6,19,8,15,872.0,78.0,0.75,15.3,620.5,812.79,616.51
2018,6,19,8,30,888.0,80.0,0.8,15.9,668.0,847.26,636.85
2018,6,19,8,45,900.5,81.5,0.8,16.55,711.5,875.37,651.79
2018,6,19,9,0,913.0,83.0,0.8,17.2,755.0,900.32,664.59
2018,6,19,9,15,921.5,84.5,0.85,17.8,793.5,918.35,673.93
2018,6,19,9,30,930.0,86.0,0.9,18.4,832.0,932.77,681.08
2018,6,19,9,45,936.5,87.5,0.9,18.95,865.5,941.63,683.98
2018,6,19,10,0,943.0,89.0,0.9,19.5,899.0,946.61,684.59
2018,6,19,10,15,948.5,89.5,0.95,19.9,926.0,945.77,683.0
2018,6,19,10,30,954.0,90.0,1.0,20.3,953.0,940.98,679.09
2018,6,19,10,45,958.0,91.0,1.05,20.7,974.0,931.38,672.26
2018,6,19,11,0,962.0,92.0,1.1,21.1,995.0,917.83,663.06
2018,6,19,11,15,964.5,92.5,1.15,21.3,1008.5,898.67,650.85
2018,6,19,11,30,967.0,93.0,1.2,21.5,1022.0,875.77,636.28
2018,6,19,11,45,968.5,92.5,1.25,21.75,1028.0,847.63,618.16
2018,6,19,12,0,970.0,92.0,1.3,22.0,1034.0,816.12,597.77
2018,6,19,12,15,967.5,93.5,1.35,22.05,1032.0,780.14,574.03
2018,6,19,12,30,965.0,95.0,1.4,22.1,1030.0,741.34,546.82
2018,6,19,12,45,960.5,97.0,1.45,22.2,1020.5,698.98,516.31
2018,6,19,13,0,956.0,99.0,1.5,22.3,1011.0,654.3,483.29
2018,6,19,13,15,953.5,98.5,1.55,22.2,995.0,606.76,447.59
2018,6,19,13,30,951.0,98.0,1.6,22.1,979.0,557.13,409.11
2018,6,19,13,45,946.5,97.0,1.65,22.05,955.5,504.34,366.89
2018,6,19,14,0,942.0,96.0,1.7,22.0,932.0,450.06,322.13
2018,6,19,14,15,935.5,95.5,1.7,21.8,902.5,394.16,274.93
2018,6,19,14,30,929.0,95.0,1.7,21.6,873.0,337.43,226.29
2018,6,19,14,45,921.0,93.0,1.75,21.4,837.0,278.79,176.64
2018,6,19,15,0,913.0,91.0,1.8,21.2,801.0,220.0,129.4
2018,6,19,15,15,902.5,89.0,1.8,21.2,760.0,161.02,88.93
2018,6,19,15,30,892.0,87.0,1.8,21.2,719.0,102.68,63.82
2018,6,19,15,45,878.0,85.5,1.8,20.55,674.0,83.19,65.04
2018,6,19,16,0,864.0,84.0,1.8,19.9,629.0,81.78,64.24
2018,6,19,16,15,846.0,81.5,1.8,19.4,580.5,79.51,62.66
2018,6,19,16,30,828.0,79.0,1.8,18.9,532.0,69.38,54.34
2018,6,19,16,45,804.5,76.5,1.8,18.45,481.5,67.42,52.97
2018,6,19,17,0,781.0,74.0,1.8,18.0,431.0,65.43,51.55
2018,6,19,17,15,749.0,70.0,1.75,17.3,379.5,62.16,49.04
2018,6,19,17,30,717.0,66.0,1.7,16.6,328.0,58.84,46.44
2018,6,19,17,45,672.0,61.5,1.7,15.9,277.0,54.92,43.23
2018,6,19,18,0,627.0,57.0,1.7,15.2,226.0,47.08,36.42
2018,6,19,18,15,561.0,51.0,1.65,14.45,179.0,42.1,31.98
2018,6,19,18,30,495.0,45.0,1.6,13.7,132.0,37.19,27.4
2018,6,19,18,45,390.5,37.0,1.55,12.95,92.0,30.52,21.02
2018,6,19,19,0,286.0,29.0,1.5,12.2,52.0,24.01,13.28
2018,6,19,19,15,161.0,17.0,1.5,11.75,28.5,13.38,0.0
2018,6,19,19,30,36.0,5.0,1.5,11.3,5.0,3.93,0.0
2018,6,19,19,45,18.0,2.5,1.5,10.8,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,20,4,45,66.5,6.5,1.15,7.85,8.5,0.0,0.0
2018,6,20,5,0,133.0,13.0,1.2,8.1,17.0,42.78,0.0
2018,6,20,5,15,281.5,23.0,1.25,8.6,50.5,124.15,73.63
2018,6,20,5,30,430.0,33.0,1.3,9.1,84.0,208.64,159.38
2018,6,20,5,45,496.5,40.0,1.3,9.6,125.0,268.23,214.54
2018,6,20,6,0,563.0,47.0,1.3,10.1,166.0,334.0,272.91
2018,6,20,6,15,586.5,57.5,1.3,10.6,210.5,387.3,319.22
2018,6,20,6,30,610.0,68.0,1.3,11.1,255.0,441.47,364.05
2018,6,20,6,45,701.5,65.0,1.25,11.55,317.5,520.02,426.2
2018,6,20,7,0,793.0,62.0,1.2,12.0,380.0,606.61,491.6
2018,6,20,7,15,820.0,65.0,1.2,12.6,432.5,654.32,525.42
2018,6,20,7,30,847.0,68.0,1.2,13.2,485.0,706.94,560.27
2018,6,20,7,45,868.0,69.5,1.2,13.75,536.0,752.25,588.97
2018,6,20,8,0,889.0,71.0,1.2,14.3,587.0,795.83,615.88
2018,6,20,8,15,904.5,72.5,1.2,14.85,635.0,832.84,637.72
2018,6,20,8,30,920.0,74.0,1.2,15.4,683.0,867.2,657.49
2018,6,20,8,45,932.5,75.5,1.2,15.95,728.0,896.05,673.33
2018,6,20,9,0,945.0,77.0,1.2,16.5,773.0,921.65,686.93
2018,6,20,9,15,948.5,82.0,1.25,16.95,811.5,939.53,696.5
2018,6,20,9,30,952.0,87.0,1.3,17.4,850.0,953.43,703.62
2018,6,20,9,45,952.0,92.0,1.3,17.8,882.0,960.12,705.54
2018,6,20,10,0,952.0,97.0,1.3,18.2,914.0,962.68,705.0
2018,6,20,10,15,958.0,98.0,1.35,18.5,942.0,962.63,704.02
2018,6,20,10,30,964.0,99.0,1.4,18.8,970.0,958.55,700.59
2018,6,20,10,45,969.0,98.5,1.45,19.05,991.0,948.16,693.36
2018,6,20,11,0,974.0,98.0,1.5,19.3,1012.0,933.81,683.72
2018,6,20,11,15,976.5,98.5,1.55,19.4,1026.0,914.32,671.2
2018,6,20,11,30,979.0,99.0,1.6,19.5,1040.0,891.05,656.24
2018,6,20,11,45,980.5,99.0,1.65,19.55,1046.0,862.9,638.17
2018,6,20,12,0,982.0,99.0,1.7,19.6,1052.0,831.34,617.73
2018,6,20,12,15,981.5,99.0,1.75,19.5,1050.5,795.09,593.54
2018,6,20,12,30,981.0,99.0,1.8,19.4,1049.0,755.91,565.83
2018,6,20,12,45,979.0,99.0,1.9,19.3,1040.0,712.97,535.08
2018,6,20,13,0,977.0,99.0,2.0,19.2,1031.0,667.5,501.48
2018,6,20,13,15,974.0,97.5,2.0,19.05,1013.5,618.03,463.4
2018,6,20,13,30,971.0,96.0,2.0,18.9,996.0,566.48,422.58
2018,6,20,13,45,967.0,95.0,2.0,18.7,972.5,512.95,378.98
2018,6,20,14,0,963.0,94.0,2.0,18.5,949.0,457.83,332.75
2018,6,20,14,15,957.5,92.5,2.0,18.3,919.0,400.49,283.55
2018,6,20,14,30,952.0,91.0,2.0,18.1,889.0,342.2,232.78
2018,6,20,14,45,945.0,89.5,2.0,17.9,853.5,282.84,181.53
2018,6,20,15,0,938.0,88.0,2.0,17.7,818.0,223.18,132.7
2018,6,20,15,15,927.5,86.5,2.0,17.7,776.5,163.07,90.74
2018,6,20,15,30,917.0,85.0,2.0,17.7,735.0,103.55,64.58
2018,6,20,15,45,904.0,82.5,1.95,17.2,689.0,82.13,65.02
2018,6,20,16,0,891.0,80.0,1.9,16.7,643.0,80.04,63.59
2018,6,20,16,15,874.5,77.0,1.9,16.3,593.5,77.39,61.62
2018,6,20,16,30,858.0,74.0,1.9,15.9,544.0,74.58,59.52
2018,6,20,16,45,836.5,71.5,1.85,15.5,493.5,71.85,57.46
2018,6,20,17,0,815.0,69.0,1.8,15.1,443.0,62.52,49.61
2018,6,20,17,15,786.0,65.5,1.75,14.55,391.0,59.48,47.24
2018,6,20,17,30,757.0,62.0,1.7,14.0,339.0,56.41,44.78
2018,6,20,17,45,715.0,57.5,1.7,13.45,287.0,52.35,41.38
2018,6,20,18,0,673.0,53.0,1.7,12.9,235.0,48.29,37.86
2018,6,20,18,15,609.0,47.5,1.65,12.3,186.5,43.2,33.26
2018,6,20,18,30,545.0,42.0,1.6,11.7,138.0,35.18,25.85
2018,6,20,18,45,441.5,35.0,1.55,11.1,97.0,29.15,20.0
2018,6,20,19,0,338.0,28.0,1.5,10.5,56.0,23.32,12.95
2018,6,20,19,15,192.5,16.5,1.45,10.2,30.5,12.98,0.0
2018,6,20,19,30,47.0,5.0,1.4,9.9,5.0,3.93,0.0
2018,6,20,19,45,23.5,2.5,1.4,9.55,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,4,45,70.5,7.0,1.15,8.15,9.0,0.0,0.0
2018,6,21,5,0,141.0,14.0,1.2,8.3,18.0,45.41,0.0
2018,6,21,5,15,291.5,23.5,1.25,8.65,51.5,127.17,74.62
2018,6,21,5,30,442.0,33.0,1.3,9.0,85.0,212.55,162.21
2018,6,21,5,45,529.0,39.5,1.3,9.35,130.5,280.64,224.35
2018,6,21,6,0,616.0,46.0,1.3,9.7,176.0,354.58,289.51
2018,6,21,6,15,671.0,50.5,1.3,10.2,226.5,420.27,345.85
2018,6,21,6,30,726.0,55.0,1.3,10.7,277.0,489.46,402.51
2018,6,21,6,45,763.5,58.5,1.3,11.15,330.0,549.91,450.04
2018,6,21,7,0,801.0,62.0,1.3,11.6,383.0,611.34,496.36
2018,6,21,7,15,827.5,65.0,1.3,12.15,435.5,659.05,530.66
2018,6,21,7,30,854.0,68.0,1.3,12.7,488.0,711.61,565.68
2018,6,21,7,45,873.5,70.0,1.25,13.25,539.0,756.62,593.72
2018,6,21,8,0,893.0,72.0,1.2,13.8,590.0,799.79,619.75
2018,6,21,8,15,907.5,74.0,1.2,14.35,638.0,836.69,641.53
2018,6,21,8,30,922.0,76.0,1.2,14.9,686.0,870.86,661.16
2018,6,21,8,45,933.5,78.0,1.2,15.45,730.5,899.47,676.84
2018,6,21,9,0,945.0,80.0,1.2,16.0,775.0,924.76,690.24
2018,6,21,9,15,954.5,80.5,1.2,16.5,814.5,943.13,699.2
2018,6,21,9,30,964.0,81.0,1.2,17.0,854.0,957.82,705.86
2018,6,21,9,45,971.5,81.5,1.25,17.5,888.0,966.88,709.84
2018,6,21,10,0,979.0,82.0,1.3,18.0,922.0,971.98,711.44
2018,6,21,10,15,984.0,82.5,1.3,18.45,949.5,970.79,708.49
2018,6,21,10,30,989.0,83.0,1.3,18.9,977.0,965.53,703.16
2018,6,21,10,45,992.0,83.5,1.3,19.35,997.5,954.43,694.26
2018,6,21,11,0,995.0,84.0,1.3,19.8,1018.0,939.31,682.99
2018,6,21,11,15,997.0,84.5,1.35,20.05,1031.5,919.37,670.03
2018,6,21,11,30,999.0,85.0,1.4,20.3,1045.0,895.6,654.61
2018,6,21,11,45,1000.0,85.5,1.4,20.5,1051.5,867.32,635.74
2018,6,21,12,0,1001.0,86.0,1.4,20.7,1058.0,835.54,614.58
2018,6,21,12,15,997.0,88.5,1.45,20.75,1055.5,798.44,590.25
2018,6,21,12,30,993.0,91.0,1.5,20.8,1053.0,758.48,562.1
2018,6,21,12,45,987.0,94.5,1.55,20.85,1043.5,715.33,530.97
2018,6,21,13,0,981.0,98.0,1.6,20.9,1034.0,669.82,497.28
2018,6,21,13,15,979.0,96.5,1.65,20.85,1017.5,620.76,460.24
2018,6,21,13,30,977.0,95.0,1.7,20.8,1001.0,569.52,420.32
2018,6,21,13,45,973.5,94.0,1.75,20.75,978.0,515.95,377.26
2018,6,21,14,0,970.0,93.0,1.8,20.7,955.0,460.73,331.47
2018,6,21,14,15,964.5,92.0,1.8,20.55,925.0,403.37,282.75
2018,6,21,14,30,959.0,91.0,1.8,20.4,895.0,345.04,232.43
2018,6,21,14,45,952.0,89.0,1.8,20.25,859.0,284.96,181.11
2018,6,21,15,0,945.0,87.0,1.8,20.1,823.0,224.58,132.15
2018,6,21,15,15,935.0,85.5,1.8,20.1,781.5,164.12,90.21
2018,6,21,15,30,925.0,84.0,1.8,20.1,740.0,104.19,63.85
2018,6,21,15,45,913.5,81.5,1.75,19.7,694.5,81.8,64.08
2018,6,21,16,0,902.0,79.0,1.7,19.3,649.0,79.72,62.64
2018,6,21,16,15,887.5,76.0,1.65,19.0,600.5,77.09,60.68
2018,6,21,16,30,873.0,73.0,1.6,18.7,552.0,74.29,58.58
2018,6,21,16,45,852.0,70.0,1.55,18.4,500.5,71.19,56.22
2018,6,21,17,0,831.0,67.0,1.5,18.1,449.0,67.97,53.72
2018,6,21,17,15,801.0,64.5,1.45,17.55,396.5,59.01,46.24
2018,6,21,17,30,771.0,62.0,1.4,17.0,344.0,56.62,44.42
2018,6,21,17,45,728.0,57.5,1.4,16.4,291.5,52.52,41.03
2018,6,21,18,0,685.0,53.0,1.4,15.8,239.0,48.43,37.53
2018,6,21,18,15,620.5,48.0,1.3,14.9,190.0,43.73,33.38
2018,6,21,18,30,556.0,43.0,1.2,14.0,141.0,36.05,26.38
2018,6,21,18,45,449.0,36.0,1.1,13.15,99.0,30.0,20.59
2018,6,21,19,0,342.0,29.0,1.0,12.3,57.0,24.19,13.6
2018,6,21,19,15,195.0,17.5,1.0,11.75,31.5,13.77,0.0
2018,6,21,19,30,48.0,6.0,1.0,11.2,6.0,4.72,0.0
2018,6,21,19,45,24.0,3.0,0.95,10.7,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.0,0.8,8.6,8.5,0.0,0.0
2018,6,22,5,0,116.0,14.0,0.7,8.9,17.0,39.22,0.0
2018,6,22,5,15,260.5,25.0,0.65,9.5,50.0,118.58,68.32
2018,6,22,5,30,405.0,36.0,0.6,10.1,83.0,201.78,152.8
2018,6,22,5,45,495.5,43.0,0.5,10.75,128.0,270.24,213.5
2018,6,22,6,0,586.0,50.0,0.4,11.4,173.0,347.21,278.7
2018,6,22,6,15,643.5,55.0,0.4,12.15,223.5,410.39,331.09
2018,6,22,6,30,701.0,60.0,0.4,12.9,274.0,480.44,386.26
2018,6,22,6,45,740.0,64.0,0.4,13.65,326.5,541.43,431.99
2018,6,22,7,0,779.0,68.0,0.4,14.4,379.0,603.54,476.48
2018,6,22,7,15,806.5,71.5,0.4,15.35,432.0,657.84,513.03
2018,6,22,7,30,834.0,75.0,0.4,16.3,485.0,711.53,546.79
2018,6,22,7,45,854.5,77.5,0.4,17.2,536.0,750.42,568.95
2018,6,22,8,0,875.0,80.0,0.4,18.1,587.0,794.33,594.09
2018,6,22,8,15,891.0,82.5,0.45,18.95,635.5,832.47,615.77
2018,6,22,8,30,907.0,85.0,0.5,19.8,684.0,868.01,635.49
2018,6,22,8,45,919.0,87.0,0.5,20.65,728.5,896.67,649.59
2018,6,22,9,0,931.0,89.0,0.5,21.5,773.0,922.07,661.54
2018,6,22,9,15,939.0,91.0,0.55,22.25,812.5,940.45,670.36
2018,6,22,9,30,947.0,93.0,0.6,23.0,852.0,955.11,677.01
2018,6,22,9,45,952.5,95.5,0.65,23.75,886.0,964.17,680.32
2018,6,22,10,0,958.0,98.0,0.7,24.5,920.0,969.24,681.36
2018,6,22,10,15,963.5,99.5,0.75,25.05,948.0,969.29,680.01
2018,6,22,10,30,969.0,101.0,0.8,25.6,976.0,965.28,676.35
2018,6,22,10,45,972.5,101.5,0.85,26.2,996.5,954.51,668.57
2018,6,22,11,0,976.0,102.0,0.9,26.8,1017.0,939.77,658.51
2018,6,22,11,15,978.5,102.5,0.95,27.15,1031.0,920.25,646.25
2018,6,22,11,30,981.0,103.0,1.0,27.5,1045.0,896.93,631.67
2018,6,22,11,45,982.0,103.0,1.05,27.85,1051.0,868.35,613.79
2018,6,22,12,0,983.0,103.0,1.1,28.2,1057.0,836.37,593.7
2018,6,22,12,15,982.0,103.0,1.15,28.25,1055.0,799.73,570.39
2018,6,22,12,30,981.0,103.0,1.2,28.3,1053.0,760.19,543.79
2018,6,22,12,45,978.0,103.5,1.25,28.4,1043.5,716.99,513.9
2018,6,22,13,0,975.0,104.0,1.3,28.5,1034.0,671.33,481.45
2018,6,22,13,15,971.0,103.5,1.35,28.4,1017.0,622.11,445.87
2018,6,22,13,30,967.0,103.0,1.4,28.3,1000.0,570.9,407.61
2018,6,22,13,45,962.5,102.0,1.45,28.2,976.0,517.31,366.26
2018,6,22,14,0,958.0,101.0,1.5,28.1,952.0,462.19,322.32
2018,6,22,14,15,951.5,100.0,1.5,27.85,922.0,405.06,275.63
2018,6,22,14,30,945.0,99.0,1.5,27.6,892.0,347.07,227.42
2018,6,22,14,45,936.5,97.5,1.55,27.35,855.5,287.68,178.49
2018,6,22,15,0,928.0,96.0,1.6,27.1,819.0,228.16,131.78
2018,6,22,15,15,917.5,94.0,1.6,27.1,777.5,168.21,91.24
2018,6,22,15,30,907.0,92.0,1.6,27.1,736.0,108.86,65.45
2018,6,22,15,45,892.5,90.5,1.6,26.4,690.0,86.57,66.23
2018,6,22,16,0,878.0,89.0,1.6,25.7,644.0,85.2,65.52
2018,6,22,16,15,860.0,86.5,1.55,25.2,595.0,82.98,64.03
2018,6,22,16,30,842.0,84.0,1.5,24.7,546.0,73.05,56.09
2018,6,22,16,45,818.5,80.5,1.5,24.2,494.0,70.49,54.28
2018,6,22,17,0,795.0,77.0,1.5,23.7,442.0,67.85,52.37
2018,6,22,17,15,762.5,73.0,1.4,22.85,389.5,64.61,50.0
2018,6,22,17,30,730.0,69.0,1.3,22.0,337.0,61.34,47.54
2018,6,22,17,45,684.5,64.0,1.25,21.15,285.0,57.06,44.14
2018,6,22,18,0,639.0,59.0,1.2,20.3,233.0,48.7,37.05
2018,6,22,18,15,571.0,53.0,1.1,19.05,184.5,43.72,32.78
2018,6,22,18,30,503.0,47.0,1.0,17.8,136.0,38.83,28.37
2018,6,22,18,45,396.0,38.5,0.85,16.55,95.0,31.77,21.8
2018,6,22,19,0,289.0,30.0,0.7,15.3,54.0,24.85,13.99
2018,6,22,19,15,161.5,17.5,0.7,14.75,29.5,13.77,0.0
2018,6,22,19,30,34.0,5.0,0.7,14.2,5.0,3.93,0.0
2018,6,22,19,45,17.0,2.5,0.65,13.65,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,6,23,4,45,46.5,7.0,0.55,10.3,8.0,0.0,0.0
2018,6,23,5,0,93.0,14.0,0.5,10.5,16.0,33.56,0.0
2018,6,23,5,15,228.5,25.5,0.45,11.05,47.5,108.87,61.22
2018,6,23,5,30,364.0,37.0,0.4,11.6,79.0,187.68,141.12
2018,6,23,5,45,459.5,44.0,0.4,12.2,123.0,256.12,201.23
2018,6,23,6,0,555.0,51.0,0.4,12.8,167.0,333.55,266.77
2018,6,23,6,15,616.0,56.0,0.4,13.6,217.0,399.51,321.0
2018,6,23,6,30,677.0,61.0,0.4,14.4,267.0,467.59,374.47
2018,6,23,6,45,720.0,64.0,0.4,15.25,319.5,528.85,420.24
2018,6,23,7,0,763.0,67.0,0.4,16.1,372.0,591.59,464.99
