Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,7,15,792.5,69.5,0.5,17.15,424.0,645.47,502.36
2018,6,23,7,30,822.0,72.0,0.6,18.2,476.0,698.93,537.31
2018,6,23,7,45,845.0,74.0,0.65,19.3,527.0,738.88,560.74
2018,6,23,8,0,868.0,76.0,0.7,20.4,578.0,783.99,587.26
2018,6,23,8,15,884.0,78.0,0.75,21.3,626.0,821.49,608.52
2018,6,23,8,30,900.0,80.0,0.8,22.2,674.0,856.42,627.84
2018,6,23,8,45,913.0,81.5,0.85,23.1,718.5,885.38,643.09
2018,6,23,9,0,926.0,83.0,0.9,24.0,763.0,911.17,656.23
2018,6,23,9,15,936.5,84.0,0.95,24.65,803.0,930.81,666.1
2018,6,23,9,30,947.0,85.0,1.0,25.3,843.0,946.84,673.79
2018,6,23,9,45,955.5,85.0,1.05,25.95,877.0,956.26,677.46
2018,6,23,10,0,964.0,85.0,1.1,26.6,911.0,961.81,678.89
2018,6,23,10,15,968.0,86.0,1.1,27.2,938.0,960.34,675.44
2018,6,23,10,30,972.0,87.0,1.1,27.8,965.0,954.85,669.73
2018,6,23,10,45,975.0,88.0,1.15,28.35,985.5,944.45,662.13
2018,6,23,11,0,978.0,89.0,1.2,28.9,1006.0,930.07,652.2
2018,6,23,11,15,979.5,90.5,1.25,29.2,1020.0,910.93,640.06
2018,6,23,11,30,981.0,92.0,1.3,29.5,1034.0,887.99,625.6
2018,6,23,11,45,981.5,92.0,1.3,29.8,1039.5,859.32,606.9
2018,6,23,12,0,982.0,92.0,1.3,30.1,1045.0,827.26,586.09
2018,6,23,12,15,980.5,93.0,1.35,30.1,1043.5,791.36,563.48
2018,6,23,12,30,979.0,94.0,1.4,30.1,1042.0,752.54,537.31
2018,6,23,12,45,976.0,94.5,1.45,30.15,1032.5,709.61,507.58
2018,6,23,13,0,973.0,95.0,1.5,30.2,1023.0,664.23,475.31
2018,6,23,13,15,969.5,94.5,1.5,30.05,1006.5,615.53,439.79
2018,6,23,13,30,966.0,94.0,1.5,29.9,990.0,564.79,401.67
2018,6,23,13,45,961.0,93.5,1.5,29.8,966.5,511.51,360.4
2018,6,23,14,0,956.0,93.0,1.5,29.7,943.0,456.74,316.69
2018,6,23,14,15,949.5,92.5,1.5,29.45,913.0,400.18,270.64
2018,6,23,14,30,943.0,92.0,1.5,29.2,883.0,342.75,223.07
2018,6,23,14,45,934.5,90.5,1.5,28.95,847.0,283.58,174.45
2018,6,23,15,0,926.0,89.0,1.5,28.7,811.0,224.28,128.06
2018,6,23,15,15,916.0,87.5,1.5,28.7,770.0,164.93,88.02
2018,6,23,15,30,906.0,86.0,1.5,28.7,729.0,106.1,62.42
2018,6,23,15,45,893.0,84.0,1.45,28.05,684.0,82.72,62.62
2018,6,23,16,0,880.0,82.0,1.4,27.4,639.0,80.99,61.59
2018,6,23,16,15,863.0,79.5,1.4,26.85,590.5,78.7,60.05
2018,6,23,16,30,846.0,77.0,1.4,26.3,542.0,76.27,58.38
2018,6,23,16,45,823.5,74.0,1.35,25.8,491.0,66.09,50.22
2018,6,23,17,0,801.0,71.0,1.3,25.3,440.0,63.66,48.49
2018,6,23,17,15,770.0,67.5,1.2,24.4,388.0,60.67,46.32
2018,6,23,17,30,739.0,64.0,1.1,23.5,336.0,57.64,44.08
2018,6,23,17,45,696.0,59.5,1.05,22.6,284.5,53.66,40.94
2018,6,23,18,0,653.0,55.0,1.0,21.7,233.0,49.68,37.68
2018,6,23,18,15,588.0,49.5,0.95,20.45,185.0,41.19,30.39
2018,6,23,18,30,523.0,44.0,0.9,19.2,137.0,36.59,26.26
2018,6,23,18,45,418.5,36.5,0.85,17.95,96.0,30.24,20.35
2018,6,23,19,0,314.0,29.0,0.8,16.7,55.0,24.07,13.32
2018,6,23,19,15,178.0,17.0,0.8,16.15,30.0,13.38,0.0
2018,6,23,19,30,42.0,5.0,0.8,15.6,5.0,3.93,0.0
2018,6,23,19,45,21.0,2.5,0.8,15.0,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,24,4,45,42.5,6.0,1.0,10.45,7.0,0.0,0.0
2018,6,24,5,0,85.0,12.0,1.0,10.7,14.0,29.99,0.0
2018,6,24,5,15,197.0,25.0,1.05,11.1,43.5,97.9,53.8
2018,6,24,5,30,309.0,38.0,1.1,11.5,73.0,168.64,127.34
2018,6,24,5,45,390.5,47.5,1.1,11.9,114.5,230.9,183.14
2018,6,24,6,0,472.0,57.0,1.1,12.3,156.0,301.05,244.05
2018,6,24,6,15,528.0,65.0,1.1,12.75,203.5,363.88,297.41
2018,6,24,6,30,584.0,73.0,1.1,13.2,251.0,430.82,351.97
2018,6,24,6,45,624.0,79.5,1.15,13.65,300.5,489.99,398.61
2018,6,24,7,0,664.0,86.0,1.2,14.1,350.0,550.76,444.8
2018,6,24,7,15,695.5,91.0,1.2,14.65,401.0,605.13,484.06
2018,6,24,7,30,727.0,96.0,1.2,15.2,452.0,659.52,522.0
2018,6,24,7,45,751.5,99.5,1.25,15.7,501.5,703.3,551.15
2018,6,24,8,0,776.0,103.0,1.3,16.2,551.0,749.06,580.75
2018,6,24,8,15,794.5,106.5,1.3,16.6,598.5,788.25,604.88
2018,6,24,8,30,813.0,110.0,1.3,17.0,646.0,825.16,627.13
2018,6,24,8,45,828.5,112.5,1.3,17.4,690.0,855.87,644.89
2018,6,24,9,0,844.0,115.0,1.3,17.8,734.0,883.66,660.59
2018,6,24,9,15,856.5,116.5,1.3,18.25,773.5,893.2,664.04
2018,6,24,9,30,869.0,118.0,1.3,18.7,813.0,910.42,672.85
2018,6,24,9,45,879.5,119.0,1.3,19.1,847.5,921.86,677.94
2018,6,24,10,0,890.0,120.0,1.3,19.5,882.0,929.65,680.81
2018,6,24,10,15,896.0,121.5,1.3,19.8,909.5,930.08,679.34
2018,6,24,10,30,902.0,123.0,1.3,20.1,937.0,926.7,675.61
2018,6,24,10,45,880.5,136.0,1.35,20.4,945.5,905.33,661.17
2018,6,24,11,0,859.0,149.0,1.4,20.7,954.0,880.21,644.48
2018,6,24,11,15,790.0,181.5,1.4,20.8,930.0,843.7,620.18
2018,6,24,11,30,721.0,214.0,1.4,20.9,906.0,799.8,589.05
2018,6,24,11,45,722.0,215.0,1.4,21.0,912.0,775.7,572.3
2018,6,24,12,0,723.0,216.0,1.4,21.1,918.0,748.74,553.2
2018,6,24,12,15,726.0,215.5,1.4,21.1,919.5,719.36,532.44
2018,6,24,12,30,729.0,215.0,1.4,21.1,921.0,687.42,509.54
2018,6,24,12,45,734.5,211.5,1.45,21.1,917.5,652.43,484.48
2018,6,24,13,0,740.0,208.0,1.5,21.1,914.0,615.08,457.05
2018,6,24,13,15,731.0,205.0,1.5,21.0,893.0,567.76,421.61
2018,6,24,13,30,722.0,202.0,1.5,20.9,872.0,519.65,384.71
2018,6,24,13,45,744.5,186.5,1.5,20.85,862.5,477.45,350.71
2018,6,24,14,0,767.0,171.0,1.5,20.8,853.0,432.54,313.31
2018,6,24,14,15,830.0,141.5,1.5,20.55,857.5,388.82,274.75
2018,6,24,14,30,893.0,112.0,1.5,20.3,862.0,341.95,232.09
2018,6,24,14,45,884.0,110.5,1.5,20.1,826.5,285.28,183.95
2018,6,24,15,0,875.0,109.0,1.5,19.9,791.0,228.57,138.11
2018,6,24,15,15,863.5,107.0,1.5,19.9,750.5,171.47,98.24
2018,6,24,15,30,852.0,105.0,1.5,19.9,710.0,115.1,72.41
2018,6,24,15,45,837.0,102.0,1.5,19.25,665.0,82.51,64.75
2018,6,24,16,0,822.0,99.0,1.5,18.6,620.0,81.1,63.97
2018,6,24,16,15,802.0,96.0,1.5,18.2,571.5,79.45,62.88
2018,6,24,16,30,782.0,93.0,1.5,17.8,523.0,77.72,61.73
2018,6,24,16,45,756.5,89.5,1.45,17.4,473.0,75.44,60.09
2018,6,24,17,0,731.0,86.0,1.4,17.0,423.0,73.1,58.4
2018,6,24,17,15,697.0,81.5,1.4,16.5,372.0,64.45,51.19
2018,6,24,17,30,663.0,77.0,1.4,16.0,321.0,61.3,48.72
2018,6,24,17,45,616.5,71.0,1.4,15.5,271.0,56.87,45.02
2018,6,24,18,0,570.0,65.0,1.4,15.0,221.0,52.4,41.18
2018,6,24,18,15,503.5,57.5,1.35,14.45,174.5,46.56,35.96
2018,6,24,18,30,437.0,50.0,1.3,13.9,128.0,40.74,30.55
2018,6,24,18,45,340.5,39.5,1.2,13.4,89.0,32.28,22.56
2018,6,24,19,0,244.0,29.0,1.1,12.9,50.0,23.81,13.42
2018,6,24,19,15,137.0,17.0,1.1,12.65,27.5,13.38,0.0
2018,6,24,19,30,30.0,5.0,1.1,12.4,5.0,3.93,0.0
2018,6,24,19,45,15.0,2.5,1.05,12.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,25,4,45,32.0,5.5,1.05,10.25,6.5,0.0,0.0
2018,6,25,5,0,64.0,11.0,1.1,10.3,13.0,24.08,0.0
2018,6,25,5,15,164.5,25.0,1.15,10.55,41.0,87.92,47.15
2018,6,25,5,30,265.0,39.0,1.2,10.8,69.0,152.7,115.49
2018,6,25,5,45,321.5,47.5,1.25,11.0,102.0,198.89,158.44
2018,6,25,6,0,378.0,56.0,1.3,11.2,135.0,256.36,209.55
2018,6,25,6,15,259.5,55.5,1.25,11.55,116.5,208.04,172.26
2018,6,25,6,30,141.0,55.0,1.2,11.9,98.0,140.27,116.06
2018,6,25,6,45,104.0,67.5,1.15,12.2,102.5,137.39,113.52
2018,6,25,7,0,67.0,80.0,1.1,12.5,107.0,120.22,98.27
2018,6,25,7,15,112.0,116.5,1.05,13.05,168.5,190.28,156.91
2018,6,25,7,30,157.0,153.0,1.0,13.6,230.0,263.53,215.96
2018,6,25,7,45,276.5,161.0,1.0,14.15,313.5,382.16,310.19
2018,6,25,8,0,396.0,169.0,1.0,14.7,397.0,512.24,408.23
2018,6,25,8,15,467.5,166.0,0.95,15.25,457.5,577.58,454.15
2018,6,25,8,30,539.0,163.0,0.9,15.8,518.0,655.0,507.42
2018,6,25,8,45,586.5,159.5,0.9,16.35,569.5,701.97,538.09
2018,6,25,9,0,634.0,156.0,0.9,16.9,621.0,747.8,567.39
2018,6,25,9,15,649.5,165.5,0.95,17.4,664.0,777.15,585.2
2018,6,25,9,30,665.0,175.0,1.0,17.9,707.0,803.71,601.19
2018,6,25,9,45,763.5,152.0,1.0,18.4,787.0,862.67,637.81
2018,6,25,10,0,862.0,129.0,1.0,18.9,867.0,913.12,667.67
2018,6,25,10,15,882.0,125.0,1.05,19.2,901.0,921.09,671.33
2018,6,25,10,30,902.0,121.0,1.1,19.5,935.0,925.29,673.24
2018,6,25,10,45,906.5,122.0,1.15,19.85,956.0,916.38,666.74
2018,6,25,11,0,911.0,123.0,1.2,20.2,977.0,903.68,658.04
2018,6,25,11,15,914.0,123.5,1.25,20.25,990.5,885.54,646.65
2018,6,25,11,30,917.0,124.0,1.3,20.3,1004.0,863.8,632.96
2018,6,25,11,45,918.5,124.5,1.35,20.35,1011.0,837.42,616.19
2018,6,25,12,0,920.0,125.0,1.4,20.4,1018.0,807.81,597.21
2018,6,25,12,15,925.0,121.0,1.45,20.35,1018.0,774.33,574.43
2018,6,25,12,30,930.0,117.0,1.5,20.3,1018.0,737.86,548.9
2018,6,25,12,45,935.5,113.0,1.5,20.25,1012.5,698.79,520.42
2018,6,25,13,0,941.0,109.0,1.5,20.2,1007.0,656.8,489.08
2018,6,25,13,15,938.5,108.0,1.55,20.05,991.0,609.64,453.58
2018,6,25,13,30,936.0,107.0,1.6,19.9,975.0,560.43,415.34
2018,6,25,13,45,932.0,106.0,1.6,19.8,952.5,508.65,373.56
2018,6,25,14,0,928.0,105.0,1.6,19.7,930.0,455.34,329.28
2018,6,25,14,15,922.5,103.0,1.6,19.55,900.5,399.53,281.96
2018,6,25,14,30,917.0,101.0,1.6,19.4,871.0,342.81,233.08
2018,6,25,14,45,909.5,99.5,1.6,19.2,836.0,285.26,183.82
2018,6,25,15,0,902.0,98.0,1.6,19.0,801.0,227.47,136.68
2018,6,25,15,15,891.5,96.0,1.6,19.0,760.5,169.03,95.47
2018,6,25,15,30,881.0,94.0,1.6,19.0,720.0,111.2,68.6
2018,6,25,15,45,868.5,90.5,1.6,18.5,675.0,85.89,67.82
2018,6,25,16,0,856.0,87.0,1.6,18.0,630.0,83.4,66.09
2018,6,25,16,15,841.5,83.5,1.6,17.65,582.5,80.67,64.07
2018,6,25,16,30,827.0,80.0,1.6,17.3,535.0,70.0,55.21
2018,6,25,16,45,806.5,77.0,1.55,16.95,485.5,67.79,53.6
2018,6,25,17,0,786.0,74.0,1.5,16.6,436.0,65.51,51.9
2018,6,25,17,15,756.5,69.5,1.5,16.1,384.5,61.9,49.05
2018,6,25,17,30,727.0,65.0,1.5,15.6,333.0,58.22,46.08
2018,6,25,17,45,686.0,60.5,1.5,15.15,282.5,54.31,42.82
2018,6,25,18,0,645.0,56.0,1.5,14.7,232.0,50.4,39.45
2018,6,25,18,15,581.0,50.5,1.45,14.1,184.5,41.89,31.85
2018,6,25,18,30,517.0,45.0,1.4,13.5,137.0,37.33,27.58
2018,6,25,18,45,416.5,37.0,1.4,12.9,96.5,30.63,21.18
2018,6,25,19,0,316.0,29.0,1.4,12.3,56.0,24.07,13.7
2018,6,25,19,15,180.0,17.5,1.35,11.9,31.0,13.77,0.0
2018,6,25,19,30,44.0,6.0,1.3,11.5,6.0,4.72,0.0
2018,6,25,19,45,22.0,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,4,45,55.0,6.5,1.1,8.4,8.0,0.0,0.0
2018,6,26,5,0,110.0,13.0,1.1,8.7,16.0,36.68,0.0
2018,6,26,5,15,256.5,24.5,1.1,9.3,48.5,115.18,61.28
2018,6,26,5,30,403.0,36.0,1.1,9.9,81.0,199.8,151.08
2018,6,26,5,45,498.0,42.0,1.1,10.5,126.0,268.91,213.43
2018,6,26,6,0,593.0,48.0,1.1,11.1,171.0,346.79,280.98
2018,6,26,6,15,652.0,52.5,1.05,11.65,221.5,410.65,335.22
2018,6,26,6,30,711.0,57.0,1.0,12.2,272.0,481.3,392.24
2018,6,26,6,45,752.0,60.5,1.0,12.8,325.0,543.35,440.25
2018,6,26,7,0,793.0,64.0,1.0,13.4,378.0,606.72,487.18
2018,6,26,7,15,821.0,66.5,1.0,14.05,431.0,660.81,525.27
2018,6,26,7,30,849.0,69.0,1.0,14.7,484.0,707.72,555.66
2018,6,26,7,45,870.5,71.0,1.0,15.3,535.5,754.27,584.8
2018,6,26,8,0,892.0,73.0,1.0,15.9,587.0,799.14,612.04
2018,6,26,8,15,907.0,75.5,1.0,16.5,635.5,837.21,634.09
2018,6,26,8,30,922.0,78.0,1.0,17.1,684.0,872.58,654.03
2018,6,26,8,45,934.0,79.0,1.0,17.7,728.5,900.75,668.95
2018,6,26,9,0,946.0,80.0,1.0,18.3,773.0,925.65,681.69
2018,6,26,9,15,952.5,83.0,1.05,18.8,812.5,944.34,691.54
2018,6,26,9,30,959.0,86.0,1.1,19.3,852.0,959.2,699.05
2018,6,26,9,45,962.5,89.0,1.15,19.8,885.5,967.4,702.43
2018,6,26,10,0,966.0,92.0,1.2,20.3,919.0,971.55,703.43
2018,6,26,10,15,971.5,93.0,1.25,20.6,947.0,971.44,702.42
2018,6,26,10,30,977.0,94.0,1.3,20.9,975.0,967.27,698.99
2018,6,26,10,45,980.0,94.5,1.35,21.15,995.5,956.34,691.55
2018,6,26,11,0,983.0,95.0,1.4,21.4,1016.0,941.42,681.7
2018,6,26,11,15,985.0,95.5,1.4,21.4,1029.5,921.72,668.82
2018,6,26,11,30,987.0,96.0,1.4,21.4,1043.0,898.21,653.57
2018,6,26,11,45,988.0,96.0,1.45,21.45,1049.5,869.81,635.68
2018,6,26,12,0,989.0,96.0,1.5,21.5,1056.0,837.97,615.45
2018,6,26,12,15,989.5,95.5,1.55,21.45,1055.0,802.1,592.13
2018,6,26,12,30,990.0,95.0,1.6,21.4,1054.0,763.2,565.02
2018,6,26,12,45,990.0,93.5,1.6,21.3,1045.5,720.31,534.1
2018,6,26,13,0,990.0,92.0,1.6,21.2,1037.0,674.73,500.44
2018,6,26,13,15,987.5,91.5,1.6,21.1,1021.0,625.91,463.46
2018,6,26,13,30,985.0,91.0,1.6,21.0,1005.0,574.9,423.67
2018,6,26,13,45,981.0,90.5,1.65,20.9,982.0,521.19,380.8
2018,6,26,14,0,977.0,90.0,1.7,20.8,959.0,465.84,335.18
2018,6,26,14,15,971.5,89.0,1.7,20.6,929.0,408.2,286.44
2018,6,26,14,30,966.0,88.0,1.7,20.4,899.0,349.54,235.99
2018,6,26,14,45,959.0,86.0,1.7,20.2,863.0,289.11,184.35
2018,6,26,15,0,952.0,84.0,1.7,20.0,827.0,228.36,134.79
2018,6,26,15,15,942.0,82.5,1.7,20.0,785.5,167.49,91.8
2018,6,26,15,30,932.0,81.0,1.7,20.0,744.0,107.13,63.69
2018,6,26,15,45,920.0,79.0,1.65,19.45,698.5,80.48,63.01
2018,6,26,16,0,908.0,77.0,1.6,18.9,653.0,78.65,61.83
2018,6,26,16,15,893.0,74.5,1.6,18.5,604.0,76.29,60.12
2018,6,26,16,30,878.0,72.0,1.6,18.1,555.0,73.78,58.28
2018,6,26,16,45,857.0,69.0,1.6,17.75,503.5,70.67,55.9
2018,6,26,17,0,836.0,66.0,1.6,17.4,452.0,67.43,53.39
2018,6,26,17,15,807.5,62.5,1.6,16.8,399.0,57.66,45.2
2018,6,26,17,30,779.0,59.0,1.6,16.2,346.0,54.48,42.68
2018,6,26,17,45,715.0,57.0,1.55,15.65,289.5,51.95,40.65
2018,6,26,18,0,651.0,55.0,1.5,15.1,233.0,49.65,38.72
2018,6,26,18,15,406.5,53.5,1.45,14.4,157.0,42.51,32.37
2018,6,26,18,30,162.0,52.0,1.4,13.7,81.0,38.8,28.86
2018,6,26,18,45,227.5,38.5,1.35,13.05,65.5,29.15,19.87
2018,6,26,19,0,293.0,25.0,1.3,12.4,50.0,20.59,10.93
2018,6,26,19,15,175.0,15.5,1.3,11.95,28.0,12.2,0.0
2018,6,26,19,30,57.0,6.0,1.3,11.5,6.0,4.72,0.0
2018,6,26,19,45,28.5,3.0,1.3,11.1,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,27,4,45,53.5,6.5,1.2,9.0,7.5,0.0,0.0
2018,6,27,5,0,107.0,13.0,1.2,9.1,15.0,35.9,0.0
2018,6,27,5,15,233.0,24.5,1.2,9.4,45.5,107.72,55.49
2018,6,27,5,30,359.0,36.0,1.2,9.7,76.0,183.99,139.17
2018,6,27,5,45,393.0,42.0,1.25,10.05,106.0,225.84,180.08
2018,6,27,6,0,427.0,48.0,1.3,10.4,136.0,270.06,221.03
2018,6,27,6,15,511.0,58.5,1.25,10.9,192.0,347.42,286.86
2018,6,27,6,30,595.0,69.0,1.2,11.4,248.0,431.87,355.75
2018,6,27,6,45,692.5,66.5,1.15,11.9,312.0,513.74,420.18
2018,6,27,7,0,790.0,64.0,1.1,12.4,376.0,604.56,488.55
2018,6,27,7,15,818.0,67.0,1.1,12.95,429.0,659.16,527.22
2018,6,27,7,30,846.0,70.0,1.1,13.5,482.0,706.57,558.5
2018,6,27,7,45,867.5,71.5,1.05,14.1,533.0,752.49,586.83
2018,6,27,8,0,889.0,73.0,1.0,14.7,584.0,796.72,613.16
2018,6,27,8,15,904.5,75.0,1.05,15.2,632.5,834.61,636.21
2018,6,27,8,30,920.0,77.0,1.1,15.7,681.0,869.85,657.25
2018,6,27,8,45,932.0,78.5,1.1,16.25,726.0,898.6,672.88
2018,6,27,9,0,944.0,80.0,1.1,16.8,771.0,924.08,686.28
2018,6,27,9,15,944.5,86.0,1.15,17.15,808.5,940.67,695.22
2018,6,27,9,30,945.0,92.0,1.2,17.5,846.0,953.19,701.71
2018,6,27,9,45,941.0,100.0,1.25,17.9,877.5,959.53,704.22
2018,6,27,10,0,937.0,108.0,1.3,18.3,909.0,961.59,704.16
2018,6,27,10,15,942.5,109.0,1.35,18.55,937.0,961.32,703.17
2018,6,27,10,30,948.0,110.0,1.4,18.8,965.0,957.09,699.75
2018,6,27,10,45,952.0,111.0,1.45,19.05,986.0,947.54,693.06
2018,6,27,11,0,956.0,112.0,1.5,19.3,1007.0,934.04,683.94
2018,6,27,11,15,959.0,112.0,1.55,19.3,1021.0,914.93,671.9
2018,6,27,11,30,962.0,112.0,1.6,19.3,1035.0,892.08,657.45
2018,6,27,11,45,963.5,112.0,1.65,19.3,1041.5,864.42,639.8
2018,6,27,12,0,965.0,112.0,1.7,19.3,1048.0,833.4,619.82
2018,6,27,12,15,965.0,112.0,1.7,19.2,1047.0,798.09,595.64
2018,6,27,12,30,965.0,112.0,1.7,19.1,1046.0,759.87,568.28
2018,6,27,12,45,962.5,111.5,1.75,18.95,1036.5,716.88,537.44
2018,6,27,13,0,960.0,111.0,1.8,18.8,1027.0,671.48,503.96
2018,6,27,13,15,958.0,110.0,1.8,18.65,1011.5,623.72,467.39
2018,6,27,13,30,956.0,109.0,1.8,18.5,996.0,573.82,428.05
2018,6,27,13,45,952.5,107.5,1.8,18.35,973.0,520.91,385.19
2018,6,27,14,0,949.0,106.0,1.8,18.2,950.0,466.37,339.7
2018,6,27,14,15,944.5,103.5,1.8,18.0,920.5,409.42,291.14
2018,6,27,14,30,940.0,101.0,1.8,17.8,891.0,351.41,240.83
2018,6,27,14,45,934.0,98.5,1.8,17.55,855.5,292.23,189.78
2018,6,27,15,0,928.0,96.0,1.8,17.3,820.0,232.63,140.65
2018,6,27,15,15,917.5,94.0,1.8,17.3,778.5,172.63,97.71
2018,6,27,15,30,907.0,92.0,1.8,17.3,737.0,113.21,69.3
2018,6,27,15,45,895.5,89.0,1.85,16.65,692.0,85.78,68.24
2018,6,27,16,0,884.0,86.0,1.9,16.0,647.0,83.55,66.76
2018,6,27,16,15,870.0,82.5,1.95,15.5,598.5,80.77,64.72
2018,6,27,16,30,856.0,79.0,2.0,15.0,550.0,77.8,62.51
2018,6,27,16,45,835.5,75.5,2.0,14.55,499.0,67.38,53.75
2018,6,27,17,0,815.0,72.0,2.0,14.1,448.0,64.65,51.67
2018,6,27,17,15,785.0,67.5,2.0,13.6,395.0,60.93,48.69
2018,6,27,17,30,755.0,63.0,2.0,13.1,342.0,57.13,45.58
2018,6,27,17,45,713.5,59.0,2.0,12.65,290.5,53.5,42.54
2018,6,27,18,0,672.0,55.0,2.0,12.2,239.0,49.9,39.4
2018,6,27,18,15,605.5,49.5,1.95,11.7,189.5,41.36,31.7
2018,6,27,18,30,539.0,44.0,1.9,11.2,140.0,36.7,27.29
2018,6,27,18,45,432.5,36.5,1.9,10.7,98.5,30.3,21.1
2018,6,27,19,0,326.0,29.0,1.9,10.2,57.0,24.09,13.9
2018,6,27,19,15,185.5,17.5,1.85,10.0,31.5,13.77,0.0
2018,6,27,19,30,45.0,6.0,1.8,9.8,6.0,4.72,0.0
2018,6,27,19,45,22.5,3.0,1.75,9.55,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,1.55,10.05,7.0,0.0,0.0
2018,6,28,5,0,66.0,13.0,1.6,10.2,14.0,26.03,0.0
2018,6,28,5,15,187.0,25.5,1.65,10.5,43.0,94.41,46.48
2018,6,28,5,30,308.0,38.0,1.7,10.8,72.0,167.27,126.09
2018,6,28,5,45,405.0,45.5,1.75,11.1,114.0,233.99,186.25
2018,6,28,6,0,502.0,53.0,1.8,11.4,156.0,309.82,252.73
2018,6,28,6,15,565.5,58.5,1.8,11.8,204.5,375.09,309.11
2018,6,28,6,30,629.0,64.0,1.8,12.2,253.0,445.07,367.23
2018,6,28,6,45,673.5,68.5,1.8,12.65,304.5,506.58,416.39
2018,6,28,7,0,718.0,73.0,1.8,13.1,356.0,567.85,463.57
2018,6,28,7,15,750.5,75.5,1.75,13.5,407.5,622.33,503.65
2018,6,28,7,30,783.0,78.0,1.7,13.9,459.0,676.7,541.73
2018,6,28,7,45,808.0,80.0,1.7,14.35,509.5,724.29,573.14
2018,6,28,8,0,833.0,82.0,1.7,14.8,560.0,762.64,597.31
2018,6,28,8,15,852.0,83.5,1.7,15.1,608.5,801.27,621.67
2018,6,28,8,30,871.0,85.0,1.7,15.4,657.0,837.61,644.09
2018,6,28,8,45,885.5,87.0,1.7,15.75,702.0,868.04,662.06
2018,6,28,9,0,900.0,89.0,1.7,16.1,747.0,895.43,677.88
2018,6,28,9,15,911.0,90.5,1.7,16.3,787.0,915.93,689.39
2018,6,28,9,30,922.0,92.0,1.7,16.5,827.0,932.89,698.63
2018,6,28,9,45,931.5,92.0,1.7,16.75,861.5,943.28,703.48
2018,6,28,10,0,941.0,92.0,1.7,17.0,896.0,949.89,706.0
2018,6,28,10,15,946.5,93.0,1.7,17.25,924.0,949.99,704.4
2018,6,28,10,30,952.0,94.0,1.7,17.5,952.0,946.13,700.4
2018,6,28,10,45,956.0,95.0,1.75,17.75,973.0,936.95,693.72
2018,6,28,11,0,960.0,96.0,1.8,18.0,994.0,923.82,684.58
2018,6,28,11,15,962.0,95.5,1.8,18.05,1007.0,903.75,670.89
2018,6,28,11,30,964.0,95.0,1.8,18.1,1020.0,880.01,654.87
2018,6,28,11,45,964.5,96.0,1.8,18.2,1026.5,852.78,636.43
2018,6,28,12,0,965.0,97.0,1.8,18.3,1033.0,822.17,615.72
2018,6,28,12,15,965.0,96.5,1.85,18.25,1031.5,786.8,592.0
2018,6,28,12,30,965.0,96.0,1.9,18.2,1030.0,748.51,564.58
2018,6,28,12,45,964.0,95.0,1.9,18.2,1021.5,706.39,533.29
2018,6,28,13,0,963.0,94.0,1.9,18.2,1013.0,661.72,499.36
2018,6,28,13,15,960.5,93.5,1.95,18.1,997.5,614.16,462.81
2018,6,28,13,30,958.0,93.0,2.0,18.0,982.0,564.45,423.43
2018,6,28,13,45,954.0,92.0,2.0,17.95,959.0,511.76,380.22
2018,6,28,14,0,950.0,91.0,2.0,17.9,936.0,457.48,334.44
2018,6,28,14,15,944.5,90.0,2.0,17.7,907.0,401.31,286.13
2018,6,28,14,30,939.0,89.0,2.0,17.5,878.0,344.16,236.17
2018,6,28,14,45,931.5,87.5,2.0,17.35,842.5,285.47,185.17
2018,6,28,15,0,924.0,86.0,2.0,17.2,807.0,226.53,136.26
2018,6,28,15,15,913.5,84.5,2.0,17.2,766.5,167.22,93.52
2018,6,28,15,30,903.0,83.0,2.0,17.2,726.0,108.49,65.16
2018,6,28,15,45,890.5,81.0,2.0,16.7,681.0,80.85,64.04
2018,6,28,16,0,878.0,79.0,2.0,16.2,636.0,79.09,62.89
2018,6,28,16,15,860.5,76.5,2.0,15.85,587.5,76.75,61.17
2018,6,28,16,30,843.0,74.0,2.0,15.5,539.0,74.27,59.33
2018,6,28,16,45,821.0,71.5,2.0,15.15,488.5,71.57,57.28
2018,6,28,17,0,799.0,69.0,2.0,14.8,438.0,62.2,49.37
2018,6,28,17,15,767.0,66.5,2.05,14.3,386.5,59.87,47.62
2018,6,28,17,30,735.0,64.0,2.1,13.8,335.0,57.58,45.85
2018,6,28,17,45,689.5,59.5,2.1,13.25,283.5,53.56,42.49
2018,6,28,18,0,644.0,55.0,2.1,12.7,232.0,49.57,39.03
2018,6,28,18,15,575.0,50.0,2.05,12.15,184.0,41.44,31.71
2018,6,28,18,30,506.0,45.0,2.0,11.6,136.0,37.24,27.73
2018,6,28,18,45,395.5,37.5,1.95,11.05,95.0,30.91,21.6
2018,6,28,19,0,285.0,30.0,1.9,10.5,54.0,24.8,14.46
2018,6,28,19,15,160.0,17.5,1.85,10.3,29.5,13.77,0.0
2018,6,28,19,30,35.0,5.0,1.8,10.1,5.0,3.93,0.0
2018,6,28,19,45,17.5,2.5,1.75,9.9,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,29,4,45,50.0,6.0,0.9,9.05,7.0,0.0,0.0
2018,6,29,5,0,100.0,12.0,0.9,9.2,14.0,33.33,0.0
2018,6,29,5,15,237.5,23.0,0.9,9.6,44.5,107.07,50.96
2018,6,29,5,30,375.0,34.0,0.9,10.0,75.0,187.52,140.91
2018,6,29,5,45,468.0,40.5,0.85,10.4,118.0,254.45,201.49
2018,6,29,6,0,561.0,47.0,0.8,10.8,161.0,330.24,267.23
2018,6,29,6,15,620.0,52.0,0.75,11.4,210.5,393.01,320.36
2018,6,29,6,30,679.0,57.0,0.7,12.0,260.0,462.7,376.37
2018,6,29,6,45,720.0,60.5,0.65,12.6,311.5,523.38,422.77
2018,6,29,7,0,761.0,64.0,0.6,13.2,363.0,585.47,468.02
2018,6,29,7,15,789.5,67.0,0.6,13.9,415.0,639.33,505.6
2018,6,29,7,30,818.0,70.0,0.6,14.6,467.0,692.76,540.49
2018,6,29,7,45,840.0,72.0,0.6,15.35,517.5,732.13,563.95
2018,6,29,8,0,862.0,74.0,0.6,16.1,568.0,776.6,590.48
2018,6,29,8,15,878.0,75.5,0.65,16.85,615.5,813.68,612.21
2018,6,29,8,30,894.0,77.0,0.7,17.6,663.0,848.26,632.05
2018,6,29,8,45,906.0,79.5,0.75,18.35,707.5,877.72,648.33
2018,6,29,9,0,918.0,82.0,0.8,19.1,752.0,903.98,662.46
2018,6,29,9,15,925.0,84.0,0.85,19.7,790.5,921.84,671.55
2018,6,29,9,30,932.0,86.0,0.9,20.3,829.0,936.02,678.45
2018,6,29,9,45,936.5,89.5,0.95,20.85,862.5,945.71,682.73
2018,6,29,10,0,941.0,93.0,1.0,21.4,896.0,951.42,684.64
2018,6,29,10,15,946.5,94.0,1.1,21.8,924.0,951.55,684.45
2018,6,29,10,30,952.0,95.0,1.2,22.2,952.0,947.72,681.86
2018,6,29,10,45,955.5,95.5,1.25,22.6,972.5,937.66,674.62
2018,6,29,11,0,959.0,96.0,1.3,23.0,993.0,923.68,665.05
2018,6,29,11,15,961.5,96.5,1.35,23.3,1007.0,904.99,652.81
2018,6,29,11,30,964.0,97.0,1.4,23.6,1021.0,882.55,638.21
2018,6,29,11,45,965.0,97.0,1.45,23.85,1027.5,854.87,620.35
2018,6,29,12,0,966.0,97.0,1.5,24.1,1034.0,823.82,600.23
2018,6,29,12,15,965.0,97.5,1.55,24.2,1032.5,788.51,577.07
2018,6,29,12,30,964.0,98.0,1.6,24.3,1031.0,750.31,550.3
2018,6,29,12,45,961.0,99.0,1.6,24.4,1022.5,708.44,519.93
2018,6,29,13,0,958.0,100.0,1.6,24.5,1014.0,664.12,487.11
2018,6,29,13,15,955.5,99.0,1.65,24.5,998.0,616.35,451.47
2018,6,29,13,30,953.0,98.0,1.7,24.5,982.0,566.47,413.12
2018,6,29,13,45,948.5,97.0,1.7,24.5,959.0,513.73,371.18
2018,6,29,14,0,944.0,96.0,1.7,24.5,936.0,459.47,326.79
2018,6,29,14,15,939.0,94.5,1.7,24.35,907.0,403.4,279.99
2018,6,29,14,30,934.0,93.0,1.7,24.2,878.0,346.31,231.52
2018,6,29,14,45,926.5,91.5,1.7,24.05,842.5,287.84,182.16
2018,6,29,15,0,919.0,90.0,1.7,23.9,807.0,229.11,134.75
2018,6,29,15,15,908.5,88.5,1.7,23.9,766.5,170.01,93.19
2018,6,29,15,30,898.0,87.0,1.7,23.9,726.0,111.48,65.39
2018,6,29,15,45,886.5,83.5,1.7,23.35,681.0,82.24,63.47
2018,6,29,16,0,875.0,80.0,1.7,22.8,636.0,79.63,61.66
2018,6,29,16,15,860.0,77.0,1.65,22.3,588.0,77.06,59.83
2018,6,29,16,30,845.0,74.0,1.6,21.8,540.0,74.32,57.85
2018,6,29,16,45,824.5,71.0,1.55,21.35,490.0,71.31,55.62
2018,6,29,17,0,804.0,68.0,1.5,20.9,440.0,61.59,47.61
2018,6,29,17,15,774.5,64.5,1.45,20.2,388.0,58.54,45.32
2018,6,29,17,30,745.0,61.0,1.4,19.5,336.0,55.46,42.94
2018,6,29,17,45,703.0,57.0,1.35,18.8,285.0,51.79,39.97
2018,6,29,18,0,661.0,53.0,1.3,18.1,234.0,48.14,36.92
2018,6,29,18,15,598.0,47.5,1.2,17.1,186.0,43.08,32.51
2018,6,29,18,30,535.0,42.0,1.1,16.1,138.0,35.09,25.31
2018,6,29,18,45,433.0,35.0,1.0,15.1,97.0,29.07,19.64
2018,6,29,19,0,331.0,28.0,0.9,14.1,56.0,23.26,12.99
2018,6,29,19,15,189.0,17.0,0.85,13.65,31.0,13.38,0.0
2018,6,29,19,30,47.0,6.0,0.8,13.2,6.0,4.72,0.0
2018,6,29,19,45,23.5,3.0,0.8,12.7,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,4,45,59.0,6.0,0.95,9.75,7.0,0.0,0.0
2018,6,30,5,0,118.0,12.0,0.9,10.1,14.0,37.58,0.0
2018,6,30,5,15,264.5,22.0,0.9,10.75,45.0,113.84,51.39
2018,6,30,5,30,411.0,32.0,0.9,11.4,76.0,198.2,147.69
2018,6,30,5,45,501.5,37.5,0.85,12.1,119.5,264.62,207.85
2018,6,30,6,0,592.0,43.0,0.8,12.8,163.0,337.41,270.7
2018,6,30,6,15,648.5,48.0,0.8,13.6,213.0,403.08,325.8
2018,6,30,6,30,705.0,53.0,0.8,14.4,263.0,472.61,381.31
2018,6,30,6,45,743.5,56.0,0.75,15.25,314.5,532.26,426.27
2018,6,30,7,0,782.0,59.0,0.7,16.1,366.0,593.08,469.83
2018,6,30,7,15,809.0,62.0,0.7,16.9,418.0,640.73,502.6
2018,6,30,7,30,836.0,65.0,0.7,17.7,470.0,693.34,536.09
2018,6,30,7,45,856.0,67.5,0.7,18.55,520.5,739.13,563.58
2018,6,30,8,0,876.0,70.0,0.7,19.4,571.0,783.19,589.21
2018,6,30,8,15,891.0,72.0,0.75,20.15,619.0,820.51,610.81
2018,6,30,8,30,906.0,74.0,0.8,20.9,667.0,855.22,630.45
2018,6,30,8,45,917.0,76.0,0.8,21.65,711.0,883.61,644.9
2018,6,30,9,0,928.0,78.0,0.8,22.4,755.0,908.74,657.18
2018,6,30,9,15,936.5,79.5,0.85,23.0,794.0,927.65,666.78
2018,6,30,9,30,945.0,81.0,0.9,23.6,833.0,942.89,674.19
2018,6,30,9,45,951.0,82.5,0.95,24.15,866.5,952.08,678.04
2018,6,30,10,0,957.0,84.0,1.0,24.7,900.0,957.35,679.62
2018,6,30,10,15,962.0,84.5,1.1,25.05,927.5,956.72,679.08
2018,6,30,10,30,967.0,85.0,1.2,25.4,955.0,952.09,676.15
2018,6,30,10,45,969.5,86.0,1.25,25.8,975.5,941.73,668.81
2018,6,30,11,0,972.0,87.0,1.3,26.2,996.0,927.41,659.13
2018,6,30,11,15,974.0,88.0,1.35,26.4,1010.0,908.75,647.32
2018,6,30,11,30,976.0,89.0,1.4,26.6,1024.0,886.3,633.14
2018,6,30,11,45,976.0,89.5,1.4,26.75,1030.0,858.14,614.84
2018,6,30,12,0,976.0,90.0,1.4,26.9,1036.0,826.61,594.38
2018,6,30,12,15,973.5,91.0,1.45,26.95,1034.0,790.45,571.37
2018,6,30,12,30,971.0,92.0,1.5,27.0,1032.0,751.43,544.56
2018,6,30,12,45,967.0,93.5,1.5,27.0,1023.0,709.14,514.5
2018,6,30,13,0,963.0,95.0,1.5,27.0,1014.0,664.44,482.03
2018,6,30,13,15,960.0,94.5,1.5,26.95,998.0,616.59,446.56
2018,6,30,13,30,957.0,94.0,1.5,26.9,982.0,566.66,408.49
2018,6,30,13,45,952.0,94.0,1.5,26.85,959.0,514.24,367.4
2018,6,30,14,0,947.0,94.0,1.5,26.8,936.0,460.32,323.88
2018,6,30,14,15,940.5,93.0,1.5,26.65,906.5,403.9,277.43
2018,6,30,14,30,934.0,92.0,1.5,26.5,877.0,346.62,229.42
2018,6,30,14,45,925.5,91.0,1.5,26.35,841.5,288.23,180.7
2018,6,30,15,0,917.0,90.0,1.5,26.2,806.0,229.69,133.91
2018,6,30,15,15,906.5,88.5,1.5,26.2,765.5,170.68,92.7
2018,6,30,15,30,896.0,87.0,1.5,26.2,725.0,112.24,64.94
2018,6,30,15,45,881.5,85.5,1.45,25.7,680.0,83.3,63.7
2018,6,30,16,0,867.0,84.0,1.4,25.2,635.0,81.88,62.89
2018,6,30,16,15,849.0,82.0,1.35,24.7,586.5,79.93,61.61
2018,6,30,16,30,831.0,80.0,1.3,24.2,538.0,70.09,53.71
2018,6,30,16,45,807.5,77.0,1.3,23.7,487.0,67.81,52.12
2018,6,30,17,0,784.0,74.0,1.3,23.2,436.0,65.46,50.45
2018,6,30,17,15,753.0,70.0,1.3,22.4,384.5,62.2,48.03
2018,6,30,17,30,722.0,66.0,1.3,21.6,333.0,58.9,45.52
2018,6,30,17,45,678.0,61.5,1.25,20.75,282.0,54.98,42.41
2018,6,30,18,0,634.0,57.0,1.2,19.9,231.0,47.15,35.76
2018,6,30,18,15,568.5,51.0,1.15,18.85,183.0,42.15,31.44
2018,6,30,18,30,503.0,45.0,1.1,17.8,135.0,37.22,26.98
2018,6,30,18,45,400.5,37.0,1.0,16.7,94.5,30.53,20.74
2018,6,30,19,0,298.0,29.0,0.9,15.6,54.0,23.99,13.47
2018,6,30,19,15,169.0,17.0,0.9,15.1,29.5,13.38,0.0
2018,6,30,19,30,40.0,5.0,0.9,14.6,5.0,3.93,0.0
2018,6,30,19,45,20.0,2.5,0.9,14.05,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,4,45,40.5,5.5,0.8,10.6,6.0,0.0,0.0
2018,7,1,5,0,81.0,11.0,0.8,10.9,12.0,27.94,0.0
2018,7,1,5,15,200.0,22.5,0.85,11.4,40.0,94.72,39.64
2018,7,1,5,30,319.0,34.0,0.9,11.9,68.0,167.51,124.55
2018,7,1,5,45,406.5,43.5,0.9,12.45,110.0,232.21,182.72
2018,7,1,6,0,494.0,53.0,0.9,13.0,152.0,305.68,246.1
2018,7,1,6,15,552.5,59.5,0.9,13.45,199.5,369.18,299.91
2018,7,1,6,30,611.0,66.0,0.9,13.9,247.0,436.98,354.97
2018,7,1,6,45,651.5,71.5,0.9,14.4,297.5,496.55,401.33
2018,7,1,7,0,692.0,77.0,0.9,14.9,348.0,557.78,447.04
2018,7,1,7,15,722.0,81.5,0.9,15.45,398.5,609.28,483.75
2018,7,1,7,30,752.0,86.0,0.9,16.0,449.0,663.25,520.88
2018,7,1,7,45,774.5,89.5,0.9,16.6,498.5,709.84,550.33
2018,7,1,8,0,797.0,93.0,0.9,17.2,548.0,754.98,578.11
2018,7,1,8,15,814.5,96.0,0.9,17.8,595.5,793.7,600.9
2018,7,1,8,30,832.0,99.0,0.9,18.4,643.0,830.08,621.76
2018,7,1,8,45,845.0,102.0,0.9,19.0,686.5,850.02,631.46
2018,7,1,9,0,858.0,105.0,0.9,19.6,730.0,876.44,645.56
2018,7,1,9,15,869.0,106.5,0.95,20.1,769.0,896.34,656.34
2018,7,1,9,30,880.0,108.0,1.0,20.6,808.0,912.86,665.04
2018,7,1,9,45,888.0,109.5,1.05,21.05,841.5,923.12,669.95
2018,7,1,10,0,896.0,111.0,1.1,21.5,875.0,929.69,672.67
2018,7,1,10,15,901.5,112.5,1.1,21.85,902.5,930.21,671.12
2018,7,1,10,30,907.0,114.0,1.1,22.2,930.0,926.89,667.34
2018,7,1,10,45,911.0,115.5,1.15,22.5,951.0,918.38,661.37
2018,7,1,11,0,915.0,117.0,1.2,22.8,972.0,906.05,653.1
2018,7,1,11,15,917.5,118.0,1.25,23.0,986.0,888.24,641.65
2018,7,1,11,30,920.0,119.0,1.3,23.2,1000.0,866.8,627.93
2018,7,1,11,45,921.0,119.5,1.35,23.35,1006.5,840.28,611.02
2018,7,1,12,0,922.0,120.0,1.4,23.5,1013.0,810.52,591.95
2018,7,1,12,15,917.0,123.0,1.4,23.5,1010.5,775.24,567.8
2018,7,1,12,30,912.0,126.0,1.4,23.5,1008.0,737.42,541.07
2018,7,1,12,45,904.0,129.5,1.4,23.5,997.5,695.66,511.05
2018,7,1,13,0,896.0,133.0,1.4,23.5,987.0,651.98,478.97
2018,7,1,13,15,892.0,132.0,1.45,23.35,971.0,605.79,444.91
2018,7,1,13,30,888.0,131.0,1.5,23.2,955.0,557.79,408.37
2018,7,1,13,45,882.0,130.0,1.5,23.05,931.5,507.25,368.48
2018,7,1,14,0,876.0,129.0,1.5,22.9,908.0,455.46,326.4
2018,7,1,14,15,869.0,127.5,1.45,22.6,879.0,401.96,281.92
2018,7,1,14,30,862.0,126.0,1.4,22.3,850.0,347.77,236.09
2018,7,1,14,45,852.5,124.0,1.4,22.05,815.0,292.19,189.4
2018,7,1,15,0,843.0,122.0,1.4,21.8,780.0,236.64,144.62
2018,7,1,15,15,831.0,119.5,1.4,21.8,740.0,173.34,99.19
2018,7,1,15,30,819.0,117.0,1.4,21.8,700.0,117.32,71.29
2018,7,1,15,45,804.5,113.5,1.35,21.25,656.0,88.6,69.3
2018,7,1,16,0,790.0,110.0,1.3,20.7,612.0,87.2,68.53
2018,7,1,16,15,772.5,106.0,1.3,20.3,565.0,85.27,67.24
2018,7,1,16,30,755.0,102.0,1.3,19.9,518.0,83.2,65.84
2018,7,1,16,45,730.5,97.5,1.25,19.5,468.5,74.31,58.59
2018,7,1,17,0,706.0,93.0,1.2,19.1,419.0,71.67,56.66
2018,7,1,17,15,673.0,87.5,1.15,18.5,368.5,68.11,53.94
2018,7,1,17,30,640.0,82.0,1.1,17.9,318.0,64.47,51.09
2018,7,1,17,45,595.0,75.5,1.05,17.25,269.0,59.85,47.31
2018,7,1,18,0,550.0,69.0,1.0,16.6,220.0,55.18,43.36
2018,7,1,18,15,484.5,60.5,0.95,15.9,173.5,48.71,37.65
2018,7,1,18,30,419.0,52.0,0.9,15.2,127.0,42.2,31.68
2018,7,1,18,45,323.5,41.5,0.85,14.5,88.5,33.84,23.83
2018,7,1,19,0,228.0,31.0,0.8,13.8,50.0,23.61,13.27
2018,7,1,19,15,127.5,18.0,0.8,13.4,27.5,14.16,0.0
2018,7,1,19,30,27.0,5.0,0.8,13.0,5.0,3.93,0.0
2018,7,1,19,45,13.5,2.5,0.8,12.6,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,2,4,45,18.5,3.5,0.55,10.6,4.0,0.0,0.0
2018,7,2,5,0,37.0,7.0,0.6,10.8,8.0,14.3,0.0
2018,7,2,5,15,122.0,22.0,0.6,11.25,33.5,69.98,26.18
2018,7,2,5,30,207.0,37.0,0.6,11.7,59.0,129.92,96.38
2018,7,2,5,45,285.0,51.5,0.6,12.1,98.5,188.47,148.53
2018,7,2,6,0,363.0,66.0,0.6,12.5,138.0,255.25,206.07
2018,7,2,6,15,422.0,77.0,0.6,13.0,184.0,315.94,257.29
2018,7,2,6,30,481.0,88.0,0.6,13.5,230.0,381.62,310.61
2018,7,2,6,45,524.5,97.5,0.65,14.0,279.0,447.18,361.87
2018,7,2,7,0,568.0,107.0,0.7,14.5,328.0,509.71,409.06
2018,7,2,7,15,603.0,113.5,0.7,15.0,378.0,565.05,448.89
2018,7,2,7,30,638.0,120.0,0.7,15.5,428.0,620.83,487.71
2018,7,2,7,45,664.5,126.5,0.7,16.0,477.5,670.21,520.64
2018,7,2,8,0,691.0,133.0,0.7,16.5,527.0,718.69,552.04
2018,7,2,8,15,712.0,138.5,0.75,17.0,574.5,760.34,578.24
2018,7,2,8,30,733.0,144.0,0.8,17.5,622.0,800.1,602.64
2018,7,2,8,45,749.0,148.0,0.8,18.0,665.5,831.73,620.51
2018,7,2,9,0,765.0,152.0,0.8,18.5,709.0,860.69,636.51
2018,7,2,9,15,759.5,164.5,0.85,18.95,742.5,876.46,644.8
2018,7,2,9,30,754.0,177.0,0.9,19.4,776.0,888.45,650.88
2018,7,2,9,45,740.5,194.0,0.95,19.8,803.0,893.87,652.96
2018,7,2,10,0,727.0,211.0,1.0,20.2,830.0,895.23,652.49
2018,7,2,10,15,734.5,215.0,1.0,20.45,858.0,899.46,653.61
2018,7,2,10,30,742.0,219.0,1.0,20.7,886.0,900.1,652.43
2018,7,2,10,45,747.0,222.0,1.05,21.0,906.5,893.98,647.69
2018,7,2,11,0,752.0,225.0,1.1,21.3,927.0,884.24,640.7
2018,7,2,11,15,755.0,227.5,1.15,21.35,941.5,868.77,630.61
2018,7,2,11,30,758.0,230.0,1.2,21.4,956.0,849.83,618.2
2018,7,2,11,45,758.5,232.0,1.25,21.45,962.5,825.12,601.85
2018,7,2,12,0,759.0,234.0,1.3,21.5,969.0,797.34,583.25
2018,7,2,12,15,757.5,234.5,1.3,21.5,967.5,764.05,560.23
2018,7,2,12,30,756.0,235.0,1.3,21.5,966.0,728.36,535.19
2018,7,2,12,45,752.5,235.0,1.35,21.45,957.5,688.78,507.54
2018,7,2,13,0,749.0,235.0,1.4,21.4,949.0,647.39,477.88
2018,7,2,13,15,743.5,233.5,1.4,21.2,932.5,602.16,444.61
2018,7,2,13,30,738.0,232.0,1.4,21.0,916.0,555.73,409.51
2018,7,2,13,45,730.0,229.5,1.45,20.85,892.5,506.43,371.47
2018,7,2,14,0,722.0,227.0,1.5,20.7,869.0,456.6,331.84
2018,7,2,14,15,712.0,224.0,1.5,20.35,840.0,405.39,290.22
2018,7,2,14,30,702.0,221.0,1.5,20.0,811.0,354.3,247.91
2018,7,2,14,45,689.5,216.5,1.5,19.7,776.0,302.0,204.73
2018,7,2,15,0,677.0,212.0,1.5,19.4,741.0,250.58,163.71
2018,7,2,15,15,661.5,206.5,1.5,19.4,701.0,199.29,127.05
2018,7,2,15,30,646.0,201.0,1.5,19.4,661.0,149.7,100.99
2018,7,2,15,45,626.5,194.5,1.5,18.6,617.0,123.86,99.62
2018,7,2,16,0,607.0,188.0,1.5,17.8,573.0,122.68,99.29
2018,7,2,16,15,583.5,179.0,1.45,17.35,526.0,118.4,96.15
2018,7,2,16,30,560.0,170.0,1.4,16.9,479.0,114.04,92.95
2018,7,2,16,45,531.5,160.5,1.35,16.45,431.0,109.05,89.18
2018,7,2,17,0,503.0,151.0,1.3,16.0,383.0,103.83,85.18
2018,7,2,17,15,467.5,138.5,1.25,15.4,334.5,96.43,79.28
2018,7,2,17,30,432.0,126.0,1.2,14.8,286.0,88.76,73.04
2018,7,2,17,45,389.0,111.5,1.15,14.25,239.0,79.45,65.19
2018,7,2,18,0,346.0,97.0,1.1,13.7,192.0,69.87,56.9
2018,7,2,18,15,291.5,80.5,1.05,13.2,149.0,58.58,46.84
2018,7,2,18,30,237.0,64.0,1.0,12.7,106.0,47.04,36.29
2018,7,2,18,45,174.0,45.5,0.95,12.2,71.0,33.91,24.13
2018,7,2,19,0,111.0,27.0,0.9,11.7,36.0,20.46,10.86
2018,7,2,19,15,61.0,15.0,0.85,11.4,19.5,11.8,0.0
2018,7,2,19,30,11.0,3.0,0.8,11.1,3.0,2.36,0.0
2018,7,2,19,45,5.5,1.5,0.8,10.85,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
