Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,3,4,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,3,4,45,23.0,4.0,1.0,9.65,4.5,0.0,0.0
2018,7,3,5,0,46.0,8.0,1.0,9.9,9.0,17.22,0.0
2018,7,3,5,15,156.5,22.5,1.05,10.2,37.0,80.54,27.94
2018,7,3,5,30,267.0,37.0,1.1,10.5,65.0,151.07,112.56
2018,7,3,5,45,346.5,46.5,1.15,10.8,102.5,210.42,166.87
2018,7,3,6,0,426.0,56.0,1.2,11.1,140.0,277.31,225.8
2018,7,3,6,15,350.5,62.5,1.2,11.5,145.0,262.84,217.21
2018,7,3,6,30,275.0,69.0,1.2,11.9,150.0,244.8,203.77
2018,7,3,6,45,374.5,80.5,1.2,12.25,213.0,330.64,275.2
2018,7,3,7,0,474.0,92.0,1.2,12.6,276.0,433.41,356.89
2018,7,3,7,15,513.0,101.0,1.2,13.1,326.0,490.06,399.47
2018,7,3,7,30,552.0,110.0,1.2,13.6,376.0,547.93,441.94
2018,7,3,7,45,425.0,137.0,1.2,14.15,355.0,489.31,393.7
2018,7,3,8,0,298.0,164.0,1.2,14.7,334.0,410.44,330.37
2018,7,3,8,15,188.0,197.0,1.25,15.15,307.5,361.82,289.56
2018,7,3,8,30,78.0,230.0,1.3,15.6,281.0,270.3,214.74
2018,7,3,8,45,64.5,258.0,1.3,16.1,302.0,285.66,225.57
2018,7,3,9,0,51.0,286.0,1.3,16.6,323.0,300.02,234.98
2018,7,3,9,15,51.0,302.5,1.35,16.95,341.0,314.31,245.03
2018,7,3,9,30,51.0,319.0,1.4,17.3,359.0,328.2,254.71
2018,7,3,9,45,73.5,327.0,1.45,17.65,388.0,353.93,274.11
2018,7,3,10,0,96.0,335.0,1.5,18.0,417.0,398.19,306.89
2018,7,3,10,15,156.5,333.0,1.5,18.25,471.5,447.46,344.08
2018,7,3,10,30,217.0,331.0,1.5,18.5,526.0,511.72,391.1
2018,7,3,10,45,325.5,286.0,1.55,18.8,586.0,576.6,439.26
2018,7,3,11,0,434.0,241.0,1.6,19.1,646.0,619.12,470.9
2018,7,3,11,15,325.0,272.5,1.6,19.2,578.5,541.88,412.46
2018,7,3,11,30,216.0,304.0,1.6,19.3,511.0,452.3,345.27
2018,7,3,11,45,330.5,288.0,1.65,19.4,607.0,531.01,404.65
2018,7,3,12,0,445.0,272.0,1.7,19.5,703.0,588.44,446.39
2018,7,3,12,15,475.0,268.5,1.65,19.55,728.0,585.64,443.14
2018,7,3,12,30,505.0,265.0,1.6,19.6,753.0,577.75,436.53
2018,7,3,12,45,503.0,262.0,1.6,19.65,745.0,546.48,413.02
2018,7,3,13,0,501.0,259.0,1.6,19.7,737.0,514.13,388.47
2018,7,3,13,15,508.5,260.5,1.6,19.7,738.5,489.33,368.88
2018,7,3,13,30,516.0,262.0,1.6,19.7,740.0,462.6,347.26
2018,7,3,13,45,603.5,234.0,1.6,19.7,780.0,451.54,335.94
2018,7,3,14,0,691.0,206.0,1.6,19.7,820.0,430.79,315.73
2018,7,3,14,15,810.5,154.0,1.55,19.65,851.5,398.5,284.46
2018,7,3,14,30,930.0,102.0,1.5,19.6,883.0,355.02,242.49
2018,7,3,14,45,923.0,100.0,1.5,19.55,848.0,296.37,192.13
2018,7,3,15,0,916.0,98.0,1.5,19.5,813.0,237.4,143.57
2018,7,3,15,15,905.0,96.5,1.5,19.5,772.0,178.15,100.76
2018,7,3,15,30,894.0,95.0,1.5,19.5,731.0,119.52,71.32
2018,7,3,15,45,881.0,92.0,1.45,19.15,685.5,87.12,68.66
2018,7,3,16,0,868.0,89.0,1.4,18.8,640.0,84.93,67.16
2018,7,3,16,15,851.0,86.0,1.4,18.5,591.5,82.46,65.36
2018,7,3,16,30,834.0,83.0,1.4,18.2,543.0,72.17,56.85
2018,7,3,16,45,811.0,80.0,1.4,17.9,492.0,69.96,55.25
2018,7,3,17,0,788.0,77.0,1.4,17.6,441.0,67.69,53.57
2018,7,3,17,15,755.5,73.0,1.35,17.15,388.5,64.47,51.07
2018,7,3,17,30,723.0,69.0,1.3,16.7,336.0,61.21,48.49
2018,7,3,17,45,677.0,64.5,1.3,16.2,284.5,52.97,41.45
2018,7,3,18,0,631.0,60.0,1.3,15.7,233.0,49.35,38.36
2018,7,3,18,15,562.0,54.0,1.25,14.95,184.5,44.4,33.97
2018,7,3,18,30,493.0,48.0,1.2,14.2,136.0,39.54,29.46
2018,7,3,18,45,385.5,39.0,1.15,13.5,95.0,32.11,22.41
2018,7,3,19,0,278.0,30.0,1.1,12.8,54.0,24.79,14.22
2018,7,3,19,15,156.0,17.5,1.1,12.4,29.5,13.77,0.0
2018,7,3,19,30,34.0,5.0,1.1,12.0,5.0,3.93,0.0
2018,7,3,19,45,17.0,2.5,1.1,11.55,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,4,4,45,23.5,3.5,0.95,9.5,4.0,0.0,0.0
2018,7,4,5,0,47.0,7.0,1.0,9.7,8.0,16.66,0.0
2018,7,4,5,15,140.5,17.5,1.05,10.05,30.0,69.26,20.3
2018,7,4,5,30,234.0,28.0,1.1,10.4,52.0,131.86,97.61
2018,7,4,5,45,248.0,29.5,1.1,10.75,67.5,151.9,119.94
2018,7,4,6,0,262.0,31.0,1.1,11.1,83.0,172.57,140.64
2018,7,4,6,15,131.0,26.5,1.1,11.55,52.5,104.94,85.47
2018,7,4,6,30,0.0,22.0,1.1,12.0,22.0,16.74,8.88
2018,7,4,6,45,0.0,27.0,1.1,12.45,27.0,20.57,12.2
2018,7,4,7,0,0.0,32.0,1.1,12.9,32.0,24.42,15.43
2018,7,4,7,15,0.0,43.0,1.05,13.4,43.0,32.88,22.56
2018,7,4,7,30,0.0,54.0,1.0,13.9,54.0,41.37,29.61
2018,7,4,7,45,0.0,66.0,1.0,14.35,66.0,50.67,37.25
2018,7,4,8,0,0.0,78.0,1.0,14.8,78.0,59.99,44.81
2018,7,4,8,15,2.0,113.5,1.0,15.3,115.0,90.14,69.52
2018,7,4,8,30,4.0,149.0,1.0,15.8,152.0,121.38,94.61
2018,7,4,8,45,10.5,195.0,1.05,16.25,202.5,166.02,130.12
2018,7,4,9,0,17.0,241.0,1.1,16.7,253.0,211.3,165.33
2018,7,4,9,15,18.5,252.5,1.1,17.1,266.5,221.88,172.8
2018,7,4,9,30,20.0,264.0,1.1,17.5,280.0,232.39,180.32
2018,7,4,9,45,23.5,280.0,1.15,17.9,299.5,264.73,204.64
2018,7,4,10,0,27.0,296.0,1.2,18.3,319.0,280.9,216.3
2018,7,4,10,15,24.0,299.5,1.2,18.55,320.5,279.41,214.46
2018,7,4,10,30,21.0,303.0,1.2,18.8,322.0,262.72,201.26
2018,7,4,10,45,21.5,313.5,1.25,19.1,333.5,270.75,207.02
2018,7,4,11,0,22.0,324.0,1.3,19.4,345.0,278.53,212.48
2018,7,4,11,15,25.0,344.5,1.35,19.5,368.5,309.85,235.78
2018,7,4,11,30,28.0,365.0,1.4,19.6,392.0,326.39,247.81
2018,7,4,11,45,32.5,381.0,1.45,19.75,412.5,339.34,257.22
2018,7,4,12,0,37.0,397.0,1.5,19.9,433.0,351.23,265.84
2018,7,4,12,15,61.0,418.0,1.5,19.95,477.0,380.27,287.45
2018,7,4,12,30,85.0,439.0,1.5,20.0,521.0,406.43,306.55
2018,7,4,12,45,144.0,433.5,1.5,20.05,571.0,436.23,328.64
2018,7,4,13,0,203.0,428.0,1.5,20.1,621.0,454.91,342.05
2018,7,4,13,15,472.5,312.0,1.5,20.1,752.5,509.14,381.97
2018,7,4,13,30,742.0,196.0,1.5,20.1,884.0,533.54,397.04
2018,7,4,13,45,848.0,144.0,1.5,20.15,912.0,503.41,370.6
2018,7,4,14,0,954.0,92.0,1.5,20.2,940.0,466.03,336.96
2018,7,4,14,15,949.5,90.5,1.45,20.2,911.5,409.55,288.85
2018,7,4,14,30,945.0,89.0,1.4,20.2,883.0,351.97,239.13
2018,7,4,14,45,938.0,87.5,1.35,20.15,848.0,292.92,188.44
2018,7,4,15,0,931.0,86.0,1.3,20.1,813.0,233.52,139.49
2018,7,4,15,15,921.0,84.5,1.3,20.1,772.0,173.66,96.17
2018,7,4,15,30,911.0,83.0,1.3,20.1,731.0,114.29,66.17
2018,7,4,15,45,899.5,80.5,1.3,19.9,686.5,80.8,63.13
2018,7,4,16,0,888.0,78.0,1.3,19.7,642.0,78.74,61.68
2018,7,4,16,15,873.0,75.5,1.25,19.4,594.0,76.43,60.0
2018,7,4,16,30,858.0,73.0,1.2,19.1,546.0,73.97,58.19
2018,7,4,16,45,837.0,70.0,1.2,18.85,495.0,70.91,55.85
2018,7,4,17,0,816.0,67.0,1.2,18.6,444.0,61.11,47.67
2018,7,4,17,15,787.0,63.5,1.2,18.05,392.0,58.03,45.29
2018,7,4,17,30,758.0,60.0,1.2,17.5,340.0,54.9,42.82
2018,7,4,17,45,717.0,56.0,1.2,17.0,288.5,51.2,39.76
2018,7,4,18,0,676.0,52.0,1.2,16.5,237.0,47.51,36.61
2018,7,4,18,15,613.5,46.5,1.15,15.65,188.0,42.4,32.11
2018,7,4,18,30,551.0,41.0,1.1,14.8,139.0,37.35,27.46
2018,7,4,18,45,450.0,34.0,1.05,13.95,97.5,28.36,19.11
2018,7,4,19,0,349.0,27.0,1.0,13.1,56.0,22.49,12.32
2018,7,4,19,15,201.0,16.5,1.0,12.7,31.0,12.98,0.0
2018,7,4,19,30,53.0,6.0,1.0,12.3,6.0,4.72,0.0
2018,7,4,19,45,26.5,3.0,1.0,11.9,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.7,8.85,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.0,10.0,28.42,0.0
2018,7,5,5,15,248.5,19.5,0.65,9.5,40.5,104.96,28.07
2018,7,5,5,30,407.0,30.0,0.6,10.0,71.0,194.46,143.52
2018,7,5,5,45,500.0,36.5,0.6,10.55,115.0,262.6,206.25
2018,7,5,6,0,593.0,43.0,0.6,11.1,159.0,337.35,271.21
2018,7,5,6,15,515.0,60.0,0.6,11.65,181.5,350.6,285.56
2018,7,5,6,30,437.0,77.0,0.6,12.2,204.0,344.88,282.88
2018,7,5,6,45,589.5,72.0,0.55,12.8,278.5,459.95,374.0
2018,7,5,7,0,742.0,67.0,0.5,13.4,353.0,576.95,461.2
2018,7,5,7,15,791.5,66.0,0.5,14.0,410.0,640.19,505.23
2018,7,5,7,30,841.0,65.0,0.5,14.6,467.0,697.9,542.99
2018,7,5,7,45,862.0,67.0,0.45,15.25,518.0,744.3,570.46
2018,7,5,8,0,883.0,69.0,0.4,15.9,569.0,789.04,596.08
2018,7,5,8,15,898.5,71.0,0.4,16.6,617.5,827.27,617.45
2018,7,5,8,30,914.0,73.0,0.4,17.3,666.0,862.9,636.79
2018,7,5,8,45,926.5,73.5,0.35,18.0,710.5,891.37,650.23
2018,7,5,9,0,939.0,74.0,0.3,18.7,755.0,916.65,661.52
2018,7,5,9,15,947.5,76.0,0.35,19.4,795.0,936.6,671.45
2018,7,5,9,30,956.0,78.0,0.4,20.1,835.0,952.83,679.2
2018,7,5,9,45,962.0,79.5,0.4,20.85,869.0,962.4,681.73
2018,7,5,10,0,968.0,81.0,0.4,21.6,903.0,968.0,682.02
2018,7,5,10,15,973.5,81.0,0.45,22.2,931.0,967.59,680.31
2018,7,5,10,30,979.0,81.0,0.5,22.8,959.0,963.14,676.35
2018,7,5,10,45,982.5,81.5,0.55,23.45,980.0,953.36,669.18
2018,7,5,11,0,986.0,82.0,0.6,24.1,1001.0,939.55,659.7
2018,7,5,11,15,988.0,82.5,0.65,24.5,1015.0,920.48,647.73
2018,7,5,11,30,990.0,83.0,0.7,24.9,1029.0,897.57,633.45
2018,7,5,11,45,991.0,82.5,0.8,25.35,1035.5,869.26,616.54
2018,7,5,12,0,992.0,82.0,0.9,25.8,1042.0,837.47,597.23
2018,7,5,12,15,988.0,84.0,0.95,25.95,1039.5,800.76,574.49
2018,7,5,12,30,984.0,86.0,1.0,26.1,1037.0,761.16,547.91
2018,7,5,12,45,977.5,89.0,1.1,26.2,1027.0,718.02,518.66
2018,7,5,13,0,971.0,92.0,1.2,26.3,1017.0,672.56,486.79
2018,7,5,13,15,968.0,91.0,1.25,26.25,1000.5,624.0,451.55
2018,7,5,13,30,965.0,90.0,1.3,26.2,984.0,573.32,413.56
2018,7,5,13,45,960.5,89.0,1.35,26.1,961.0,520.02,372.37
2018,7,5,14,0,956.0,88.0,1.4,26.0,938.0,465.14,328.51
2018,7,5,14,15,950.0,86.5,1.4,25.8,908.0,408.04,281.58
2018,7,5,14,30,944.0,85.0,1.4,25.6,878.0,350.0,232.91
2018,7,5,14,45,935.5,84.0,1.4,25.4,842.0,290.99,183.47
2018,7,5,15,0,927.0,83.0,1.4,25.2,806.0,231.81,135.71
2018,7,5,15,15,917.0,81.5,1.4,25.2,765.5,172.19,93.17
2018,7,5,15,30,907.0,80.0,1.4,25.2,725.0,113.08,63.55
2018,7,5,15,45,887.5,79.5,1.35,24.65,677.5,79.85,61.12
2018,7,5,16,0,868.0,79.0,1.3,24.1,630.0,78.82,60.64
2018,7,5,16,15,854.0,75.0,1.3,23.7,582.0,75.63,58.27
2018,7,5,16,30,840.0,71.0,1.3,23.3,534.0,72.24,55.73
2018,7,5,16,45,816.5,68.5,1.25,22.85,483.0,69.46,53.71
2018,7,5,17,0,793.0,66.0,1.2,22.4,432.0,59.95,45.92
2018,7,5,17,15,747.0,66.0,1.15,21.7,378.0,59.15,45.56
2018,7,5,17,30,701.0,66.0,1.1,21.0,324.0,58.57,45.36
2018,7,5,17,45,564.0,71.0,1.05,20.25,258.5,56.14,43.51
2018,7,5,18,0,427.0,76.0,1.0,19.5,193.0,56.86,44.3
2018,7,5,18,15,339.0,66.0,1.0,18.7,147.0,49.21,37.63
2018,7,5,18,30,251.0,56.0,1.0,17.9,101.0,41.61,30.78
2018,7,5,18,45,181.5,42.0,0.95,17.15,69.0,31.37,21.39
2018,7,5,19,0,112.0,28.0,0.9,16.4,37.0,21.13,10.99
2018,7,5,19,15,69.0,16.0,0.9,15.95,20.5,12.59,0.0
2018,7,5,19,30,26.0,4.0,0.9,15.5,4.0,3.15,0.0
2018,7,5,19,45,13.0,2.0,0.85,15.1,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,0.8,12.55,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,0.9,12.7,1.0,0.79,0.0
2018,7,6,5,15,0.0,4.5,0.95,12.95,4.5,3.4,0.0
2018,7,6,5,30,0.0,8.0,1.0,13.2,8.0,6.06,0.0
2018,7,6,5,45,0.5,15.0,1.05,13.5,15.0,11.59,4.16
2018,7,6,6,0,1.0,22.0,1.1,13.8,22.0,17.19,9.1
2018,7,6,6,15,1.0,35.5,1.05,14.15,35.5,27.59,18.13
2018,7,6,6,30,1.0,49.0,1.0,14.5,49.0,38.03,27.09
2018,7,6,6,45,7.0,86.0,0.9,14.85,88.5,72.41,56.31
2018,7,6,7,0,13.0,123.0,0.8,15.2,128.0,109.35,87.05
2018,7,6,7,15,11.5,112.0,0.8,15.7,117.0,97.17,76.41
2018,7,6,7,30,10.0,101.0,0.8,16.2,106.0,86.18,66.91
2018,7,6,7,45,7.5,109.5,0.8,16.75,113.5,91.42,70.78
2018,7,6,8,0,5.0,118.0,0.8,17.3,121.0,96.49,74.42
2018,7,6,8,15,87.5,138.5,0.85,18.15,195.0,204.09,162.92
2018,7,6,8,30,170.0,159.0,0.9,19.0,269.0,310.7,246.38
2018,7,6,8,45,170.0,155.0,0.9,19.85,271.5,308.78,243.0
2018,7,6,9,0,170.0,151.0,0.9,20.7,274.0,306.23,239.88
2018,7,6,9,15,503.5,132.5,0.95,21.65,525.0,615.8,470.53
2018,7,6,9,30,837.0,114.0,1.0,22.6,776.0,883.47,645.02
2018,7,6,9,45,865.0,105.5,1.05,23.5,815.5,901.96,650.76
2018,7,6,10,0,893.0,97.0,1.1,24.4,855.0,917.11,657.66
2018,7,6,10,15,900.0,97.5,1.15,25.1,883.0,918.55,656.49
2018,7,6,10,30,907.0,98.0,1.2,25.8,911.0,916.2,653.2
2018,7,6,10,45,881.5,119.0,1.3,26.5,924.5,900.06,642.05
2018,7,6,11,0,856.0,140.0,1.4,27.2,938.0,879.37,628.15
2018,7,6,11,15,882.0,125.0,1.45,27.5,958.0,869.03,621.25
2018,7,6,11,30,908.0,110.0,1.5,27.8,978.0,854.48,611.6
2018,7,6,11,45,902.0,116.5,1.55,28.15,983.5,827.94,594.17
2018,7,6,12,0,896.0,123.0,1.6,28.5,989.0,798.27,574.76
2018,7,6,12,15,884.5,131.5,1.65,28.5,986.0,763.21,551.37
2018,7,6,12,30,873.0,140.0,1.7,28.5,983.0,725.84,525.51
2018,7,6,12,45,896.0,122.0,1.8,28.55,981.0,690.47,501.17
2018,7,6,13,0,919.0,104.0,1.9,28.6,979.0,650.78,472.9
2018,7,6,13,15,927.5,97.0,1.95,28.45,968.0,606.59,440.36
2018,7,6,13,30,936.0,90.0,2.0,28.3,957.0,559.4,404.5
2018,7,6,13,45,933.5,88.5,2.05,28.2,935.5,508.13,364.33
2018,7,6,14,0,931.0,87.0,2.1,28.1,914.0,455.15,321.53
2018,7,6,14,15,835.0,138.0,2.1,27.9,861.5,401.18,278.42
2018,7,6,14,30,739.0,189.0,2.1,27.7,809.0,348.82,237.1
2018,7,6,14,45,604.5,241.5,2.15,27.45,735.0,300.24,201.47
2018,7,6,15,0,470.0,294.0,2.2,27.2,661.0,264.94,178.55
2018,7,6,15,15,416.0,293.0,2.2,27.2,605.5,221.68,149.63
2018,7,6,15,30,362.0,292.0,2.2,27.2,550.0,193.23,136.64
2018,7,6,15,45,489.0,229.5,2.2,26.5,554.0,139.66,109.38
2018,7,6,16,0,616.0,167.0,2.2,25.8,558.0,109.89,85.78
2018,7,6,16,15,716.0,121.0,2.2,25.3,541.0,86.43,66.86
2018,7,6,16,30,816.0,75.0,2.2,24.8,524.0,74.28,57.11
2018,7,6,16,45,634.0,109.0,2.15,24.3,438.0,79.68,62.0
2018,7,6,17,0,452.0,143.0,2.1,23.8,352.0,98.0,77.8
2018,7,6,17,15,354.0,140.0,2.05,23.1,291.5,95.37,76.06
2018,7,6,17,30,256.0,137.0,2.0,22.4,231.0,94.65,75.92
2018,7,6,17,45,246.0,111.5,1.95,21.7,190.5,78.93,62.84
2018,7,6,18,0,236.0,86.0,1.9,21.0,150.0,62.55,48.92
2018,7,6,18,15,211.0,67.5,1.8,20.2,116.0,49.92,37.99
2018,7,6,18,30,186.0,49.0,1.7,19.4,82.0,36.26,25.92
2018,7,6,18,45,149.0,37.0,1.55,18.6,58.0,27.64,18.04
2018,7,6,19,0,112.0,25.0,1.4,17.8,34.0,18.85,9.06
2018,7,6,19,15,71.0,14.5,1.35,17.35,19.0,11.41,0.0
2018,7,6,19,30,30.0,4.0,1.3,16.9,4.0,3.15,0.0
2018,7,6,19,45,15.0,2.0,1.25,16.45,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,4,45,46.0,4.5,1.0,12.35,5.0,0.0,0.0
2018,7,7,5,0,92.0,9.0,1.1,12.6,10.0,28.86,0.0
2018,7,7,5,15,241.5,18.5,1.05,13.1,38.0,101.25,13.9
2018,7,7,5,30,391.0,28.0,1.0,13.6,66.0,186.93,135.39
2018,7,7,5,45,462.0,35.5,1.0,14.1,106.0,246.2,191.48
2018,7,7,6,0,533.0,43.0,1.0,14.6,146.0,312.6,249.75
2018,7,7,6,15,595.0,48.5,1.0,15.35,194.5,376.23,303.66
2018,7,7,6,30,657.0,54.0,1.0,16.1,243.0,447.13,360.77
2018,7,7,6,45,669.0,63.0,1.05,16.85,288.0,495.75,398.46
2018,7,7,7,0,681.0,72.0,1.1,17.6,333.0,543.43,433.84
2018,7,7,7,15,576.5,109.5,1.15,18.2,352.5,543.74,431.31
2018,7,7,7,30,472.0,147.0,1.2,18.8,372.0,521.11,411.7
2018,7,7,7,45,522.5,152.0,1.25,19.45,426.0,581.06,454.97
2018,7,7,8,0,573.0,157.0,1.3,20.1,480.0,651.28,503.41
2018,7,7,8,15,734.0,113.5,1.35,20.6,564.5,749.14,571.12
2018,7,7,8,30,895.0,70.0,1.4,21.1,649.0,844.62,632.76
2018,7,7,8,45,907.0,72.0,1.45,21.65,693.5,874.13,648.88
2018,7,7,9,0,919.0,74.0,1.5,22.2,738.0,900.46,663.55
2018,7,7,9,15,928.0,75.0,1.55,22.55,777.0,919.63,674.04
2018,7,7,9,30,937.0,76.0,1.6,22.9,816.0,935.2,682.32
2018,7,7,9,45,944.0,77.0,1.65,23.25,850.0,945.21,687.13
2018,7,7,10,0,951.0,78.0,1.7,23.6,884.0,951.34,689.61
2018,7,7,10,15,918.5,103.0,1.75,23.9,902.5,941.63,682.19
2018,7,7,10,30,886.0,128.0,1.8,24.2,921.0,926.29,671.44
2018,7,7,10,45,845.0,157.5,1.85,24.5,928.5,917.45,665.02
2018,7,7,11,0,804.0,187.0,1.9,24.8,936.0,891.02,647.2
2018,7,7,11,15,890.0,133.5,1.9,25.0,974.0,884.06,642.01
2018,7,7,11,30,976.0,80.0,1.9,25.2,1012.0,885.63,642.28
2018,7,7,11,45,977.5,80.0,1.9,25.45,1019.0,858.65,623.83
2018,7,7,12,0,979.0,80.0,1.9,25.7,1026.0,828.17,603.36
2018,7,7,12,15,975.0,82.5,1.9,25.8,1024.5,792.38,579.7
2018,7,7,12,30,971.0,85.0,1.9,25.9,1023.0,753.7,552.41
2018,7,7,12,45,965.0,88.5,1.9,26.05,1014.0,711.82,521.87
2018,7,7,13,0,959.0,92.0,1.9,26.2,1005.0,667.57,489.01
2018,7,7,13,15,956.5,91.5,1.95,26.15,989.5,620.19,453.77
2018,7,7,13,30,954.0,91.0,2.0,26.1,974.0,570.66,415.81
2018,7,7,13,45,920.0,108.5,2.0,26.0,943.5,517.01,373.6
2018,7,7,14,0,886.0,126.0,2.0,25.9,913.0,463.9,330.8
2018,7,7,14,15,890.5,118.0,2.05,25.65,887.0,409.76,286.03
2018,7,7,14,30,895.0,110.0,2.1,25.4,861.0,353.68,238.65
2018,7,7,14,45,868.0,117.5,2.1,25.1,821.0,297.74,192.14
2018,7,7,15,0,841.0,125.0,2.1,24.8,781.0,237.44,144.25
2018,7,7,15,15,871.0,102.0,2.1,24.8,750.5,180.83,101.82
2018,7,7,15,30,901.0,79.0,2.1,24.8,720.0,113.81,63.68
2018,7,7,15,45,889.0,77.5,2.15,24.05,676.0,78.67,60.34
2018,7,7,16,0,877.0,76.0,2.2,23.3,632.0,77.19,59.51
2018,7,7,16,15,861.5,73.5,2.15,22.75,584.0,74.85,57.88
2018,7,7,16,30,846.0,71.0,2.1,22.2,536.0,72.37,56.13
2018,7,7,16,45,825.5,68.0,2.1,21.65,486.0,69.31,53.87
2018,7,7,17,0,805.0,65.0,2.1,21.1,436.0,66.13,51.48
2018,7,7,17,15,777.0,61.5,2.05,20.35,384.5,56.39,43.43
2018,7,7,17,30,749.0,58.0,2.0,19.6,333.0,53.25,41.0
2018,7,7,17,45,709.0,54.0,1.95,18.85,282.5,49.53,37.98
2018,7,7,18,0,669.0,50.0,1.9,18.1,232.0,45.82,34.86
2018,7,7,18,15,608.5,44.5,1.8,17.35,184.0,40.69,30.34
2018,7,7,18,30,548.0,39.0,1.7,16.6,136.0,35.61,25.68
2018,7,7,18,45,450.5,32.5,1.6,15.85,95.5,27.15,17.85
2018,7,7,19,0,353.0,26.0,1.5,15.1,55.0,21.67,11.35
2018,7,7,19,15,203.5,15.5,1.45,14.65,30.0,12.2,0.0
2018,7,7,19,30,54.0,5.0,1.4,14.2,5.0,3.93,0.0
2018,7,7,19,45,27.0,2.5,1.35,13.8,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,8,4,45,44.5,4.0,1.05,10.15,4.5,0.0,0.0
2018,7,8,5,0,89.0,8.0,1.1,10.4,9.0,27.37,0.0
2018,7,8,5,15,236.0,18.5,1.1,10.95,37.5,99.27,6.02
2018,7,8,5,30,383.0,29.0,1.1,11.5,66.0,185.18,134.74
2018,7,8,5,45,474.0,35.5,1.1,12.0,108.0,251.17,196.82
2018,7,8,6,0,565.0,42.0,1.1,12.5,150.0,323.61,260.49
2018,7,8,6,15,623.0,47.0,1.1,13.15,198.5,389.01,316.46
2018,7,8,6,30,681.0,52.0,1.1,13.8,247.0,458.47,373.14
2018,7,8,6,45,719.5,56.0,1.1,14.45,298.0,518.57,420.06
2018,7,8,7,0,758.0,60.0,1.1,15.1,349.0,579.98,465.88
2018,7,8,7,15,786.0,63.0,1.1,15.75,400.5,633.8,504.17
2018,7,8,7,30,814.0,66.0,1.1,16.4,452.0,680.6,534.78
2018,7,8,7,45,834.5,68.5,1.15,17.05,502.0,726.45,564.19
2018,7,8,8,0,855.0,71.0,1.2,17.7,552.0,770.69,591.85
2018,7,8,8,15,870.0,73.0,1.2,18.35,599.5,807.89,613.55
2018,7,8,8,30,885.0,75.0,1.2,19.0,647.0,842.57,633.23
2018,7,8,8,45,896.5,77.5,1.25,19.6,691.0,871.98,649.96
2018,7,8,9,0,908.0,80.0,1.3,20.2,735.0,898.21,664.52
2018,7,8,9,15,915.5,82.0,1.35,20.7,773.5,916.93,674.42
2018,7,8,9,30,923.0,84.0,1.4,21.2,812.0,932.03,682.08
2018,7,8,9,45,928.0,86.5,1.45,21.65,845.5,941.62,686.42
2018,7,8,10,0,933.0,89.0,1.5,22.1,879.0,947.31,688.42
2018,7,8,10,15,939.0,89.5,1.55,22.35,907.0,947.95,687.86
2018,7,8,10,30,945.0,90.0,1.6,22.6,935.0,944.66,684.95
2018,7,8,10,45,949.5,90.5,1.65,22.85,957.0,936.06,678.77
2018,7,8,11,0,954.0,91.0,1.7,23.1,979.0,923.53,670.2
2018,7,8,11,15,957.5,91.0,1.75,23.3,993.5,905.78,658.49
2018,7,8,11,30,961.0,91.0,1.8,23.5,1008.0,884.24,644.39
2018,7,8,11,45,963.0,91.0,1.8,23.65,1015.5,857.82,626.71
2018,7,8,12,0,965.0,91.0,1.8,23.8,1023.0,827.93,606.78
2018,7,8,12,15,964.0,91.5,1.85,23.9,1022.0,792.93,583.97
2018,7,8,12,30,963.0,92.0,1.9,24.0,1021.0,754.96,557.26
2018,7,8,12,45,959.5,93.0,1.9,24.1,1012.5,712.94,526.6
2018,7,8,13,0,956.0,94.0,1.9,24.2,1004.0,668.47,493.51
2018,7,8,13,15,953.0,93.5,1.95,24.25,988.0,620.89,457.72
2018,7,8,13,30,950.0,93.0,2.0,24.3,972.0,571.22,419.26
2018,7,8,13,45,946.0,92.0,2.0,24.4,949.5,518.8,377.28
2018,7,8,14,0,942.0,91.0,2.0,24.5,927.0,464.78,332.83
2018,7,8,14,15,936.5,89.5,2.0,24.4,898.0,408.49,285.72
2018,7,8,14,30,931.0,88.0,2.0,24.3,869.0,351.22,236.9
2018,7,8,14,45,923.5,86.5,2.0,24.2,834.0,292.72,187.11
2018,7,8,15,0,916.0,85.0,2.0,24.1,799.0,233.94,138.91
2018,7,8,15,15,906.0,83.5,2.0,24.1,759.0,174.81,95.92
2018,7,8,15,30,896.0,82.0,2.0,24.1,719.0,116.18,65.47
2018,7,8,15,45,883.0,80.5,2.0,23.45,674.5,80.33,61.86
2018,7,8,16,0,870.0,79.0,2.0,22.8,630.0,78.87,61.04
2018,7,8,16,15,853.0,76.5,2.0,22.35,582.0,76.55,59.41
2018,7,8,16,30,836.0,74.0,2.0,21.9,534.0,74.1,57.66
2018,7,8,16,45,814.0,71.0,1.95,21.4,483.5,71.06,55.42
2018,7,8,17,0,792.0,68.0,1.9,20.9,433.0,61.35,47.42
2018,7,8,17,15,763.0,64.5,1.9,20.1,382.0,58.34,45.17
2018,7,8,17,30,734.0,61.0,1.9,19.3,331.0,55.29,42.83
2018,7,8,17,45,693.0,57.0,1.85,18.55,280.5,51.66,39.89
2018,7,8,18,0,652.0,53.0,1.8,17.8,230.0,48.04,36.87
2018,7,8,18,15,589.5,47.0,1.7,17.0,182.0,42.59,32.07
2018,7,8,18,30,527.0,41.0,1.6,16.2,134.0,34.25,24.53
2018,7,8,18,45,428.0,34.0,1.55,15.4,94.0,28.26,18.83
2018,7,8,19,0,329.0,27.0,1.5,14.6,54.0,22.45,11.9
2018,7,8,19,15,188.5,16.0,1.45,14.15,29.5,12.59,0.0
2018,7,8,19,30,48.0,5.0,1.4,13.7,5.0,3.93,0.0
2018,7,8,19,45,24.0,2.5,1.35,13.25,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,7,9,4,45,42.0,4.0,1.15,10.05,4.5,0.0,0.0
2018,7,9,5,0,84.0,8.0,1.2,10.3,9.0,26.19,0.0
2018,7,9,5,15,230.0,18.0,1.2,10.85,36.5,96.72,0.0
2018,7,9,5,30,376.0,28.0,1.2,11.4,64.0,181.86,131.76
2018,7,9,5,45,470.5,35.0,1.15,11.95,106.5,249.33,195.35
2018,7,9,6,0,565.0,42.0,1.1,12.5,149.0,323.71,260.5
2018,7,9,6,15,623.0,47.0,1.1,13.2,197.5,389.18,316.52
2018,7,9,6,30,681.0,52.0,1.1,13.9,246.0,458.71,373.21
2018,7,9,6,45,720.5,55.5,1.1,14.6,297.0,518.9,420.14
2018,7,9,7,0,760.0,59.0,1.1,15.3,348.0,580.45,465.99
2018,7,9,7,15,787.0,62.5,1.1,16.05,399.5,634.33,504.08
2018,7,9,7,30,814.0,66.0,1.1,16.8,451.0,681.09,534.38
2018,7,9,7,45,834.0,68.5,1.1,17.5,501.0,726.62,562.86
2018,7,9,8,0,854.0,71.0,1.1,18.2,551.0,770.51,589.46
2018,7,9,8,15,868.5,73.5,1.1,18.95,598.0,807.91,610.93
2018,7,9,8,30,883.0,76.0,1.1,19.7,645.0,842.75,630.34
2018,7,9,8,45,894.0,78.0,1.15,20.45,688.5,871.17,645.95
2018,7,9,9,0,905.0,80.0,1.2,21.2,732.0,896.41,659.43
2018,7,9,9,15,915.0,81.5,1.25,21.85,772.0,916.85,670.01
2018,7,9,9,30,925.0,83.0,1.3,22.5,812.0,933.73,678.36
2018,7,9,9,45,933.0,84.0,1.35,23.15,846.5,944.56,682.92
2018,7,9,10,0,941.0,85.0,1.4,23.8,881.0,951.55,685.19
2018,7,9,10,15,946.5,85.5,1.45,24.3,909.0,951.83,683.76
2018,7,9,10,30,952.0,86.0,1.5,24.8,937.0,948.16,680.0
2018,7,9,10,45,955.0,87.0,1.5,25.3,958.0,938.76,672.09
2018,7,9,11,0,958.0,88.0,1.5,25.8,979.0,925.41,661.89
2018,7,9,11,15,960.5,89.0,1.55,26.25,993.5,907.74,649.85
2018,7,9,11,30,963.0,90.0,1.6,26.7,1008.0,886.27,635.47
2018,7,9,11,45,963.5,90.0,1.65,27.1,1014.5,858.63,617.28
2018,7,9,12,0,964.0,90.0,1.7,27.5,1021.0,827.6,596.89
2018,7,9,12,15,963.0,90.5,1.75,27.65,1020.0,792.65,574.42
2018,7,9,12,30,962.0,91.0,1.8,27.8,1019.0,754.74,548.2
2018,7,9,12,45,959.0,91.5,1.85,27.95,1010.0,712.7,518.33
2018,7,9,13,0,956.0,92.0,1.9,28.1,1001.0,668.19,485.97
2018,7,9,13,15,953.5,91.5,1.9,28.0,986.0,620.91,450.93
2018,7,9,13,30,951.0,91.0,1.9,27.9,971.0,571.47,413.27
2018,7,9,13,45,947.5,89.5,1.95,27.85,948.5,518.87,372.23
2018,7,9,14,0,944.0,88.0,2.0,27.8,926.0,464.63,328.57
2018,7,9,14,15,938.5,87.0,2.0,27.55,897.0,408.57,282.38
2018,7,9,14,30,933.0,86.0,2.0,27.3,868.0,351.52,234.42
2018,7,9,14,45,926.0,84.5,2.05,27.1,833.5,293.01,185.27
2018,7,9,15,0,919.0,83.0,2.1,26.9,799.0,234.16,137.5
2018,7,9,15,15,909.5,81.5,2.1,26.9,759.0,174.89,94.68
2018,7,9,15,30,900.0,80.0,2.1,26.9,719.0,116.06,64.17
2018,7,9,15,45,888.5,78.0,2.1,26.1,675.0,78.96,60.06
2018,7,9,16,0,877.0,76.0,2.1,25.3,631.0,77.18,59.01
2018,7,9,16,15,862.5,73.0,2.1,24.7,583.5,74.54,57.16
2018,7,9,16,30,848.0,70.0,2.1,24.1,536.0,71.75,55.16
2018,7,9,16,45,828.5,67.0,2.1,23.55,486.0,68.69,52.92
2018,7,9,17,0,809.0,64.0,2.1,23.0,436.0,65.5,50.54
2018,7,9,17,15,781.5,61.0,2.0,22.2,385.0,56.1,42.85
2018,7,9,17,30,754.0,58.0,1.9,21.4,334.0,53.33,40.76
2018,7,9,17,45,714.0,53.5,1.85,20.6,283.0,49.21,37.42
2018,7,9,18,0,674.0,49.0,1.8,19.8,232.0,45.07,33.95
2018,7,9,18,15,613.0,44.0,1.65,19.0,184.0,40.32,29.8
2018,7,9,18,30,552.0,39.0,1.5,18.2,136.0,35.65,25.52
2018,7,9,18,45,454.0,32.0,1.4,17.35,95.0,26.77,17.38
2018,7,9,19,0,356.0,25.0,1.3,16.5,54.0,20.85,10.44
2018,7,9,19,15,205.5,15.5,1.25,16.05,29.5,12.2,0.0
2018,7,9,19,30,55.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,9,19,45,27.5,3.0,1.1,15.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,0.75,11.15,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,0.8,11.4,9.0,29.59,0.0
2018,7,10,5,15,249.5,18.5,0.85,11.85,37.0,102.43,0.0
2018,7,10,5,30,404.0,28.0,0.9,12.3,65.0,191.76,137.48
2018,7,10,5,45,497.0,33.5,0.9,12.8,107.5,255.44,198.77
2018,7,10,6,0,590.0,39.0,0.9,13.3,150.0,332.22,265.71
2018,7,10,6,15,647.5,43.5,0.95,14.0,199.0,397.96,321.82
2018,7,10,6,30,705.0,48.0,1.0,14.7,248.0,467.75,378.62
2018,7,10,6,45,744.0,51.0,1.0,15.4,299.5,528.06,425.34
2018,7,10,7,0,783.0,54.0,1.0,16.1,351.0,584.16,466.95
2018,7,10,7,15,810.0,57.0,1.05,16.8,403.0,637.89,505.07
2018,7,10,7,30,837.0,60.0,1.1,17.5,455.0,691.17,540.22
2018,7,10,7,45,857.0,62.5,1.15,18.15,505.5,737.64,569.73
2018,7,10,8,0,877.0,65.0,1.2,18.8,556.0,782.4,597.48
2018,7,10,8,15,892.0,66.5,1.2,19.4,604.0,819.83,619.2
2018,7,10,8,30,907.0,68.0,1.2,20.0,652.0,854.68,638.89
2018,7,10,8,45,918.5,70.0,1.25,20.55,696.5,884.22,655.65
2018,7,10,9,0,930.0,72.0,1.3,21.1,741.0,910.52,670.23
2018,7,10,9,15,937.0,74.5,1.35,21.65,780.5,929.88,680.3
2018,7,10,9,30,944.0,77.0,1.4,22.2,820.0,945.51,688.07
2018,7,10,9,45,947.5,80.5,1.4,22.75,854.0,955.14,691.37
2018,7,10,10,0,951.0,84.0,1.4,23.3,888.0,960.74,692.27
2018,7,10,10,15,957.5,84.5,1.45,23.8,917.0,961.96,691.43
2018,7,10,10,30,964.0,85.0,1.5,24.3,946.0,959.16,688.21
2018,7,10,10,45,967.5,86.0,1.55,24.8,967.5,950.12,681.19
2018,7,10,11,0,971.0,87.0,1.6,25.3,989.0,937.08,671.79
2018,7,10,11,15,973.5,87.5,1.6,25.55,1003.5,918.75,659.17
2018,7,10,11,30,976.0,88.0,1.6,25.8,1018.0,896.58,644.24
2018,7,10,11,45,977.5,87.5,1.65,26.05,1025.0,869.02,626.47
2018,7,10,12,0,979.0,87.0,1.7,26.3,1032.0,837.98,606.41
2018,7,10,12,15,978.0,88.0,1.75,26.25,1031.5,803.0,584.35
2018,7,10,12,30,977.0,89.0,1.8,26.2,1031.0,764.98,558.56
2018,7,10,12,45,974.5,89.5,1.85,26.2,1022.5,722.69,528.71
2018,7,10,13,0,972.0,90.0,1.9,26.2,1014.0,677.83,496.24
2018,7,10,13,15,969.5,89.5,1.95,26.0,998.5,629.82,460.94
2018,7,10,13,30,967.0,89.0,2.0,25.8,983.0,579.6,422.82
2018,7,10,13,45,963.0,88.0,2.05,25.6,960.5,526.3,381.11
2018,7,10,14,0,959.0,87.0,2.1,25.4,938.0,471.36,336.69
2018,7,10,14,15,954.0,86.0,2.1,25.05,909.0,414.63,289.59
2018,7,10,14,30,949.0,85.0,2.1,24.7,880.0,356.82,240.57
2018,7,10,14,45,942.5,83.0,2.15,24.4,845.0,297.13,189.96
2018,7,10,15,0,936.0,81.0,2.2,24.1,810.0,237.03,140.63
2018,7,10,15,15,926.0,80.0,2.2,24.1,769.5,176.96,96.64
2018,7,10,15,30,916.0,79.0,2.2,24.1,729.0,117.37,65.22
2018,7,10,15,45,904.5,76.5,2.2,23.15,684.0,78.5,60.43
2018,7,10,16,0,893.0,74.0,2.2,22.2,639.0,76.35,59.09
2018,7,10,16,15,878.0,71.0,2.2,21.6,590.5,73.63,57.14
2018,7,10,16,30,863.0,68.0,2.2,21.0,542.0,70.77,55.05
2018,7,10,16,45,842.5,65.5,2.15,20.35,491.5,67.97,53.02
2018,7,10,17,0,822.0,63.0,2.1,19.7,441.0,65.06,50.87
2018,7,10,17,15,794.0,60.0,2.1,18.95,389.0,55.59,43.01
2018,7,10,17,30,766.0,57.0,2.1,18.2,337.0,52.76,40.82
2018,7,10,17,45,725.5,53.0,2.05,17.4,285.5,48.97,37.73
2018,7,10,18,0,685.0,49.0,2.0,16.6,234.0,45.19,34.53
2018,7,10,18,15,624.0,44.0,1.9,15.9,185.5,40.42,30.29
2018,7,10,18,30,563.0,39.0,1.8,15.2,137.0,35.73,25.93
2018,7,10,18,45,462.5,32.0,1.75,14.5,95.5,26.82,17.64
2018,7,10,19,0,362.0,25.0,1.7,13.8,54.0,20.88,10.51
2018,7,10,19,15,209.0,15.5,1.6,13.4,29.5,12.2,0.0
2018,7,10,19,30,56.0,6.0,1.5,13.0,5.0,0.0,0.0
2018,7,10,19,45,28.0,3.0,1.45,12.6,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,4,45,34.0,3.5,0.8,9.65,3.5,0.0,0.0
2018,7,11,5,0,68.0,7.0,0.8,10.0,7.0,21.63,0.0
2018,7,11,5,15,231.5,17.0,0.8,10.55,35.0,95.6,0.0
2018,7,11,5,30,395.0,27.0,0.8,11.1,63.0,187.8,134.34
2018,7,11,5,45,489.5,33.5,0.8,11.7,105.5,252.5,197.0
2018,7,11,6,0,584.0,40.0,0.8,12.3,148.0,330.71,265.15
2018,7,11,6,15,642.5,44.0,0.75,12.85,197.0,396.26,320.94
2018,7,11,6,30,701.0,48.0,0.7,13.4,246.0,465.86,377.18
2018,7,11,6,45,740.0,51.5,0.7,14.0,297.5,526.66,424.22
2018,7,11,7,0,779.0,55.0,0.7,14.6,349.0,588.82,470.11
2018,7,11,7,15,806.5,58.0,0.7,15.25,401.0,637.24,503.82
2018,7,11,7,30,834.0,61.0,0.7,15.9,453.0,690.8,538.54
2018,7,11,7,45,855.0,62.5,0.7,16.6,503.5,736.77,566.71
2018,7,11,8,0,876.0,64.0,0.7,17.3,554.0,781.14,593.12
2018,7,11,8,15,891.5,66.0,0.7,18.0,602.5,819.62,614.95
2018,7,11,8,30,907.0,68.0,0.7,18.7,651.0,855.53,634.74
2018,7,11,8,45,919.0,69.0,0.7,19.4,695.0,884.41,649.64
2018,7,11,9,0,931.0,70.0,0.7,20.1,739.0,910.11,662.42
2018,7,11,9,15,936.0,74.0,0.75,20.75,778.5,929.45,672.2
2018,7,11,9,30,941.0,78.0,0.8,21.4,818.0,944.94,679.67
2018,7,11,9,45,943.0,82.0,0.85,22.05,851.0,953.74,683.05
2018,7,11,10,0,945.0,86.0,0.9,22.7,884.0,958.49,684.08
2018,7,11,10,15,950.5,87.0,0.95,23.2,912.5,959.32,683.22
2018,7,11,10,30,956.0,88.0,1.0,23.7,941.0,956.15,680.02
2018,7,11,10,45,959.5,89.5,1.05,24.2,963.0,947.64,673.65
2018,7,11,11,0,963.0,91.0,1.1,24.7,985.0,935.13,664.92
2018,7,11,11,15,965.5,91.5,1.15,24.95,999.5,916.88,653.33
2018,7,11,11,30,968.0,92.0,1.2,25.2,1014.0,894.82,639.4
2018,7,11,11,45,969.0,92.5,1.25,25.5,1021.0,867.86,622.23
2018,7,11,12,0,970.0,93.0,1.3,25.8,1028.0,837.42,602.8
2018,7,11,12,15,969.5,93.0,1.35,25.8,1027.5,802.16,580.8
2018,7,11,12,30,969.0,93.0,1.4,25.8,1027.0,763.89,555.07
2018,7,11,12,45,967.5,92.5,1.45,25.85,1018.5,721.72,525.62
2018,7,11,13,0,966.0,92.0,1.5,25.9,1010.0,676.94,493.54
2018,7,11,13,15,963.0,92.0,1.5,25.75,994.5,629.24,458.42
2018,7,11,13,30,960.0,92.0,1.5,25.6,979.0,579.37,420.63
2018,7,11,13,45,955.5,91.5,1.5,25.5,956.5,526.47,379.31
2018,7,11,14,0,951.0,91.0,1.5,25.4,934.0,471.99,335.45
2018,7,11,14,15,944.5,90.0,1.5,25.15,904.5,415.05,288.65
2018,7,11,14,30,938.0,89.0,1.5,24.9,875.0,357.22,240.07
2018,7,11,14,45,930.0,87.5,1.5,24.65,839.5,298.01,190.25
2018,7,11,15,0,922.0,86.0,1.5,24.4,804.0,238.58,141.8
2018,7,11,15,15,911.5,85.0,1.5,24.4,763.5,179.15,98.47
2018,7,11,15,30,901.0,84.0,1.5,24.4,723.0,120.25,67.34
2018,7,11,15,45,887.5,82.0,1.45,23.7,678.0,81.36,62.62
2018,7,11,16,0,874.0,80.0,1.4,23.0,633.0,79.59,61.57
2018,7,11,16,15,855.5,78.0,1.4,22.45,584.0,77.55,60.21
2018,7,11,16,30,837.0,76.0,1.4,21.9,535.0,75.4,58.75
2018,7,11,16,45,813.0,73.0,1.35,21.4,483.5,65.18,50.4
2018,7,11,17,0,789.0,70.0,1.3,20.9,432.0,62.72,48.61
2018,7,11,17,15,756.5,67.5,1.25,20.2,380.5,60.43,46.97
2018,7,11,17,30,724.0,65.0,1.2,19.5,329.0,58.18,45.32
2018,7,11,17,45,679.0,60.0,1.15,18.8,277.5,53.83,41.76
2018,7,11,18,0,634.0,55.0,1.1,18.1,226.0,49.47,38.08
2018,7,11,18,15,566.5,49.5,1.0,17.3,178.0,41.0,30.63
2018,7,11,18,30,499.0,44.0,0.9,16.5,130.0,36.44,26.41
2018,7,11,18,45,392.5,35.5,0.8,15.7,90.0,29.32,19.7
2018,7,11,19,0,286.0,27.0,0.7,14.9,50.0,22.34,11.45
2018,7,11,19,15,160.5,16.0,0.7,14.5,27.0,12.59,0.0
2018,7,11,19,30,35.0,5.0,0.7,14.1,4.0,0.0,0.0
2018,7,11,19,45,17.5,2.5,0.65,13.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,12,4,45,15.5,2.5,0.65,11.15,2.5,0.0,0.0
2018,7,12,5,0,31.0,5.0,0.6,11.3,5.0,11.29,0.0
2018,7,12,5,15,138.0,18.0,0.55,11.85,29.0,67.93,0.0
2018,7,12,5,30,245.0,31.0,0.5,12.4,53.0,138.81,98.07
2018,7,12,5,45,339.5,41.5,0.5,12.9,92.5,203.34,158.15
2018,7,12,6,0,434.0,52.0,0.5,13.4,132.0,277.8,222.15
2018,7,12,6,15,498.0,59.5,0.55,14.0,178.0,342.68,277.01
2018,7,12,6,30,562.0,67.0,0.6,14.6,224.0,412.59,333.77
2018,7,12,6,45,606.0,73.0,0.6,15.15,273.5,473.22,380.82
2018,7,12,7,0,650.0,79.0,0.6,15.7,323.0,535.96,427.46
2018,7,12,7,15,615.5,99.0,0.65,16.3,357.0,561.75,444.63
2018,7,12,7,30,581.0,119.0,0.7,16.9,391.0,582.01,457.36
2018,7,12,7,45,496.5,160.0,0.7,17.5,411.0,572.23,446.51
2018,7,12,8,0,412.0,201.0,0.7,18.1,431.0,562.6,435.64
2018,7,12,8,15,412.0,222.0,0.75,18.55,469.0,594.92,457.1
2018,7,12,8,30,412.0,243.0,0.8,19.0,507.0,625.17,476.28
2018,7,12,8,45,415.5,260.5,0.85,19.5,542.5,652.91,493.51
2018,7,12,9,0,419.0,278.0,0.9,20.0,578.0,678.56,509.13
2018,7,12,9,15,430.5,293.0,0.9,20.35,616.5,706.84,526.31
2018,7,12,9,30,442.0,308.0,0.9,20.7,655.0,732.96,541.79
2018,7,12,9,45,348.5,353.0,0.9,21.05,634.0,671.65,496.32
2018,7,12,10,0,255.0,398.0,0.9,21.4,613.0,625.95,461.73
2018,7,12,10,15,278.0,403.5,0.95,21.65,645.0,646.5,476.02
2018,7,12,10,30,301.0,409.0,1.0,21.9,677.0,665.19,488.27
2018,7,12,10,45,371.0,404.0,1.0,22.2,742.5,713.97,521.06
2018,7,12,11,0,441.0,399.0,1.0,22.5,808.0,771.79,558.49
2018,7,12,11,15,415.5,414.5,1.0,22.75,804.5,746.93,539.71
2018,7,12,11,30,390.0,430.0,1.0,23.0,801.0,711.74,515.21
2018,7,12,11,45,334.0,448.5,1.0,23.25,768.0,663.88,481.52
2018,7,12,12,0,278.0,467.0,1.0,23.5,735.0,616.75,448.2
2018,7,12,12,15,363.5,440.0,1.0,23.5,790.0,640.09,465.47
2018,7,12,12,30,449.0,413.0,1.0,23.5,845.0,660.76,479.6
2018,7,12,12,45,555.0,337.0,1.0,23.5,867.0,647.96,471.58
2018,7,12,13,0,661.0,261.0,1.0,23.5,889.0,623.24,454.93
2018,7,12,13,15,684.5,238.0,1.0,23.25,879.0,582.79,425.97
2018,7,12,13,30,708.0,215.0,1.0,23.0,869.0,538.99,393.69
2018,7,12,13,45,536.0,296.0,1.0,22.7,784.5,472.62,344.83
2018,7,12,14,0,364.0,377.0,1.0,22.4,700.0,419.07,306.03
2018,7,12,14,15,370.5,368.0,1.0,22.25,687.5,387.71,281.42
2018,7,12,14,30,377.0,359.0,1.0,22.1,675.0,355.24,255.32
2018,7,12,14,45,360.5,347.5,1.0,21.95,639.5,314.44,223.72
2018,7,12,15,0,344.0,336.0,1.0,21.8,604.0,275.42,194.19
2018,7,12,15,15,385.5,304.0,1.0,21.8,589.5,235.07,163.09
2018,7,12,15,30,427.0,272.0,1.0,21.8,575.0,181.79,127.54
2018,7,12,15,45,484.5,229.0,1.0,21.55,551.5,139.43,111.05
2018,7,12,16,0,542.0,186.0,1.0,21.3,528.0,119.8,95.4
2018,7,12,16,15,638.0,140.5,1.0,21.0,512.5,96.62,76.51
2018,7,12,16,30,734.0,95.0,1.0,20.7,497.0,78.0,61.19
2018,7,12,16,45,710.0,91.0,1.0,20.45,449.0,75.54,59.43
2018,7,12,17,0,686.0,87.0,1.0,20.2,401.0,67.37,52.73
2018,7,12,17,15,652.5,81.5,1.0,19.7,351.5,63.71,49.89
2018,7,12,17,30,619.0,76.0,1.0,19.2,302.0,59.95,46.91
2018,7,12,17,45,572.5,70.5,1.0,18.75,254.0,55.95,43.63
2018,7,12,18,0,526.0,65.0,1.0,18.3,206.0,51.95,40.22
2018,7,12,18,15,442.0,58.0,0.95,17.75,159.5,46.45,35.34
2018,7,12,18,30,358.0,51.0,0.9,17.2,113.0,41.06,30.35
2018,7,12,18,45,270.5,39.5,0.85,16.6,77.5,30.07,20.23
2018,7,12,19,0,183.0,28.0,0.8,16.0,42.0,21.25,10.38
2018,7,12,19,15,100.5,16.0,0.75,15.75,23.0,12.59,0.0
2018,7,12,19,30,18.0,4.0,0.7,15.5,4.0,0.0,0.0
2018,7,12,19,45,9.0,2.0,0.65,15.2,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
