Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,13,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,0.55,12.2,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,0.5,12.3,3.0,3.31,0.0
2018,7,13,5,15,90.0,17.5,0.5,12.7,25.0,40.01,0.0
2018,7,13,5,30,176.0,32.0,0.5,13.1,47.0,115.7,80.72
2018,7,13,5,45,284.0,43.0,0.5,13.5,86.0,180.15,139.8
2018,7,13,6,0,392.0,54.0,0.5,13.9,125.0,260.61,208.33
2018,7,13,6,15,409.0,63.0,0.5,14.35,158.0,301.1,243.73
2018,7,13,6,30,426.0,72.0,0.5,14.8,191.0,342.12,278.01
2018,7,13,6,45,320.5,92.0,0.5,15.25,191.5,313.67,255.32
2018,7,13,7,0,215.0,112.0,0.5,15.7,192.0,264.84,215.56
2018,7,13,7,15,293.5,137.0,0.55,16.2,264.0,354.43,286.7
2018,7,13,7,30,372.0,162.0,0.6,16.7,336.0,466.53,370.76
2018,7,13,7,45,415.0,173.0,0.6,17.2,387.5,523.98,410.97
2018,7,13,8,0,458.0,184.0,0.6,17.7,439.0,582.6,451.36
2018,7,13,8,15,566.0,164.0,0.65,18.15,507.0,672.42,514.48
2018,7,13,8,30,674.0,144.0,0.7,18.6,575.0,757.27,571.44
2018,7,13,8,45,743.0,126.0,0.7,19.1,632.0,805.59,600.07
2018,7,13,9,0,812.0,108.0,0.7,19.6,689.0,858.65,631.65
2018,7,13,9,15,819.5,112.0,0.75,20.05,726.5,867.13,634.8
2018,7,13,9,30,827.0,116.0,0.8,20.5,764.0,883.08,643.51
2018,7,13,9,45,831.0,121.0,0.8,20.9,796.5,893.31,647.72
2018,7,13,10,0,835.0,126.0,0.8,21.3,829.0,899.86,649.75
2018,7,13,10,15,842.5,127.0,0.85,21.75,857.0,902.16,650.01
2018,7,13,10,30,850.0,128.0,0.9,22.2,885.0,900.82,648.11
2018,7,13,10,45,856.0,128.0,0.9,22.65,906.0,893.55,641.75
2018,7,13,11,0,862.0,128.0,0.9,23.1,927.0,882.64,633.28
2018,7,13,11,15,834.5,149.0,0.95,23.5,932.0,856.76,616.34
2018,7,13,11,30,807.0,170.0,1.0,23.9,937.0,843.02,607.35
2018,7,13,11,45,800.5,175.5,1.05,24.25,941.0,816.12,589.45
2018,7,13,12,0,794.0,181.0,1.1,24.6,945.0,786.38,569.09
2018,7,13,12,15,806.5,173.0,1.15,24.8,949.0,757.48,549.68
2018,7,13,12,30,819.0,165.0,1.2,25.0,953.0,725.34,527.6
2018,7,13,12,45,821.0,161.0,1.25,25.2,945.5,686.11,500.06
2018,7,13,13,0,823.0,157.0,1.3,25.4,938.0,644.52,470.2
2018,7,13,13,15,855.5,133.5,1.35,25.4,934.0,599.6,437.82
2018,7,13,13,30,888.0,110.0,1.4,25.4,930.0,556.85,405.41
2018,7,13,13,45,884.0,109.5,1.4,25.45,909.0,507.53,366.55
2018,7,13,14,0,880.0,109.0,1.4,25.5,888.0,456.72,325.41
2018,7,13,14,15,874.0,107.0,1.45,25.35,859.5,402.88,281.29
2018,7,13,14,30,868.0,105.0,1.5,25.2,831.0,348.21,235.48
2018,7,13,14,45,860.0,103.0,1.5,25.1,797.0,292.43,188.5
2018,7,13,15,0,852.0,101.0,1.5,25.0,763.0,236.5,142.87
2018,7,13,15,15,840.5,99.5,1.5,25.0,724.0,180.48,101.94
2018,7,13,15,30,829.0,98.0,1.5,25.0,685.0,125.16,72.2
2018,7,13,15,45,815.5,95.0,1.5,24.45,641.5,87.0,67.1
2018,7,13,16,0,802.0,92.0,1.5,23.9,598.0,76.19,58.51
2018,7,13,16,15,784.0,88.5,1.5,23.55,551.0,74.14,57.09
2018,7,13,16,30,766.0,85.0,1.5,23.2,504.0,71.97,55.56
2018,7,13,16,45,742.0,82.0,1.45,22.85,455.5,69.91,54.11
2018,7,13,17,0,718.0,79.0,1.4,22.5,407.0,67.81,52.62
2018,7,13,17,15,685.5,75.0,1.4,21.9,357.5,64.78,50.36
2018,7,13,17,30,653.0,71.0,1.4,21.3,308.0,56.97,43.92
2018,7,13,17,45,607.5,65.5,1.4,20.7,259.0,52.79,40.52
2018,7,13,18,0,562.0,60.0,1.4,20.1,210.0,48.6,36.99
2018,7,13,18,15,494.5,53.0,1.35,19.35,164.5,43.05,32.12
2018,7,13,18,30,427.0,46.0,1.3,18.6,119.0,37.53,27.08
2018,7,13,18,45,327.0,36.5,1.3,17.85,81.5,29.83,19.87
2018,7,13,19,0,227.0,27.0,1.3,17.1,44.0,22.19,10.81
2018,7,13,19,15,122.0,15.0,1.25,16.65,23.5,11.8,0.0
2018,7,13,19,30,17.0,3.0,1.2,16.2,3.0,0.0,0.0
2018,7,13,19,45,8.5,1.5,1.15,15.75,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,0.85,11.8,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,0.9,11.9,5.0,3.93,0.0
2018,7,14,5,15,152.5,16.5,0.9,12.3,28.0,57.49,0.0
2018,7,14,5,30,270.0,28.0,0.9,12.7,51.0,144.97,100.55
2018,7,14,5,45,368.0,36.5,0.9,13.15,90.0,210.5,163.6
2018,7,14,6,0,466.0,45.0,0.9,13.6,129.0,285.81,229.09
2018,7,14,6,15,530.0,51.5,0.9,14.1,175.5,350.88,284.74
2018,7,14,6,30,594.0,58.0,0.9,14.6,222.0,421.1,342.23
2018,7,14,6,45,638.5,62.5,0.85,15.1,271.5,481.61,389.48
2018,7,14,7,0,683.0,67.0,0.8,15.6,321.0,542.19,434.69
2018,7,14,7,15,714.5,71.0,0.85,16.2,371.5,597.08,474.38
2018,7,14,7,30,746.0,75.0,0.9,16.8,422.0,652.02,512.11
2018,7,14,7,45,769.5,77.5,0.9,17.4,471.0,698.71,541.72
2018,7,14,8,0,793.0,80.0,0.9,18.0,520.0,744.1,569.73
2018,7,14,8,15,811.0,82.5,0.9,18.6,567.0,774.83,587.11
2018,7,14,8,30,829.0,85.0,0.9,19.2,614.0,811.41,608.32
2018,7,14,8,45,843.0,86.5,0.95,19.8,657.5,840.93,625.19
2018,7,14,9,0,857.0,88.0,1.0,20.4,701.0,867.58,640.14
2018,7,14,9,15,868.5,89.5,1.05,20.85,740.5,888.88,651.92
2018,7,14,9,30,880.0,91.0,1.1,21.3,780.0,906.82,661.61
2018,7,14,9,45,759.0,166.0,1.15,21.75,779.0,885.96,646.37
2018,7,14,10,0,638.0,241.0,1.2,22.2,778.0,853.36,622.35
2018,7,14,10,15,680.0,224.5,1.2,22.5,814.0,870.85,633.39
2018,7,14,10,30,722.0,208.0,1.2,22.8,850.0,884.29,641.15
2018,7,14,10,45,774.5,183.5,1.25,23.15,887.0,886.76,641.83
2018,7,14,11,0,827.0,159.0,1.3,23.5,924.0,894.87,646.29
2018,7,14,11,15,742.0,218.0,1.35,23.5,912.5,862.96,624.91
2018,7,14,11,30,657.0,277.0,1.4,23.5,901.0,819.16,594.37
2018,7,14,11,45,756.5,210.5,1.45,23.55,934.5,810.3,591.3
2018,7,14,12,0,856.0,144.0,1.5,23.6,968.0,793.62,582.13
2018,7,14,12,15,891.5,122.0,1.55,23.5,979.5,771.36,567.66
2018,7,14,12,30,927.0,100.0,1.6,23.4,991.0,743.87,549.03
2018,7,14,12,45,925.0,100.0,1.6,23.3,983.0,703.25,519.87
2018,7,14,13,0,923.0,100.0,1.6,23.2,975.0,660.18,488.35
2018,7,14,13,15,920.0,99.5,1.6,23.05,960.0,613.86,453.72
2018,7,14,13,30,917.0,99.0,1.6,22.9,945.0,565.5,416.54
2018,7,14,13,45,913.5,98.0,1.6,22.75,923.5,514.69,376.35
2018,7,14,14,0,910.0,97.0,1.6,22.6,902.0,462.29,333.62
2018,7,14,14,15,904.0,95.5,1.6,22.35,873.5,407.22,287.75
2018,7,14,14,30,898.0,94.0,1.6,22.1,845.0,351.27,240.13
2018,7,14,14,45,889.5,93.0,1.6,21.8,810.5,294.36,191.61
2018,7,14,15,0,881.0,92.0,1.6,21.5,776.0,237.3,144.4
2018,7,14,15,15,870.5,90.5,1.6,21.5,736.5,179.74,101.55
2018,7,14,15,30,860.0,89.0,1.6,21.5,697.0,122.75,70.26
2018,7,14,15,45,846.5,86.5,1.6,20.55,653.0,82.89,64.74
2018,7,14,16,0,833.0,84.0,1.6,19.6,609.0,80.94,63.6
2018,7,14,16,15,816.5,81.0,1.55,19.0,562.0,78.45,61.85
2018,7,14,16,30,800.0,78.0,1.5,18.4,515.0,68.06,53.32
2018,7,14,16,45,777.0,75.0,1.5,17.8,465.5,65.8,51.72
2018,7,14,17,0,754.0,72.0,1.5,17.2,416.0,63.48,50.03
2018,7,14,17,15,723.0,68.0,1.45,16.7,365.5,60.23,47.49
2018,7,14,17,30,692.0,64.0,1.4,16.2,315.0,56.93,44.85
2018,7,14,17,45,649.5,59.0,1.4,15.75,265.5,52.66,41.27
2018,7,14,18,0,607.0,54.0,1.4,15.3,216.0,44.64,34.24
2018,7,14,18,15,542.5,48.5,1.35,14.9,170.0,40.03,30.07
2018,7,14,18,30,478.0,43.0,1.3,14.5,124.0,35.51,25.79
2018,7,14,18,45,376.5,34.5,1.3,14.15,85.5,28.45,19.01
2018,7,14,19,0,275.0,26.0,1.3,13.8,47.0,21.5,10.28
2018,7,14,19,15,147.5,14.0,1.3,13.6,24.5,11.02,0.0
2018,7,14,19,30,20.0,2.0,1.3,13.4,2.0,0.0,0.0
2018,7,14,19,45,10.0,1.0,1.3,13.15,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,15,4,45,26.0,2.5,0.9,9.85,2.5,0.0,0.0
2018,7,15,5,0,52.0,5.0,0.9,10.1,5.0,3.93,0.0
2018,7,15,5,15,199.5,15.5,0.9,10.55,30.0,70.48,0.0
2018,7,15,5,30,347.0,26.0,0.9,11.0,55.0,169.76,117.19
2018,7,15,5,45,448.0,33.0,0.9,11.5,96.5,239.47,186.68
2018,7,15,6,0,549.0,40.0,0.9,12.0,138.0,315.69,253.73
2018,7,15,6,15,611.5,45.0,0.9,12.55,186.5,382.99,311.61
2018,7,15,6,30,674.0,50.0,0.9,13.1,235.0,454.87,370.53
2018,7,15,6,45,717.0,53.0,0.9,13.65,286.5,516.62,418.99
2018,7,15,7,0,760.0,56.0,0.9,14.2,338.0,580.09,466.57
2018,7,15,7,15,789.5,59.0,0.9,14.9,390.0,629.3,501.2
2018,7,15,7,30,819.0,62.0,0.9,15.6,442.0,683.93,537.08
2018,7,15,7,45,841.5,64.0,0.9,16.25,493.0,731.38,566.78
2018,7,15,8,0,864.0,66.0,0.9,16.9,544.0,777.36,594.74
2018,7,15,8,15,880.5,68.5,0.9,17.5,593.0,817.14,617.96
2018,7,15,8,30,897.0,71.0,0.9,18.1,642.0,854.43,639.14
2018,7,15,8,45,910.0,72.0,0.9,18.75,686.5,884.16,654.9
2018,7,15,9,0,923.0,73.0,0.9,19.4,731.0,910.77,668.55
2018,7,15,9,15,929.0,76.0,0.95,19.9,770.5,929.93,678.63
2018,7,15,9,30,935.0,79.0,1.0,20.4,810.0,945.33,686.44
2018,7,15,9,45,938.5,83.0,1.05,20.9,844.0,955.61,691.11
2018,7,15,10,0,942.0,87.0,1.1,21.4,878.0,961.86,693.39
2018,7,15,10,15,948.5,88.0,1.15,21.75,907.5,963.73,693.47
2018,7,15,10,30,955.0,89.0,1.2,22.1,937.0,961.59,691.17
2018,7,15,10,45,959.5,89.5,1.2,22.5,959.0,953.1,684.09
2018,7,15,11,0,964.0,90.0,1.2,22.9,981.0,940.61,674.69
2018,7,15,11,15,967.0,90.0,1.25,23.0,996.0,922.4,663.36
2018,7,15,11,30,970.0,90.0,1.3,23.1,1011.0,900.36,649.64
2018,7,15,11,45,971.5,90.0,1.35,23.2,1018.0,873.38,632.73
2018,7,15,12,0,973.0,90.0,1.4,23.3,1025.0,842.89,613.49
2018,7,15,12,15,971.0,91.5,1.45,23.2,1024.5,807.67,591.45
2018,7,15,12,30,969.0,93.0,1.5,23.1,1024.0,769.45,565.92
2018,7,15,12,45,965.5,94.0,1.55,23.0,1015.0,727.01,536.23
2018,7,15,13,0,962.0,95.0,1.6,22.9,1006.0,682.08,503.93
2018,7,15,13,15,959.0,94.5,1.6,22.75,990.5,633.99,468.15
2018,7,15,13,30,956.0,94.0,1.6,22.6,975.0,583.75,429.68
2018,7,15,13,45,951.5,93.0,1.6,22.4,952.0,530.48,387.8
2018,7,15,14,0,947.0,92.0,1.6,22.2,929.0,475.64,343.31
2018,7,15,14,15,941.0,90.5,1.65,21.9,899.5,418.53,295.99
2018,7,15,14,30,935.0,89.0,1.7,21.6,870.0,360.47,246.69
2018,7,15,14,45,927.5,87.5,1.7,21.35,835.0,301.33,196.06
2018,7,15,15,0,920.0,86.0,1.7,21.1,800.0,241.89,146.65
2018,7,15,15,15,910.0,84.5,1.7,21.1,759.5,182.06,101.87
2018,7,15,15,30,900.0,83.0,1.7,21.1,719.0,122.72,69.01
2018,7,15,15,45,887.0,81.0,1.65,20.4,674.0,80.73,62.98
2018,7,15,16,0,874.0,79.0,1.6,19.7,629.0,78.95,61.9
2018,7,15,16,15,858.0,76.0,1.6,19.2,580.5,76.32,59.99
2018,7,15,16,30,842.0,73.0,1.6,18.7,532.0,73.53,57.95
2018,7,15,16,45,820.5,70.0,1.55,18.2,481.5,70.47,55.65
2018,7,15,17,0,799.0,67.0,1.5,17.7,431.0,60.78,47.59
2018,7,15,17,15,768.5,63.5,1.5,17.2,379.0,57.7,45.19
2018,7,15,17,30,738.0,60.0,1.5,16.7,327.0,54.59,42.71
2018,7,15,17,45,694.5,56.0,1.45,16.15,276.0,50.9,39.65
2018,7,15,18,0,651.0,52.0,1.4,15.6,225.0,47.24,36.5
2018,7,15,18,15,586.0,46.5,1.35,15.15,177.0,42.17,31.93
2018,7,15,18,30,521.0,41.0,1.3,14.7,129.0,34.24,24.63
2018,7,15,18,45,415.0,33.0,1.25,14.2,88.5,27.43,18.09
2018,7,15,19,0,309.0,25.0,1.2,13.7,48.0,20.77,9.49
2018,7,15,19,15,166.5,14.0,1.2,13.4,25.0,11.02,0.0
2018,7,15,19,30,24.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,7,15,19,45,12.0,1.5,1.15,12.85,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,0.9,9.8,2.5,0.0,0.0
2018,7,16,5,0,52.0,6.0,0.9,10.1,5.0,0.0,0.0
2018,7,16,5,15,201.5,16.0,0.9,10.65,30.0,71.54,0.0
2018,7,16,5,30,351.0,26.0,0.9,11.2,55.0,170.75,116.19
2018,7,16,5,45,455.0,33.0,0.9,11.8,97.0,242.68,188.73
2018,7,16,6,0,559.0,40.0,0.9,12.4,139.0,320.62,257.1
2018,7,16,6,15,622.0,45.0,0.85,12.95,188.0,388.82,315.44
2018,7,16,6,30,685.0,50.0,0.8,13.5,237.0,461.6,374.57
2018,7,16,6,45,727.5,54.0,0.8,14.05,289.5,524.85,423.85
2018,7,16,7,0,770.0,58.0,0.8,14.6,342.0,589.79,472.13
2018,7,16,7,15,799.5,61.0,0.8,15.3,394.5,645.69,511.29
2018,7,16,7,30,829.0,64.0,0.8,16.0,447.0,694.54,542.5
2018,7,16,7,45,851.0,65.5,0.8,16.7,498.0,741.4,571.43
2018,7,16,8,0,873.0,67.0,0.8,17.4,549.0,786.74,598.53
2018,7,16,8,15,889.5,68.5,0.8,18.15,597.5,825.65,620.54
2018,7,16,8,30,906.0,70.0,0.8,18.9,646.0,862.05,640.53
2018,7,16,8,45,918.0,72.5,0.85,19.65,691.5,892.89,657.45
2018,7,16,9,0,930.0,75.0,0.9,20.4,737.0,920.48,672.2
2018,7,16,9,15,938.0,77.0,0.95,20.95,777.0,940.44,682.55
2018,7,16,9,30,946.0,79.0,1.0,21.5,817.0,956.68,690.66
2018,7,16,9,45,951.0,81.5,1.05,22.1,851.5,966.84,694.92
2018,7,16,10,0,956.0,84.0,1.1,22.7,886.0,972.99,696.83
2018,7,16,10,15,961.0,85.0,1.1,23.1,914.5,973.54,695.05
2018,7,16,10,30,966.0,86.0,1.1,23.5,943.0,970.03,690.96
2018,7,16,10,45,970.0,86.5,1.15,23.95,965.0,961.06,684.36
2018,7,16,11,0,974.0,87.0,1.2,24.4,987.0,948.06,675.39
2018,7,16,11,15,976.5,88.0,1.25,24.6,1002.0,930.23,664.14
2018,7,16,11,30,979.0,89.0,1.3,24.8,1017.0,908.5,650.49
2018,7,16,11,45,980.0,89.5,1.35,25.0,1024.5,881.33,633.36
2018,7,16,12,0,981.0,90.0,1.4,25.2,1032.0,850.62,613.92
2018,7,16,12,15,979.5,90.5,1.45,25.3,1031.0,814.66,591.17
2018,7,16,12,30,978.0,91.0,1.5,25.4,1030.0,775.66,565.09
2018,7,16,12,45,974.0,93.0,1.5,25.45,1021.5,733.32,535.02
2018,7,16,13,0,970.0,95.0,1.5,25.5,1013.0,688.45,502.47
2018,7,16,13,15,968.0,94.0,1.5,25.5,998.0,640.15,466.78
2018,7,16,13,30,966.0,93.0,1.5,25.5,983.0,589.59,428.4
2018,7,16,13,45,962.0,92.5,1.5,25.45,960.5,536.38,386.91
2018,7,16,14,0,958.0,92.0,1.5,25.4,938.0,481.49,342.8
2018,7,16,14,15,952.5,90.5,1.5,25.25,908.5,423.89,295.48
2018,7,16,14,30,947.0,89.0,1.5,25.1,879.0,365.27,246.23
2018,7,16,14,45,939.5,88.0,1.5,24.95,844.0,305.69,195.96
2018,7,16,15,0,932.0,87.0,1.5,24.8,809.0,245.78,146.85
2018,7,16,15,15,922.0,85.0,1.5,24.8,768.0,184.81,101.84
2018,7,16,15,30,912.0,83.0,1.5,24.8,727.0,124.34,68.59
2018,7,16,15,45,899.0,81.0,1.45,24.2,681.5,81.07,62.27
2018,7,16,16,0,886.0,79.0,1.4,23.6,636.0,79.26,61.17
2018,7,16,16,15,869.5,76.5,1.4,23.2,587.0,76.91,59.51
2018,7,16,16,30,853.0,74.0,1.4,22.8,538.0,74.42,57.73
2018,7,16,16,45,830.5,71.0,1.35,22.4,486.5,71.33,55.42
2018,7,16,17,0,808.0,68.0,1.3,22.0,435.0,61.67,47.5
2018,7,16,17,15,777.0,64.5,1.25,21.35,382.5,58.59,45.17
2018,7,16,17,30,746.0,61.0,1.2,20.7,330.0,55.48,42.76
2018,7,16,17,45,701.5,57.0,1.2,20.0,278.0,51.78,39.77
2018,7,16,18,0,657.0,53.0,1.2,19.3,226.0,48.12,36.7
2018,7,16,18,15,590.0,47.0,1.1,18.4,177.5,42.63,31.88
2018,7,16,18,30,523.0,41.0,1.0,17.5,129.0,34.26,24.33
2018,7,16,18,45,413.0,33.0,0.95,16.65,88.0,27.43,17.86
2018,7,16,19,0,303.0,25.0,0.9,15.8,47.0,20.77,9.08
2018,7,16,19,15,162.5,14.0,0.85,15.25,24.5,11.02,0.0
2018,7,16,19,30,22.0,3.0,0.8,14.7,2.0,0.0,0.0
2018,7,16,19,45,11.0,1.5,0.8,14.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,0.85,10.25,2.5,0.0,0.0
2018,7,17,5,0,48.0,6.0,0.8,10.5,5.0,0.0,0.0
2018,7,17,5,15,192.5,16.0,0.8,11.1,29.0,69.0,0.0
2018,7,17,5,30,337.0,26.0,0.8,11.7,53.0,165.42,110.49
2018,7,17,5,45,440.5,33.5,0.8,12.35,94.5,237.74,184.21
2018,7,17,6,0,544.0,41.0,0.8,13.0,136.0,318.39,254.44
2018,7,17,6,15,608.5,46.5,0.8,13.6,185.0,384.0,310.68
2018,7,17,6,30,673.0,52.0,0.8,14.2,234.0,457.72,370.64
2018,7,17,6,45,715.5,56.0,0.75,14.75,286.0,520.58,419.16
2018,7,17,7,0,758.0,60.0,0.7,15.3,338.0,585.12,466.5
2018,7,17,7,15,788.5,63.0,0.75,15.95,390.5,641.33,506.46
2018,7,17,7,30,819.0,66.0,0.8,16.6,443.0,690.52,538.56
2018,7,17,7,45,841.5,68.5,0.8,17.25,494.5,738.66,568.47
2018,7,17,8,0,864.0,71.0,0.8,17.9,546.0,785.31,596.54
2018,7,17,8,15,880.5,72.5,0.8,18.6,594.5,823.98,618.46
2018,7,17,8,30,897.0,74.0,0.8,19.3,643.0,860.17,638.41
2018,7,17,8,45,909.5,76.0,0.85,19.95,688.0,890.67,655.35
2018,7,17,9,0,922.0,78.0,0.9,20.6,733.0,917.99,670.17
2018,7,17,9,15,929.0,81.0,0.95,21.15,773.0,938.02,680.58
2018,7,17,9,30,936.0,84.0,1.0,21.7,813.0,954.3,688.72
2018,7,17,9,45,940.0,87.0,1.0,22.25,847.0,963.95,691.87
2018,7,17,10,0,944.0,90.0,1.0,22.8,881.0,969.59,692.71
2018,7,17,10,15,950.0,91.0,1.05,23.2,910.0,970.99,692.39
2018,7,17,10,30,956.0,92.0,1.1,23.6,939.0,968.37,689.72
2018,7,17,10,45,960.5,92.5,1.1,24.0,961.5,959.84,682.67
2018,7,17,11,0,965.0,93.0,1.1,24.4,984.0,947.3,673.33
2018,7,17,11,15,968.0,93.0,1.15,24.65,998.5,929.02,661.74
2018,7,17,11,30,971.0,93.0,1.2,24.9,1013.0,906.89,647.8
2018,7,17,11,45,972.0,93.5,1.25,25.15,1020.5,879.83,630.74
2018,7,17,12,0,973.0,94.0,1.3,25.4,1028.0,849.26,611.37
2018,7,17,12,15,970.0,95.5,1.3,25.55,1026.5,813.16,587.95
2018,7,17,12,30,967.0,97.0,1.3,25.7,1025.0,774.12,561.3
2018,7,17,12,45,961.0,100.5,1.35,25.8,1016.0,731.89,531.89
2018,7,17,13,0,955.0,104.0,1.4,25.9,1007.0,687.26,500.03
2018,7,17,13,15,952.5,103.0,1.4,25.95,991.5,639.19,464.62
2018,7,17,13,30,950.0,102.0,1.4,26.0,976.0,588.95,426.6
2018,7,17,13,45,945.5,101.0,1.4,26.0,953.5,535.77,385.35
2018,7,17,14,0,941.0,100.0,1.4,26.0,931.0,481.01,341.58
2018,7,17,14,15,934.5,99.0,1.45,25.85,901.5,424.16,295.3
2018,7,17,14,30,928.0,98.0,1.5,25.7,872.0,366.41,247.12
2018,7,17,14,45,919.5,97.0,1.5,25.55,836.5,307.47,197.62
2018,7,17,15,0,911.0,96.0,1.5,25.4,801.0,248.34,149.33
2018,7,17,15,15,900.5,94.0,1.5,25.4,760.0,188.36,105.11
2018,7,17,15,30,890.0,92.0,1.5,25.4,719.0,128.93,72.32
2018,7,17,15,45,876.0,89.5,1.5,24.75,673.5,85.51,65.79
2018,7,17,16,0,862.0,87.0,1.5,24.1,628.0,83.54,64.6
2018,7,17,16,15,843.5,84.5,1.45,23.65,579.0,81.29,63.06
2018,7,17,16,30,825.0,82.0,1.4,23.2,530.0,71.35,55.05
2018,7,17,16,45,800.0,79.0,1.4,22.75,478.5,69.09,53.46
2018,7,17,17,0,775.0,76.0,1.4,22.3,427.0,66.78,51.8
2018,7,17,17,15,741.5,72.0,1.35,21.55,374.5,63.55,49.39
2018,7,17,17,30,708.0,68.0,1.3,20.8,322.0,60.28,46.89
2018,7,17,17,45,660.0,63.0,1.3,20.05,270.5,51.71,39.7
2018,7,17,18,0,612.0,58.0,1.3,19.3,219.0,47.7,36.33
2018,7,17,18,15,541.5,51.5,1.2,18.45,171.0,42.37,31.63
2018,7,17,18,30,471.0,45.0,1.1,17.6,123.0,37.11,26.78
2018,7,17,18,45,359.5,35.5,1.05,16.75,83.5,29.25,19.37
2018,7,17,19,0,248.0,26.0,1.0,15.9,44.0,21.49,9.22
2018,7,17,19,15,131.5,14.0,0.95,15.4,23.0,11.02,0.0
2018,7,17,19,30,15.0,2.0,0.9,14.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,0.85,14.45,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,0.85,10.65,2.0,0.0,0.0
2018,7,18,5,0,30.0,5.0,0.9,10.9,4.0,0.0,0.0
2018,7,18,5,15,149.0,16.5,0.9,11.45,26.5,56.72,0.0
2018,7,18,5,30,268.0,28.0,0.9,12.0,49.0,142.17,92.96
2018,7,18,5,45,375.5,37.0,0.9,12.5,89.0,215.18,166.86
2018,7,18,6,0,483.0,46.0,0.9,13.0,129.0,296.28,237.45
2018,7,18,6,15,543.0,53.0,0.85,13.55,175.5,361.2,293.08
2018,7,18,6,30,603.0,60.0,0.8,14.1,222.0,430.8,349.87
2018,7,18,6,45,636.5,67.5,0.7,14.6,271.0,488.98,394.76
2018,7,18,7,0,670.0,75.0,0.6,15.1,320.0,548.36,438.16
2018,7,18,7,15,723.5,75.0,0.6,15.65,376.0,610.94,483.08
2018,7,18,7,30,777.0,75.0,0.6,16.2,432.0,678.18,528.48
2018,7,18,7,45,801.0,78.0,0.6,16.75,483.0,727.22,558.94
2018,7,18,8,0,825.0,81.0,0.6,17.3,534.0,774.9,587.88
2018,7,18,8,15,843.0,83.5,0.65,17.95,582.5,806.62,606.06
2018,7,18,8,30,861.0,86.0,0.7,18.6,631.0,844.22,628.13
2018,7,18,8,45,875.0,88.0,0.75,19.2,676.0,875.16,645.6
2018,7,18,9,0,889.0,90.0,0.8,19.8,721.0,903.08,661.06
2018,7,18,9,15,897.0,93.0,0.8,20.45,760.5,923.39,670.53
2018,7,18,9,30,905.0,96.0,0.8,21.1,800.0,940.08,677.8
2018,7,18,9,45,909.5,99.0,0.85,21.75,833.5,949.79,681.73
2018,7,18,10,0,914.0,102.0,0.9,22.4,867.0,955.61,683.4
2018,7,18,10,15,920.0,103.0,0.95,22.9,895.5,956.9,682.79
2018,7,18,10,30,926.0,104.0,1.0,23.4,924.0,954.25,679.9
2018,7,18,10,45,864.0,147.0,1.05,23.85,926.5,924.29,660.15
2018,7,18,11,0,802.0,190.0,1.1,24.3,929.0,906.2,648.22
2018,7,18,11,15,673.0,281.0,1.15,24.55,908.0,863.48,617.92
2018,7,18,11,30,544.0,372.0,1.2,24.8,887.0,809.25,579.5
2018,7,18,11,45,532.0,383.0,1.25,25.1,890.0,785.76,563.75
2018,7,18,12,0,520.0,394.0,1.3,25.4,893.0,760.06,546.06
2018,7,18,12,15,539.5,376.5,1.35,25.35,894.0,734.29,529.67
2018,7,18,12,30,559.0,359.0,1.4,25.3,895.0,705.59,510.91
2018,7,18,12,45,671.0,285.0,1.45,25.25,923.0,691.17,502.72
2018,7,18,13,0,783.0,211.0,1.5,25.2,951.0,665.78,485.96
2018,7,18,13,15,860.5,157.5,1.5,25.1,958.5,631.07,460.81
2018,7,18,13,30,938.0,104.0,1.5,25.0,966.0,585.26,426.56
2018,7,18,13,45,933.5,103.0,1.5,24.85,943.5,532.61,385.64
2018,7,18,14,0,929.0,102.0,1.5,24.7,921.0,478.41,342.21
2018,7,18,14,15,922.5,100.5,1.45,24.5,891.5,421.79,295.56
2018,7,18,14,30,916.0,99.0,1.4,24.3,862.0,364.29,247.2
2018,7,18,14,45,907.5,98.0,1.4,24.1,827.0,305.97,198.03
2018,7,18,15,0,899.0,97.0,1.4,23.9,792.0,247.47,150.02
2018,7,18,15,15,888.0,95.0,1.4,23.9,751.0,188.06,105.92
2018,7,18,15,30,877.0,93.0,1.4,23.9,710.0,129.27,73.11
2018,7,18,15,45,862.5,91.0,1.45,23.3,665.0,86.01,66.61
2018,7,18,16,0,848.0,89.0,1.5,22.7,620.0,84.37,65.68
2018,7,18,16,15,828.5,86.5,1.5,22.15,571.0,74.01,57.33
2018,7,18,16,30,809.0,84.0,1.5,21.6,522.0,72.35,56.27
2018,7,18,16,45,784.0,80.5,1.5,21.05,471.0,69.81,54.46
2018,7,18,17,0,759.0,77.0,1.5,20.5,420.0,67.21,52.57
2018,7,18,17,15,725.0,73.0,1.45,19.7,368.0,64.02,50.19
2018,7,18,17,30,691.0,69.0,1.4,18.9,316.0,60.8,47.73
2018,7,18,17,45,642.5,64.0,1.35,18.05,265.0,52.21,40.48
2018,7,18,18,0,594.0,59.0,1.3,17.2,214.0,48.26,37.15
2018,7,18,18,15,522.0,52.0,1.15,16.45,166.5,42.59,32.1
2018,7,18,18,30,450.0,45.0,1.0,15.7,119.0,36.98,26.89
2018,7,18,18,45,338.5,35.5,0.9,14.95,80.5,29.17,19.43
2018,7,18,19,0,227.0,26.0,0.8,14.2,42.0,21.46,8.86
2018,7,18,19,15,120.0,14.0,0.75,13.9,22.0,11.02,0.0
2018,7,18,19,30,13.0,2.0,0.7,13.6,2.0,0.0,0.0
2018,7,18,19,45,6.5,1.0,0.6,13.25,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.2,10.7,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,7,19,5,15,71.0,15.0,1.15,11.45,20.0,32.68,0.0
2018,7,19,5,30,134.0,28.0,1.1,12.0,38.0,94.59,59.64
2018,7,19,5,45,210.0,43.5,1.0,12.5,73.0,153.3,118.8
2018,7,19,6,0,286.0,59.0,0.9,13.0,108.0,216.57,174.3
2018,7,19,6,15,357.5,72.0,0.75,13.55,154.0,282.44,230.36
2018,7,19,6,30,429.0,85.0,0.6,14.1,200.0,354.93,289.4
2018,7,19,6,45,474.0,97.0,0.5,14.65,249.0,416.0,336.89
2018,7,19,7,0,519.0,109.0,0.4,15.2,298.0,479.87,384.21
2018,7,19,7,15,561.0,115.5,0.4,15.9,348.0,545.55,431.24
2018,7,19,7,30,603.0,122.0,0.4,16.6,398.0,606.26,472.94
2018,7,19,7,45,637.5,126.0,0.4,17.25,448.0,659.23,507.84
2018,7,19,8,0,672.0,130.0,0.4,17.9,498.0,711.82,541.37
2018,7,19,8,15,688.0,137.0,0.4,18.7,543.0,751.48,564.14
2018,7,19,8,30,704.0,144.0,0.4,19.5,588.0,789.08,585.2
2018,7,19,8,45,727.0,145.5,0.45,20.35,633.0,824.58,605.29
2018,7,19,9,0,750.0,147.0,0.5,21.2,678.0,857.72,623.6
2018,7,19,9,15,781.5,141.5,0.55,22.0,722.5,882.36,636.45
2018,7,19,9,30,813.0,136.0,0.6,22.8,767.0,910.78,651.73
2018,7,19,9,45,836.0,130.5,0.7,23.6,805.0,928.09,660.92
2018,7,19,10,0,859.0,125.0,0.8,24.4,843.0,928.91,660.0
2018,7,19,10,15,866.0,126.5,0.9,24.9,871.5,931.34,661.13
2018,7,19,10,30,873.0,128.0,1.0,25.4,900.0,930.0,659.93
2018,7,19,10,45,878.0,129.0,1.1,25.95,921.5,922.58,654.87
2018,7,19,11,0,883.0,130.0,1.2,26.5,943.0,911.4,647.52
2018,7,19,11,15,885.0,131.0,1.25,26.65,957.0,893.88,636.51
2018,7,19,11,30,887.0,132.0,1.3,26.8,971.0,872.8,623.32
2018,7,19,11,45,887.0,133.5,1.4,26.9,978.0,847.06,607.86
2018,7,19,12,0,887.0,135.0,1.5,27.0,985.0,818.14,590.19
2018,7,19,12,15,886.0,136.0,1.5,26.9,984.5,785.07,568.52
2018,7,19,12,30,885.0,137.0,1.5,26.8,984.0,749.28,543.88
2018,7,19,12,45,882.5,136.5,1.55,26.7,975.5,708.82,515.98
2018,7,19,13,0,880.0,136.0,1.6,26.6,967.0,666.11,485.75
2018,7,19,13,15,875.5,136.0,1.6,26.35,951.5,620.45,452.49
2018,7,19,13,30,871.0,136.0,1.6,26.1,936.0,573.01,416.91
2018,7,19,13,45,865.5,134.5,1.6,25.9,913.5,522.49,377.9
2018,7,19,14,0,860.0,133.0,1.6,25.7,891.0,470.67,336.65
2018,7,19,14,15,852.0,132.0,1.6,25.35,862.0,417.14,293.1
2018,7,19,14,30,844.0,131.0,1.6,25.0,833.0,363.0,248.03
2018,7,19,14,45,834.0,129.0,1.55,24.65,798.0,303.05,198.29
2018,7,19,15,0,824.0,127.0,1.5,24.3,763.0,246.28,152.06
2018,7,19,15,15,811.5,124.0,1.5,24.3,723.0,188.98,109.55
2018,7,19,15,30,799.0,121.0,1.5,24.3,683.0,132.69,77.56
2018,7,19,15,45,784.0,117.0,1.4,23.65,638.5,90.51,70.23
2018,7,19,16,0,769.0,113.0,1.3,23.0,594.0,88.87,69.33
2018,7,19,16,15,749.5,108.5,1.25,22.55,546.5,86.64,67.82
2018,7,19,16,30,730.0,104.0,1.2,22.1,499.0,77.74,60.69
2018,7,19,16,45,704.5,99.5,1.15,21.7,450.0,75.27,58.94
2018,7,19,17,0,679.0,95.0,1.1,21.3,401.0,72.71,57.08
2018,7,19,17,15,643.0,89.5,1.05,20.7,350.5,69.2,54.43
2018,7,19,17,30,607.0,84.0,1.0,20.1,300.0,65.62,51.66
2018,7,19,17,45,558.5,76.5,0.95,19.55,250.5,60.34,47.3
2018,7,19,18,0,510.0,69.0,0.9,19.0,201.0,54.99,42.73
2018,7,19,18,15,440.0,59.5,0.85,18.25,155.5,47.79,36.38
2018,7,19,18,30,370.0,50.0,0.8,17.5,110.0,40.54,29.74
2018,7,19,18,45,272.5,38.0,0.7,16.75,74.0,28.96,19.05
2018,7,19,19,0,175.0,26.0,0.6,16.0,38.0,19.74,7.13
2018,7,19,19,15,92.0,14.0,0.6,15.6,20.0,11.02,0.0
2018,7,19,19,30,9.0,2.0,0.6,15.2,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,0.6,14.8,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,0.7,11.55,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,0.7,11.8,2.0,0.0,0.0
2018,7,20,5,15,72.5,15.0,0.7,12.35,20.0,33.17,0.0
2018,7,20,5,30,138.0,28.0,0.7,12.9,38.0,95.8,58.47
2018,7,20,5,45,227.0,42.0,0.7,13.5,73.5,158.9,122.35
2018,7,20,6,0,316.0,56.0,0.7,14.1,109.0,227.45,181.9
2018,7,20,6,15,386.0,66.5,0.75,14.75,153.5,291.3,236.43
2018,7,20,6,30,456.0,77.0,0.8,15.4,198.0,361.64,294.33
2018,7,20,6,45,509.5,84.0,0.8,16.05,246.5,430.82,348.7
2018,7,20,7,0,563.0,91.0,0.8,16.7,295.0,497.66,399.11
2018,7,20,7,15,600.5,97.0,0.8,17.4,344.5,554.85,440.19
2018,7,20,7,30,638.0,103.0,0.8,18.1,394.0,612.84,480.35
2018,7,20,7,45,667.5,107.0,0.85,18.85,442.5,662.77,513.7
2018,7,20,8,0,697.0,111.0,0.9,19.6,491.0,712.06,544.98
2018,7,20,8,15,718.0,115.0,0.9,20.3,537.5,753.25,569.46
2018,7,20,8,30,739.0,119.0,0.9,21.0,584.0,787.96,589.14
2018,7,20,8,45,755.0,122.0,0.95,21.75,627.0,819.68,607.19
2018,7,20,9,0,771.0,125.0,1.0,22.5,670.0,848.72,623.32
2018,7,20,9,15,788.5,125.0,1.05,23.05,710.0,873.06,636.78
2018,7,20,9,30,806.0,125.0,1.1,23.6,750.0,894.31,648.26
2018,7,20,9,45,822.0,123.5,1.1,24.2,785.5,896.51,646.72
2018,7,20,10,0,838.0,122.0,1.1,24.8,821.0,908.08,651.5
2018,7,20,10,15,844.5,123.5,1.2,25.1,848.5,910.2,652.55
2018,7,20,10,30,851.0,125.0,1.3,25.4,876.0,908.64,651.43
2018,7,20,10,45,855.5,126.0,1.35,25.75,897.0,901.1,645.79
2018,7,20,11,0,860.0,127.0,1.4,26.1,918.0,889.89,637.96
2018,7,20,11,15,863.0,128.0,1.45,26.15,932.5,873.75,627.82
2018,7,20,11,30,866.0,129.0,1.5,26.2,947.0,854.09,615.49
2018,7,20,11,45,867.5,129.0,1.55,26.3,954.0,828.99,599.5
2018,7,20,12,0,869.0,129.0,1.6,26.4,961.0,800.74,581.44
2018,7,20,12,15,871.5,127.5,1.65,26.3,961.5,769.11,561.12
2018,7,20,12,30,874.0,126.0,1.7,26.2,962.0,734.61,537.54
2018,7,20,12,45,876.0,123.0,1.7,26.05,955.0,695.93,510.25
2018,7,20,13,0,878.0,120.0,1.7,25.9,948.0,654.68,480.49
2018,7,20,13,15,875.5,119.0,1.7,25.7,933.5,609.78,447.37
2018,7,20,13,30,873.0,118.0,1.7,25.5,919.0,562.92,411.82
2018,7,20,13,45,869.0,116.5,1.75,25.3,897.5,513.19,373.24
2018,7,20,14,0,865.0,115.0,1.8,25.1,876.0,462.0,332.22
2018,7,20,14,15,859.0,112.5,1.75,24.75,847.5,408.15,287.85
2018,7,20,14,30,853.0,110.0,1.7,24.4,819.0,353.49,241.84
2018,7,20,14,45,844.5,108.0,1.7,24.1,785.0,297.91,194.91
2018,7,20,15,0,836.0,106.0,1.7,23.8,751.0,242.25,149.08
2018,7,20,15,15,824.0,104.0,1.7,23.8,711.5,186.24,107.23
2018,7,20,15,30,812.0,102.0,1.7,23.8,672.0,131.0,75.9
2018,7,20,15,45,797.5,99.0,1.6,23.1,628.5,79.76,61.48
2018,7,20,16,0,783.0,96.0,1.5,22.4,585.0,78.34,60.73
2018,7,20,16,15,763.5,93.0,1.45,22.0,538.0,76.69,59.65
2018,7,20,16,30,744.0,90.0,1.4,21.6,491.0,74.96,58.5
2018,7,20,16,45,718.0,86.0,1.35,21.2,442.0,72.32,56.57
2018,7,20,17,0,692.0,82.0,1.3,20.8,393.0,69.59,54.55
2018,7,20,17,15,657.0,77.5,1.25,20.3,343.5,61.16,47.6
2018,7,20,17,30,622.0,73.0,1.2,19.8,294.0,57.99,45.12
2018,7,20,17,45,574.0,67.0,1.15,19.3,245.5,53.53,41.43
2018,7,20,18,0,526.0,61.0,1.1,18.8,197.0,49.06,37.59
2018,7,20,18,15,456.5,53.5,1.05,18.25,152.5,43.22,32.38
2018,7,20,18,30,387.0,46.0,1.0,17.7,108.0,37.41,26.98
2018,7,20,18,45,287.0,35.5,0.95,17.2,72.5,28.98,18.96
2018,7,20,19,0,187.0,25.0,0.9,16.7,37.0,19.04,6.08
2018,7,20,19,15,98.5,13.5,0.9,16.45,19.5,10.62,0.0
2018,7,20,19,30,10.0,2.0,0.9,16.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,0.85,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,0.5,13.0,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,0.5,13.1,2.0,0.0,0.0
2018,7,21,5,15,89.5,14.0,0.55,13.6,20.0,37.46,0.0
2018,7,21,5,30,170.0,26.0,0.6,14.1,38.0,104.31,61.27
2018,7,21,5,45,260.5,38.0,0.65,14.55,73.0,168.05,128.58
2018,7,21,6,0,351.0,50.0,0.7,15.0,108.0,240.42,191.44
2018,7,21,6,15,291.0,69.0,0.7,15.6,128.5,245.86,198.95
2018,7,21,6,30,231.0,88.0,0.7,16.2,149.0,234.05,190.77
2018,7,21,6,45,315.5,100.0,0.75,16.75,202.5,323.59,263.55
2018,7,21,7,0,400.0,112.0,0.8,17.3,256.0,406.48,328.23
2018,7,21,7,15,502.5,108.5,0.8,17.95,318.0,490.67,391.73
2018,7,21,7,30,605.0,105.0,0.8,18.6,380.0,591.65,464.63
2018,7,21,7,45,661.0,102.5,0.85,19.2,435.0,653.67,506.88
2018,7,21,8,0,717.0,100.0,0.9,19.8,490.0,712.92,545.34
2018,7,21,8,15,720.0,109.5,0.9,20.4,531.5,745.63,564.09
2018,7,21,8,30,723.0,119.0,0.9,21.0,573.0,780.13,584.03
2018,7,21,8,45,725.0,129.0,0.95,21.6,612.5,807.17,599.39
2018,7,21,9,0,727.0,139.0,1.0,22.2,652.0,830.99,612.61
2018,7,21,9,15,619.0,198.0,1.05,22.6,652.5,801.81,590.67
2018,7,21,9,30,511.0,257.0,1.1,23.0,653.0,756.13,556.56
2018,7,21,9,45,660.5,196.0,1.15,23.45,731.5,842.56,616.1
2018,7,21,10,0,810.0,135.0,1.2,23.9,810.0,909.87,657.18
2018,7,21,10,15,818.5,136.5,1.25,24.15,838.5,913.86,658.06
2018,7,21,10,30,827.0,138.0,1.3,24.4,867.0,900.05,648.48
2018,7,21,10,45,833.5,138.0,1.35,24.7,888.5,893.45,643.68
2018,7,21,11,0,840.0,138.0,1.4,25.0,910.0,883.24,636.56
2018,7,21,11,15,844.5,138.5,1.45,25.05,925.0,868.11,627.0
2018,7,21,11,30,849.0,139.0,1.5,25.1,940.0,849.5,615.25
2018,7,21,11,45,852.5,138.0,1.55,25.2,947.5,825.46,599.86
2018,7,21,12,0,856.0,137.0,1.6,25.3,955.0,798.26,582.37
2018,7,21,12,15,863.0,132.5,1.6,25.25,957.0,768.0,562.19
2018,7,21,12,30,870.0,128.0,1.6,25.2,959.0,734.67,538.9
2018,7,21,12,45,878.0,121.5,1.65,25.15,954.5,697.53,512.9
2018,7,21,13,0,886.0,115.0,1.7,25.1,950.0,657.38,484.03
2018,7,21,13,15,884.0,113.5,1.65,24.95,935.5,612.05,450.13
2018,7,21,13,30,882.0,112.0,1.6,24.8,921.0,564.7,413.84
2018,7,21,13,45,879.0,110.5,1.6,24.7,900.0,515.0,374.89
2018,7,21,14,0,876.0,109.0,1.6,24.6,879.0,463.72,333.48
2018,7,21,14,15,870.5,107.0,1.6,24.4,851.0,409.77,288.98
2018,7,21,14,30,865.0,105.0,1.6,24.2,823.0,354.94,242.73
2018,7,21,14,45,857.5,103.0,1.55,24.0,789.0,298.91,195.2
2018,7,21,15,0,850.0,101.0,1.5,23.8,755.0,242.67,148.72
2018,7,21,15,15,838.5,99.0,1.5,23.8,715.5,185.88,106.22
2018,7,21,15,30,827.0,97.0,1.5,23.8,676.0,129.79,74.29
2018,7,21,15,45,813.5,94.0,1.45,23.25,632.5,86.39,66.95
2018,7,21,16,0,800.0,91.0,1.4,22.7,589.0,75.64,58.38
2018,7,21,16,15,783.5,87.0,1.35,22.25,542.5,73.26,56.7
2018,7,21,16,30,767.0,83.0,1.3,21.8,496.0,70.74,54.88
2018,7,21,16,45,743.5,79.5,1.3,21.4,447.0,68.29,53.1
2018,7,21,17,0,720.0,76.0,1.3,21.0,398.0,65.77,51.24
2018,7,21,17,15,687.0,71.5,1.25,20.4,348.0,62.28,48.56
2018,7,21,17,30,654.0,67.0,1.2,19.8,298.0,54.24,41.87
2018,7,21,17,45,607.5,61.5,1.15,19.25,249.0,49.96,38.32
2018,7,21,18,0,561.0,56.0,1.1,18.7,200.0,45.68,34.64
2018,7,21,18,15,491.0,49.5,1.05,18.1,155.0,40.41,29.94
2018,7,21,18,30,421.0,43.0,1.0,17.5,110.0,35.23,25.09
2018,7,21,18,45,316.0,33.0,0.95,16.9,73.5,27.05,17.31
2018,7,21,19,0,211.0,23.0,0.9,16.3,37.0,18.92,5.36
2018,7,21,19,15,111.5,12.5,0.85,15.95,19.5,9.83,0.0
2018,7,21,19,30,12.0,2.0,0.8,15.6,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,0.8,15.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,0.5,12.6,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,0.5,12.8,2.0,0.0,0.0
2018,7,22,5,15,125.5,13.5,0.5,13.2,21.5,47.8,0.0
2018,7,22,5,30,236.0,25.0,0.5,13.6,41.0,126.8,71.98
2018,7,22,5,45,341.0,34.0,0.5,14.0,78.5,199.76,152.64
2018,7,22,6,0,446.0,43.0,0.5,14.4,116.0,278.05,220.69
2018,7,22,6,15,513.5,49.5,0.55,14.95,162.0,344.53,277.42
2018,7,22,6,30,581.0,56.0,0.6,15.5,208.0,416.59,336.3
2018,7,22,6,45,626.5,61.0,0.6,16.05,257.0,478.3,384.4
2018,7,22,7,0,672.0,66.0,0.6,16.6,306.0,539.96,430.37
2018,7,22,7,15,704.0,69.5,0.65,17.15,356.0,594.79,469.84
2018,7,22,7,30,736.0,73.0,0.7,17.7,406.0,649.74,507.07
2018,7,22,7,45,759.5,76.5,0.7,18.3,455.5,697.81,537.33
2018,7,22,8,0,783.0,80.0,0.7,18.9,505.0,744.64,565.97
2018,7,22,8,15,801.0,83.0,0.75,19.45,552.0,784.68,590.23
2018,7,22,8,30,819.0,86.0,0.8,20.0,599.0,813.26,606.56
2018,7,22,8,45,833.0,88.5,0.8,20.55,643.0,844.08,623.55
2018,7,22,9,0,847.0,91.0,0.8,21.1,687.0,872.02,638.44
2018,7,22,9,15,856.0,93.0,0.85,21.6,725.5,891.76,648.95
2018,7,22,9,30,865.0,95.0,0.9,22.1,764.0,908.09,657.42
2018,7,22,9,45,871.0,98.0,0.95,22.6,797.5,919.12,662.63
2018,7,22,10,0,877.0,101.0,1.0,23.1,831.0,926.42,665.61
2018,7,22,10,15,883.5,102.0,1.05,23.5,859.0,928.38,665.63
2018,7,22,10,30,890.0,103.0,1.1,23.9,887.0,926.54,663.43
2018,7,22,10,45,894.5,104.0,1.1,24.3,908.5,919.05,657.02
2018,7,22,11,0,899.0,105.0,1.1,24.7,930.0,907.75,648.4
2018,7,22,11,15,902.5,105.5,1.15,24.95,945.0,891.35,637.84
2018,7,22,11,30,906.0,106.0,1.2,25.2,960.0,871.29,625.03
2018,7,22,11,45,908.0,106.0,1.25,25.45,967.5,846.0,608.88
2018,7,22,12,0,910.0,106.0,1.3,25.7,975.0,817.37,590.55
2018,7,22,12,15,912.0,104.0,1.35,25.75,975.0,783.91,569.41
2018,7,22,12,30,914.0,102.0,1.4,25.8,975.0,747.46,545.02
2018,7,22,12,45,914.5,101.0,1.45,25.9,968.0,707.93,517.29
2018,7,22,13,0,915.0,100.0,1.5,26.0,961.0,665.76,486.96
2018,7,22,13,15,912.0,99.5,1.55,25.9,946.0,619.39,453.15
2018,7,22,13,30,909.0,99.0,1.6,25.8,931.0,570.98,416.74
2018,7,22,13,45,904.5,98.0,1.6,25.75,909.0,519.63,376.64
2018,7,22,14,0,900.0,97.0,1.6,25.7,887.0,466.78,334.13
2018,7,22,14,15,894.0,95.5,1.65,25.5,858.5,411.73,289.03
2018,7,22,14,30,888.0,94.0,1.7,25.3,830.0,355.81,242.06
2018,7,22,14,45,879.5,92.5,1.7,25.05,795.5,298.57,193.7
2018,7,22,15,0,871.0,91.0,1.7,24.8,761.0,241.21,146.4
2018,7,22,15,15,860.0,89.0,1.7,24.8,721.0,183.28,102.97
2018,7,22,15,30,849.0,87.0,1.7,24.8,681.0,126.01,70.26
2018,7,22,15,45,835.0,85.0,1.7,24.15,637.0,81.66,62.82
2018,7,22,16,0,821.0,83.0,1.7,23.5,593.0,79.98,61.83
2018,7,22,16,15,802.5,80.0,1.65,23.0,545.5,77.41,60.02
2018,7,22,16,30,784.0,77.0,1.6,22.5,498.0,67.09,51.64
2018,7,22,16,45,760.0,74.5,1.6,21.95,449.0,65.15,50.33
2018,7,22,17,0,736.0,72.0,1.6,21.4,400.0,63.19,48.96
2018,7,22,17,15,703.5,67.5,1.6,20.75,349.5,59.58,46.17
2018,7,22,17,30,671.0,63.0,1.6,20.1,299.0,55.9,43.26
2018,7,22,17,45,624.5,58.5,1.55,19.4,250.0,48.02,36.59
2018,7,22,18,0,578.0,54.0,1.5,18.7,201.0,44.37,33.48
2018,7,22,18,15,508.5,47.5,1.45,18.05,155.5,39.02,28.71
2018,7,22,18,30,439.0,41.0,1.4,17.4,110.0,33.75,23.79
2018,7,22,18,45,325.5,31.5,1.35,16.75,72.5,25.87,16.26
2018,7,22,19,0,212.0,22.0,1.3,16.1,35.0,18.09,4.1
2018,7,22,19,15,106.0,11.0,1.3,15.7,17.5,8.65,0.0
2018,7,22,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
