Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,1.0,11.5,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,1.0,11.6,2.0,0.0,0.0
2018,7,23,5,15,150.0,13.0,1.0,12.05,22.0,54.79,0.0
2018,7,23,5,30,280.0,23.0,1.0,12.5,42.0,140.49,76.23
2018,7,23,5,45,386.5,31.0,1.0,13.0,80.5,215.84,165.66
2018,7,23,6,0,493.0,39.0,1.0,13.5,119.0,296.02,236.55
2018,7,23,6,15,560.0,45.0,0.95,14.1,166.0,363.91,295.0
2018,7,23,6,30,627.0,51.0,0.9,14.7,213.0,434.9,353.28
2018,7,23,6,45,671.5,55.0,0.9,15.35,263.5,497.36,402.34
2018,7,23,7,0,716.0,59.0,0.9,16.0,314.0,561.8,450.58
2018,7,23,7,15,747.0,62.5,0.9,16.7,365.0,617.69,490.1
2018,7,23,7,30,778.0,66.0,0.9,17.4,416.0,673.55,526.78
2018,7,23,7,45,800.5,68.0,0.9,18.1,465.5,713.05,550.75
2018,7,23,8,0,823.0,70.0,0.9,18.8,515.0,758.21,578.19
2018,7,23,8,15,840.0,72.5,0.9,19.55,563.0,797.66,600.9
2018,7,23,8,30,857.0,75.0,0.9,20.3,611.0,834.79,621.64
2018,7,23,8,45,870.0,77.0,0.95,21.05,655.0,865.18,638.42
2018,7,23,9,0,883.0,79.0,1.0,21.8,699.0,892.55,653.15
2018,7,23,9,15,893.5,80.5,1.0,22.4,739.0,913.83,663.46
2018,7,23,9,30,904.0,82.0,1.0,23.0,779.0,931.61,671.59
2018,7,23,9,45,912.5,83.0,1.05,23.6,814.0,943.35,676.84
2018,7,23,10,0,921.0,84.0,1.1,24.2,849.0,951.29,679.85
2018,7,23,10,15,925.5,85.5,1.15,24.6,877.0,952.14,679.1
2018,7,23,10,30,930.0,87.0,1.2,25.0,905.0,949.04,676.07
2018,7,23,10,45,932.0,89.5,1.25,25.4,926.5,940.66,669.89
2018,7,23,11,0,934.0,92.0,1.3,25.8,948.0,928.33,661.36
2018,7,23,11,15,936.0,93.0,1.35,25.85,962.5,910.7,650.5
2018,7,23,11,30,938.0,94.0,1.4,25.9,977.0,889.33,637.31
2018,7,23,11,45,938.0,95.0,1.45,26.0,984.0,862.66,620.6
2018,7,23,12,0,938.0,96.0,1.5,26.1,991.0,832.6,601.65
2018,7,23,12,15,936.0,97.5,1.5,26.1,990.5,798.21,579.46
2018,7,23,12,30,934.0,99.0,1.5,26.1,990.0,760.89,554.31
2018,7,23,12,45,929.5,100.5,1.55,26.1,981.0,719.12,525.23
2018,7,23,13,0,925.0,102.0,1.6,26.1,972.0,674.98,493.73
2018,7,23,13,15,922.5,102.0,1.65,26.05,957.5,628.72,459.89
2018,7,23,13,30,920.0,102.0,1.7,26.0,943.0,580.33,423.39
2018,7,23,13,45,916.0,100.5,1.75,25.95,921.0,528.18,382.94
2018,7,23,14,0,912.0,99.0,1.8,25.9,899.0,474.46,339.92
2018,7,23,14,15,905.5,98.0,1.8,25.7,870.0,418.8,294.15
2018,7,23,14,30,899.0,97.0,1.8,25.5,841.0,362.27,246.59
2018,7,23,14,45,868.0,108.0,1.8,25.3,801.0,306.52,199.99
2018,7,23,15,0,837.0,119.0,1.8,25.1,761.0,252.63,156.33
2018,7,23,15,15,832.5,112.5,1.8,25.1,722.5,187.37,107.07
2018,7,23,15,30,828.0,106.0,1.8,25.1,684.0,128.02,72.14
2018,7,23,15,45,809.5,104.0,1.75,24.35,638.0,83.28,64.11
2018,7,23,16,0,791.0,102.0,1.7,23.6,592.0,82.48,63.91
2018,7,23,16,15,783.0,94.0,1.7,23.0,546.5,77.91,60.45
2018,7,23,16,30,775.0,86.0,1.7,22.4,501.0,73.0,56.68
2018,7,23,16,45,735.0,84.0,1.65,21.8,446.0,71.32,55.61
2018,7,23,17,0,695.0,82.0,1.6,21.2,391.0,64.41,50.05
2018,7,23,17,15,646.0,79.0,1.6,20.55,338.0,62.06,48.36
2018,7,23,17,30,597.0,76.0,1.6,19.9,285.0,59.82,46.71
2018,7,23,17,45,568.5,67.5,1.55,19.2,240.0,53.89,41.76
2018,7,23,18,0,540.0,59.0,1.5,18.5,195.0,47.75,36.47
2018,7,23,18,15,463.5,51.5,1.45,17.85,149.5,41.78,31.13
2018,7,23,18,30,387.0,44.0,1.4,17.2,104.0,35.87,25.62
2018,7,23,18,45,286.5,33.0,1.35,16.55,68.5,26.98,17.14
2018,7,23,19,0,186.0,22.0,1.3,15.9,33.0,18.06,3.14
2018,7,23,19,15,93.0,11.0,1.25,15.55,16.5,8.65,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,0.9,11.95,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,7,24,5,15,128.0,14.0,0.9,12.45,21.0,49.15,0.0
2018,7,24,5,30,241.0,25.0,0.9,12.8,40.0,127.52,64.26
2018,7,24,5,45,351.0,33.0,0.9,13.2,77.5,203.82,155.97
2018,7,24,6,0,461.0,41.0,0.9,13.6,115.0,284.08,226.83
2018,7,24,6,15,532.5,48.0,0.9,14.15,162.5,354.09,287.04
2018,7,24,6,30,604.0,55.0,0.9,14.7,210.0,430.15,349.51
2018,7,24,6,45,653.0,58.5,0.9,15.3,260.0,490.91,397.45
2018,7,24,7,0,702.0,62.0,0.9,15.9,310.0,557.14,447.28
2018,7,24,7,15,736.5,65.0,0.95,16.6,362.0,614.46,488.51
2018,7,24,7,30,771.0,68.0,1.0,17.3,414.0,672.02,527.08
2018,7,24,7,45,797.5,70.0,1.0,18.0,465.0,721.95,558.51
2018,7,24,8,0,824.0,72.0,1.0,18.7,516.0,762.72,582.8
2018,7,24,8,15,842.0,74.0,1.05,19.35,564.0,802.48,606.75
2018,7,24,8,30,860.0,76.0,1.1,20.0,612.0,839.97,628.79
2018,7,24,8,45,874.0,77.0,1.15,20.65,656.5,870.2,645.75
2018,7,24,9,0,888.0,78.0,1.2,21.3,701.0,897.45,660.71
2018,7,24,9,15,895.5,81.5,1.25,21.8,740.5,918.32,671.86
2018,7,24,9,30,903.0,85.0,1.3,22.3,780.0,935.54,680.76
2018,7,24,9,45,907.5,88.0,1.35,22.8,814.0,945.64,685.2
2018,7,24,10,0,912.0,91.0,1.4,23.3,848.0,951.86,687.34
2018,7,24,10,15,918.5,92.5,1.45,23.6,877.0,954.45,687.86
2018,7,24,10,30,925.0,94.0,1.5,23.9,906.0,953.08,686.02
2018,7,24,10,45,929.5,94.5,1.5,24.15,928.0,944.91,679.47
2018,7,24,11,0,934.0,95.0,1.5,24.4,950.0,932.82,670.63
2018,7,24,11,15,937.0,95.0,1.55,24.5,964.5,915.05,659.35
2018,7,24,11,30,940.0,95.0,1.6,24.6,979.0,893.54,645.73
2018,7,24,11,45,941.5,95.0,1.65,24.65,986.5,867.12,629.07
2018,7,24,12,0,943.0,95.0,1.7,24.7,994.0,837.25,610.1
2018,7,24,12,15,941.5,96.5,1.7,24.65,993.5,803.06,587.92
2018,7,24,12,30,940.0,98.0,1.7,24.6,993.0,765.87,562.8
2018,7,24,12,45,937.0,99.0,1.75,24.55,985.0,724.44,533.72
2018,7,24,13,0,934.0,100.0,1.8,24.5,977.0,680.52,502.11
2018,7,24,13,15,932.0,98.5,1.8,24.4,962.0,632.97,466.82
2018,7,24,13,30,930.0,97.0,1.8,24.3,947.0,583.25,428.89
2018,7,24,13,45,926.5,96.5,1.8,24.2,925.5,531.54,388.24
2018,7,24,14,0,923.0,96.0,1.8,24.1,904.0,478.17,344.99
2018,7,24,14,15,918.0,94.0,1.8,23.95,875.0,421.72,298.2
2018,7,24,14,30,913.0,92.0,1.8,23.8,846.0,364.25,249.46
2018,7,24,14,45,906.0,90.5,1.8,23.6,812.0,305.79,199.62
2018,7,24,15,0,899.0,89.0,1.8,23.4,778.0,246.99,150.66
2018,7,24,15,15,888.5,87.0,1.8,23.4,737.5,187.28,105.43
2018,7,24,15,30,878.0,85.0,1.8,23.4,697.0,128.13,71.14
2018,7,24,15,45,865.5,82.5,1.8,22.85,652.5,81.0,62.62
2018,7,24,16,0,853.0,80.0,1.8,22.3,608.0,78.95,61.3
2018,7,24,16,15,837.5,77.0,1.75,21.85,560.0,76.34,59.43
2018,7,24,16,30,822.0,74.0,1.7,21.4,512.0,73.58,57.41
2018,7,24,16,45,799.0,71.0,1.7,20.95,461.5,63.55,49.17
2018,7,24,17,0,776.0,68.0,1.7,20.5,411.0,61.08,47.34
2018,7,24,17,15,744.5,64.0,1.65,19.85,359.5,57.67,44.71
2018,7,24,17,30,713.0,60.0,1.6,19.2,308.0,54.23,41.98
2018,7,24,17,45,668.0,55.5,1.55,18.55,257.5,50.18,38.63
2018,7,24,18,0,623.0,51.0,1.5,17.9,207.0,46.15,35.16
2018,7,24,18,15,553.5,45.0,1.4,17.3,160.0,37.5,27.44
2018,7,24,18,30,484.0,39.0,1.3,16.7,113.0,32.47,22.71
2018,7,24,18,45,364.0,30.0,1.2,16.1,74.0,24.85,15.31
2018,7,24,19,0,244.0,21.0,1.1,15.5,35.0,17.38,1.69
2018,7,24,19,15,122.0,10.5,1.05,15.2,17.5,8.26,0.0
2018,7,24,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,25,5,15,147.5,10.5,0.8,12.05,19.5,52.36,0.0
2018,7,25,5,30,295.0,21.0,0.8,12.6,39.0,143.5,66.43
2018,7,25,5,45,414.5,28.5,0.75,13.2,79.5,225.78,171.95
2018,7,25,6,0,534.0,36.0,0.7,13.8,120.0,309.69,245.9
2018,7,25,6,15,603.0,40.5,0.75,14.5,168.0,379.87,306.2
2018,7,25,6,30,672.0,45.0,0.8,15.2,216.0,455.31,367.95
2018,7,25,6,45,715.0,48.5,0.8,15.9,267.5,518.29,416.95
2018,7,25,7,0,758.0,52.0,0.8,16.6,319.0,583.1,464.9
2018,7,25,7,15,787.0,55.5,0.85,17.4,371.0,633.03,499.36
2018,7,25,7,30,816.0,59.0,0.9,18.2,423.0,688.62,535.88
2018,7,25,7,45,837.5,61.0,0.95,18.95,473.5,735.88,565.51
2018,7,25,8,0,859.0,63.0,1.0,19.7,524.0,781.63,593.48
2018,7,25,8,15,875.0,65.0,1.05,20.35,572.5,820.9,616.72
2018,7,25,8,30,891.0,67.0,1.1,21.0,621.0,857.68,638.01
2018,7,25,8,45,903.5,68.5,1.15,21.65,666.0,888.0,654.81
2018,7,25,9,0,916.0,70.0,1.2,22.3,711.0,915.15,669.51
2018,7,25,9,15,922.5,73.5,1.25,22.85,751.0,935.7,680.17
2018,7,25,9,30,929.0,77.0,1.3,23.4,791.0,952.46,688.52
2018,7,25,9,45,932.5,80.5,1.35,23.9,825.0,962.52,692.85
2018,7,25,10,0,936.0,84.0,1.4,24.4,859.0,968.55,694.82
2018,7,25,10,15,941.0,85.5,1.45,24.8,888.0,969.84,694.23
2018,7,25,10,30,946.0,87.0,1.5,25.2,917.0,967.09,691.27
2018,7,25,10,45,949.0,89.0,1.55,25.55,939.0,958.94,685.2
2018,7,25,11,0,952.0,91.0,1.6,25.9,961.0,946.77,676.74
2018,7,25,11,15,954.0,91.5,1.65,26.05,975.5,928.32,664.95
2018,7,25,11,30,956.0,92.0,1.7,26.2,990.0,906.07,650.8
2018,7,25,11,45,956.5,93.0,1.7,26.3,997.5,879.33,633.35
2018,7,25,12,0,957.0,94.0,1.7,26.4,1005.0,849.08,613.67
2018,7,25,12,15,957.0,94.0,1.75,26.4,1004.5,814.27,591.67
2018,7,25,12,30,957.0,94.0,1.8,26.4,1004.0,776.36,566.81
2018,7,25,12,45,955.5,94.0,1.8,26.35,996.5,734.49,537.26
2018,7,25,13,0,954.0,94.0,1.8,26.3,989.0,689.96,505.15
2018,7,25,13,15,951.5,93.5,1.8,26.15,974.0,641.96,469.92
2018,7,25,13,30,949.0,93.0,1.8,26.0,959.0,591.76,432.01
2018,7,25,13,45,919.5,108.0,1.85,25.8,930.0,537.53,390.24
2018,7,25,14,0,890.0,123.0,1.9,25.6,901.0,483.52,347.41
2018,7,25,14,15,896.0,114.0,1.9,25.25,875.0,428.03,301.91
2018,7,25,14,30,902.0,105.0,1.9,24.9,849.0,370.39,253.43
2018,7,25,14,45,899.0,100.5,1.9,24.5,815.0,311.38,203.52
2018,7,25,15,0,896.0,96.0,1.9,24.1,781.0,251.64,154.0
2018,7,25,15,15,894.0,90.0,1.9,24.1,742.5,190.57,107.45
2018,7,25,15,30,892.0,84.0,1.9,24.1,704.0,129.13,71.16
2018,7,25,15,45,878.0,82.0,1.85,23.1,658.5,81.04,62.6
2018,7,25,16,0,864.0,80.0,1.8,22.1,613.0,79.23,61.59
2018,7,25,16,15,842.5,77.5,1.75,21.35,562.5,76.77,59.92
2018,7,25,16,30,821.0,75.0,1.7,20.6,512.0,74.19,58.13
2018,7,25,16,45,799.0,71.5,1.65,19.9,461.5,63.9,49.7
2018,7,25,17,0,777.0,68.0,1.6,19.2,411.0,61.1,47.63
2018,7,25,17,15,735.5,66.5,1.55,18.6,358.0,59.39,46.45
2018,7,25,17,30,694.0,65.0,1.5,18.0,305.0,57.82,45.34
2018,7,25,17,45,631.0,60.5,1.45,17.4,251.0,49.58,38.29
2018,7,25,18,0,568.0,56.0,1.4,16.8,197.0,45.81,35.02
2018,7,25,18,15,489.0,49.5,1.3,16.3,151.0,40.47,30.17
2018,7,25,18,30,410.0,43.0,1.2,15.8,105.0,35.26,25.21
2018,7,25,18,45,295.0,32.0,1.15,15.35,68.0,26.25,16.46
2018,7,25,19,0,180.0,21.0,1.1,14.9,31.0,17.26,0.27
2018,7,25,19,15,90.0,10.5,1.05,14.55,15.5,8.26,0.0
2018,7,25,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,5,15,104.5,11.5,0.85,12.1,17.5,40.4,0.0
2018,7,26,5,30,209.0,23.0,0.8,12.6,35.0,113.89,46.05
2018,7,26,5,45,325.5,32.5,0.8,13.1,73.0,193.82,147.53
2018,7,26,6,0,442.0,42.0,0.8,13.6,111.0,277.63,221.38
2018,7,26,6,15,514.5,49.5,0.8,14.3,158.0,348.09,281.76
2018,7,26,6,30,587.0,57.0,0.8,15.0,205.0,424.72,344.43
2018,7,26,6,45,635.5,62.0,0.8,15.65,255.5,489.01,394.78
2018,7,26,7,0,684.0,67.0,0.8,16.3,306.0,553.07,442.72
2018,7,26,7,15,718.0,71.5,0.8,16.9,358.0,611.38,484.25
2018,7,26,7,30,752.0,76.0,0.8,17.5,410.0,669.92,523.13
2018,7,26,7,45,778.0,79.0,0.8,18.1,461.0,720.26,554.8
2018,7,26,8,0,804.0,82.0,0.8,18.7,512.0,769.42,584.84
2018,7,26,8,15,824.0,84.0,0.8,19.35,561.0,810.81,608.77
2018,7,26,8,30,844.0,86.0,0.8,20.0,610.0,840.57,624.61
2018,7,26,8,45,859.0,88.5,0.8,20.65,655.5,872.99,642.11
2018,7,26,9,0,874.0,91.0,0.8,21.3,701.0,902.46,657.43
2018,7,26,9,15,884.5,93.5,0.85,21.95,742.0,924.6,668.88
2018,7,26,9,30,895.0,96.0,0.9,22.6,783.0,943.21,678.2
2018,7,26,9,45,903.0,98.5,0.95,23.2,818.5,955.81,683.95
2018,7,26,10,0,911.0,101.0,1.0,23.8,854.0,964.56,687.45
2018,7,26,10,15,917.5,102.0,1.05,24.3,883.0,966.45,687.09
2018,7,26,10,30,924.0,103.0,1.1,24.8,912.0,964.39,684.48
2018,7,26,10,45,929.0,104.0,1.15,25.25,935.0,956.97,678.82
2018,7,26,11,0,934.0,105.0,1.2,25.7,958.0,945.57,670.84
2018,7,26,11,15,937.0,106.0,1.25,25.85,973.5,928.46,660.17
2018,7,26,11,30,940.0,107.0,1.3,26.0,989.0,907.54,647.18
2018,7,26,11,45,942.0,107.0,1.35,26.1,996.5,881.21,630.89
2018,7,26,12,0,944.0,107.0,1.4,26.2,1004.0,851.39,612.32
2018,7,26,12,15,942.0,108.0,1.45,26.1,1003.0,816.0,590.47
2018,7,26,12,30,940.0,109.0,1.5,26.0,1002.0,777.68,565.52
2018,7,26,12,45,936.5,110.0,1.55,25.9,993.5,735.57,536.61
2018,7,26,13,0,933.0,111.0,1.6,25.8,985.0,691.0,505.18
2018,7,26,13,15,929.5,110.5,1.65,25.5,969.5,643.05,470.79
2018,7,26,13,30,926.0,110.0,1.7,25.2,954.0,593.05,433.71
2018,7,26,13,45,921.0,109.0,1.7,24.95,931.0,540.1,392.82
2018,7,26,14,0,916.0,108.0,1.7,24.7,908.0,485.67,349.42
2018,7,26,14,15,909.0,107.0,1.7,24.25,878.5,429.2,303.35
2018,7,26,14,30,902.0,106.0,1.7,23.8,849.0,371.92,255.39
2018,7,26,14,45,893.0,104.5,1.7,23.35,813.5,313.19,205.83
2018,7,26,15,0,884.0,103.0,1.7,22.9,778.0,254.36,157.19
2018,7,26,15,15,872.0,101.5,1.7,22.9,737.0,195.24,112.38
2018,7,26,15,30,860.0,100.0,1.7,22.9,696.0,136.84,78.32
2018,7,26,15,45,846.0,96.5,1.7,21.85,650.5,88.78,69.38
2018,7,26,16,0,832.0,93.0,1.7,20.8,605.0,77.88,60.78
2018,7,26,16,15,813.5,89.5,1.65,20.15,556.0,75.76,59.36
2018,7,26,16,30,795.0,86.0,1.6,19.5,507.0,73.52,57.83
2018,7,26,16,45,770.5,81.5,1.55,18.8,455.5,70.35,55.49
2018,7,26,17,0,746.0,77.0,1.5,18.1,404.0,67.07,53.03
2018,7,26,17,15,712.0,72.5,1.45,17.4,352.5,63.53,50.3
2018,7,26,17,30,678.0,68.0,1.4,16.7,301.0,55.37,43.43
2018,7,26,17,45,631.0,62.0,1.35,16.0,250.5,50.69,39.5
2018,7,26,18,0,584.0,56.0,1.3,15.3,200.0,46.0,35.41
2018,7,26,18,15,512.0,48.5,1.25,14.8,153.0,39.9,29.85
2018,7,26,18,30,440.0,41.0,1.2,14.3,106.0,33.85,24.11
2018,7,26,18,45,324.0,31.0,1.15,13.85,69.0,25.56,15.91
2018,7,26,19,0,208.0,21.0,1.1,13.4,32.0,17.36,0.0
2018,7,26,19,15,104.0,10.5,1.05,13.15,16.0,8.26,0.0
2018,7,26,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,5,15,113.0,11.0,1.1,11.2,17.5,42.68,0.0
2018,7,27,5,30,226.0,22.0,1.1,11.6,35.0,118.86,40.84
2018,7,27,5,45,342.0,31.5,1.15,12.0,73.0,200.24,152.8
2018,7,27,6,0,458.0,41.0,1.2,12.4,111.0,284.77,228.6
2018,7,27,6,15,502.5,50.5,1.2,12.95,154.0,343.8,280.88
2018,7,27,6,30,547.0,60.0,1.2,13.5,197.0,406.27,333.55
2018,7,27,6,45,615.5,64.5,1.2,14.05,252.0,480.71,393.23
2018,7,27,7,0,684.0,69.0,1.2,14.6,307.0,559.53,453.5
2018,7,27,7,15,716.5,73.5,1.2,15.1,358.5,613.8,492.91
2018,7,27,7,30,749.0,78.0,1.2,15.6,410.0,671.29,532.13
2018,7,27,7,45,772.0,82.5,1.2,16.1,460.5,721.03,564.34
2018,7,27,8,0,795.0,87.0,1.2,16.6,511.0,769.41,594.8
2018,7,27,8,15,813.5,90.0,1.2,17.1,559.5,810.53,619.57
2018,7,27,8,30,832.0,93.0,1.2,17.6,608.0,849.38,642.39
2018,7,27,8,45,845.5,97.0,1.25,18.1,653.5,871.98,654.74
2018,7,27,9,0,859.0,101.0,1.3,18.6,699.0,901.37,671.76
2018,7,27,9,15,875.0,101.0,1.35,19.1,741.0,925.57,685.19
2018,7,27,9,30,891.0,101.0,1.4,19.6,783.0,946.48,696.51
2018,7,27,9,45,904.0,100.5,1.45,20.1,820.0,960.53,703.46
2018,7,27,10,0,917.0,100.0,1.5,20.6,857.0,970.86,708.17
2018,7,27,10,15,923.5,101.0,1.5,20.9,886.0,972.77,707.44
2018,7,27,10,30,930.0,102.0,1.5,21.2,915.0,970.69,704.4
2018,7,27,10,45,935.0,103.0,1.5,21.5,938.0,963.21,698.1
2018,7,27,11,0,940.0,104.0,1.5,21.8,961.0,951.73,689.45
2018,7,27,11,15,943.5,104.5,1.55,21.9,976.5,934.49,678.46
2018,7,27,11,30,947.0,105.0,1.6,22.0,992.0,913.41,665.07
2018,7,27,11,45,948.0,105.5,1.6,22.1,999.5,886.51,647.31
2018,7,27,12,0,949.0,106.0,1.6,22.2,1007.0,856.13,627.32
2018,7,27,12,15,951.0,105.0,1.65,22.15,1007.5,821.95,605.65
2018,7,27,12,30,953.0,104.0,1.7,22.1,1008.0,784.58,580.89
2018,7,27,12,45,954.0,102.0,1.7,22.05,1001.0,742.69,551.05
2018,7,27,13,0,955.0,100.0,1.7,22.0,994.0,698.0,518.52
2018,7,27,13,15,953.0,99.0,1.75,21.85,978.5,649.63,482.95
2018,7,27,13,30,951.0,98.0,1.8,21.7,963.0,599.01,444.51
2018,7,27,13,45,948.0,96.5,1.8,21.55,941.0,545.47,402.33
2018,7,27,14,0,945.0,95.0,1.8,21.4,919.0,490.18,357.39
2018,7,27,14,15,940.5,93.0,1.8,21.2,890.0,432.44,309.21
2018,7,27,14,30,936.0,91.0,1.8,21.0,861.0,373.58,258.88
2018,7,27,14,45,930.5,88.5,1.8,20.8,826.0,313.22,206.88
2018,7,27,15,0,925.0,86.0,1.8,20.6,791.0,252.34,155.53
2018,7,27,15,15,914.5,85.0,1.8,20.6,750.0,191.44,108.7
2018,7,27,15,30,904.0,84.0,1.8,20.6,709.0,131.06,73.03
2018,7,27,15,45,892.0,81.0,1.75,20.05,663.5,80.81,63.2
2018,7,27,16,0,880.0,78.0,1.7,19.5,618.0,78.37,61.54
2018,7,27,16,15,862.5,75.5,1.65,18.95,568.5,75.94,59.82
2018,7,27,16,30,845.0,73.0,1.6,18.4,519.0,73.38,57.97
2018,7,27,16,45,820.5,70.0,1.6,17.9,467.0,63.3,49.61
2018,7,27,17,0,796.0,67.0,1.6,17.4,415.0,60.74,47.69
2018,7,27,17,15,761.5,64.0,1.55,16.7,362.0,57.97,45.58
2018,7,27,17,30,727.0,61.0,1.5,16.0,309.0,55.21,43.43
2018,7,27,17,45,668.0,57.0,1.5,15.3,255.5,51.4,40.24
2018,7,27,18,0,609.0,53.0,1.5,14.6,202.0,43.99,33.72
2018,7,27,18,15,540.0,46.5,1.5,14.05,155.5,38.58,28.76
2018,7,27,18,30,471.0,40.0,1.5,13.5,109.0,33.25,23.64
2018,7,27,18,45,342.5,30.5,1.45,12.95,70.5,25.25,15.6
2018,7,27,19,0,214.0,21.0,1.4,12.4,32.0,17.42,0.0
2018,7,27,19,15,107.0,10.5,1.4,12.1,16.0,8.26,0.0
2018,7,27,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,28,5,15,70.5,10.5,1.0,10.65,14.5,29.57,0.0
2018,7,28,5,30,141.0,21.0,1.0,11.1,29.0,86.6,21.78
2018,7,28,5,45,237.5,36.0,1.05,11.55,65.0,160.83,122.32
2018,7,28,6,0,334.0,51.0,1.1,12.0,101.0,235.25,189.33
2018,7,28,6,15,405.5,62.5,1.05,12.45,147.0,302.56,248.02
2018,7,28,6,30,477.0,74.0,1.0,12.9,193.0,381.46,313.7
2018,7,28,6,45,503.5,86.0,0.95,13.4,237.0,435.34,356.72
2018,7,28,7,0,530.0,98.0,0.9,13.9,281.0,490.07,398.42
2018,7,28,7,15,593.0,102.5,0.9,14.45,338.5,563.55,453.08
2018,7,28,7,30,656.0,107.0,0.9,15.0,396.0,639.64,507.29
2018,7,28,7,45,686.0,112.5,0.85,15.55,447.5,693.03,541.98
2018,7,28,8,0,716.0,118.0,0.8,16.1,499.0,745.73,574.66
2018,7,28,8,15,738.0,123.0,0.85,16.8,548.0,790.02,601.73
2018,7,28,8,30,760.0,128.0,0.9,17.5,597.0,832.4,627.11
2018,7,28,8,45,776.0,132.5,0.9,18.15,642.0,860.55,641.96
2018,7,28,9,0,792.0,137.0,0.9,18.8,687.0,891.93,658.94
2018,7,28,9,15,790.0,147.5,0.9,19.4,723.5,909.64,666.95
2018,7,28,9,30,788.0,158.0,0.9,20.0,760.0,923.52,672.71
2018,7,28,9,45,778.5,172.0,0.9,20.55,790.0,929.79,673.86
2018,7,28,10,0,769.0,186.0,0.9,21.1,820.0,942.03,679.01
2018,7,28,10,15,777.5,189.5,0.95,21.55,849.5,947.69,681.19
2018,7,28,10,30,786.0,193.0,1.0,22.0,879.0,939.48,674.82
2018,7,28,10,45,791.5,195.0,1.05,22.4,901.0,933.46,670.25
2018,7,28,11,0,797.0,197.0,1.1,22.8,923.0,923.69,663.36
2018,7,28,11,15,800.5,199.0,1.15,23.0,938.0,908.42,653.6
2018,7,28,11,30,804.0,201.0,1.2,23.2,953.0,889.55,641.63
2018,7,28,11,45,805.5,202.0,1.2,23.4,960.5,864.69,624.7
2018,7,28,12,0,807.0,203.0,1.2,23.6,968.0,836.62,605.38
2018,7,28,12,15,825.0,191.5,1.25,23.65,973.5,808.27,586.97
2018,7,28,12,30,843.0,180.0,1.3,23.7,979.0,776.08,565.51
2018,7,28,12,45,865.5,165.0,1.35,23.75,979.5,740.41,541.2
2018,7,28,13,0,888.0,150.0,1.4,23.8,980.0,693.21,508.43
2018,7,28,13,15,884.5,149.0,1.4,23.7,964.0,646.24,474.19
2018,7,28,13,30,881.0,148.0,1.4,23.6,948.0,597.37,437.52
2018,7,28,13,45,875.5,146.5,1.45,23.5,925.0,545.46,397.76
2018,7,28,14,0,870.0,145.0,1.5,23.4,902.0,492.22,355.59
2018,7,28,14,15,863.0,143.0,1.5,23.1,872.5,436.49,310.28
2018,7,28,14,30,856.0,141.0,1.5,22.8,843.0,379.09,262.52
2018,7,28,14,45,843.0,139.5,1.55,22.5,806.0,320.03,213.23
2018,7,28,15,0,830.0,138.0,1.6,22.2,769.0,261.54,165.24
2018,7,28,15,15,820.0,133.5,1.6,22.2,728.5,202.34,120.22
2018,7,28,15,30,810.0,129.0,1.6,22.2,688.0,143.89,85.24
2018,7,28,15,45,796.0,124.5,1.55,21.45,643.0,96.08,75.59
2018,7,28,16,0,782.0,120.0,1.5,20.7,598.0,94.26,74.6
2018,7,28,16,15,730.0,119.0,1.5,20.15,536.5,86.32,68.31
2018,7,28,16,30,678.0,118.0,1.5,19.6,475.0,85.89,68.36
2018,7,28,16,45,657.5,109.0,1.45,19.1,426.0,80.93,64.5
2018,7,28,17,0,637.0,100.0,1.4,18.6,377.0,75.67,60.36
2018,7,28,17,15,605.0,91.0,1.35,17.85,327.0,69.95,55.8
2018,7,28,17,30,573.0,82.0,1.3,17.1,277.0,63.99,50.93
2018,7,28,17,45,526.0,73.0,1.25,16.4,228.5,57.63,45.55
2018,7,28,18,0,479.0,64.0,1.2,15.7,180.0,51.12,39.86
2018,7,28,18,15,410.0,54.5,1.2,15.15,137.0,43.89,33.29
2018,7,28,18,30,341.0,45.0,1.2,14.6,94.0,36.61,26.42
2018,7,28,18,45,236.0,32.0,1.15,14.0,59.5,24.41,14.68
2018,7,28,19,0,131.0,19.0,1.1,13.4,25.0,14.45,0.0
2018,7,28,19,15,65.5,9.5,1.1,13.1,12.5,7.47,0.0
2018,7,28,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,29,5,15,98.0,10.5,0.9,11.35,15.5,38.0,0.0
2018,7,29,5,30,196.0,21.0,0.9,11.7,31.0,106.51,17.54
2018,7,29,5,45,324.0,30.5,0.9,12.05,69.0,192.97,145.88
2018,7,29,6,0,452.0,40.0,0.9,12.4,107.0,282.41,225.95
2018,7,29,6,15,401.5,57.5,0.9,12.9,134.5,299.74,244.66
2018,7,29,6,30,351.0,75.0,0.9,13.4,162.0,306.42,252.47
2018,7,29,6,45,400.5,87.5,0.85,13.85,208.5,367.96,302.86
2018,7,29,7,0,450.0,100.0,0.8,14.3,255.0,432.99,353.49
2018,7,29,7,15,478.5,112.5,0.85,14.9,301.5,486.02,393.13
2018,7,29,7,30,507.0,125.0,0.9,15.5,348.0,539.71,432.03
2018,7,29,7,45,395.5,170.0,0.9,16.1,357.0,518.9,411.6
2018,7,29,8,0,284.0,215.0,0.9,16.7,366.0,469.21,370.45
2018,7,29,8,15,336.0,225.5,0.9,17.25,420.5,530.49,415.24
2018,7,29,8,30,388.0,236.0,0.9,17.8,475.0,593.23,458.78
2018,7,29,8,45,511.0,210.5,0.9,18.4,550.0,704.21,536.07
2018,7,29,9,0,634.0,185.0,0.9,19.0,625.0,806.76,604.06
2018,7,29,9,15,749.5,147.5,0.95,19.55,697.5,873.9,645.41
2018,7,29,9,30,865.0,110.0,1.0,20.1,770.0,935.09,682.22
2018,7,29,9,45,762.5,169.5,1.0,20.6,771.0,922.78,670.93
2018,7,29,10,0,660.0,229.0,1.0,21.1,772.0,883.47,642.61
2018,7,29,10,15,568.5,282.0,1.05,21.5,761.5,836.4,609.07
2018,7,29,10,30,477.0,335.0,1.1,21.9,751.0,792.57,577.29
2018,7,29,10,45,632.0,265.5,1.1,22.3,831.0,864.2,626.54
2018,7,29,11,0,787.0,196.0,1.1,22.7,911.0,915.5,659.36
2018,7,29,11,15,840.0,165.0,1.15,22.8,939.5,915.01,658.45
2018,7,29,11,30,893.0,134.0,1.2,22.9,968.0,895.6,646.22
2018,7,29,11,45,727.5,238.0,1.25,22.95,921.0,841.91,609.95
2018,7,29,12,0,562.0,342.0,1.3,23.0,874.0,766.14,556.68
2018,7,29,12,15,511.5,359.5,1.35,22.75,843.5,713.78,521.93
2018,7,29,12,30,461.0,377.0,1.4,22.5,813.0,662.15,486.74
2018,7,29,12,45,404.5,401.0,1.4,22.2,781.5,612.54,451.91
2018,7,29,13,0,348.0,425.0,1.4,21.9,750.0,563.67,417.17
2018,7,29,13,15,339.5,423.5,1.45,21.55,736.0,532.03,395.01
2018,7,29,13,30,331.0,422.0,1.5,21.2,722.0,500.29,372.15
2018,7,29,13,45,404.5,385.0,1.5,20.85,742.5,484.99,360.28
2018,7,29,14,0,478.0,348.0,1.5,20.5,763.0,460.66,340.38
2018,7,29,14,15,521.0,316.5,1.5,20.35,755.0,421.42,308.26
2018,7,29,14,30,564.0,285.0,1.5,20.2,747.0,377.32,271.22
2018,7,29,14,45,602.0,252.0,1.5,20.05,725.5,325.3,227.29
2018,7,29,15,0,640.0,219.0,1.5,19.9,704.0,269.39,180.34
2018,7,29,15,15,672.0,189.0,1.5,19.9,674.0,209.95,133.31
2018,7,29,15,30,704.0,159.0,1.5,19.9,644.0,146.91,91.44
2018,7,29,15,45,719.0,140.5,1.5,19.5,607.0,95.86,76.0
2018,7,29,16,0,734.0,122.0,1.5,19.1,570.0,86.93,68.89
2018,7,29,16,15,727.5,111.0,1.5,18.55,524.0,81.36,64.55
2018,7,29,16,30,721.0,100.0,1.5,18.0,478.0,75.37,59.79
2018,7,29,16,45,653.5,102.5,1.5,17.5,418.5,76.57,61.19
2018,7,29,17,0,586.0,105.0,1.5,17.0,359.0,78.25,63.01
2018,7,29,17,15,580.0,91.5,1.5,16.4,315.5,69.94,56.13
2018,7,29,17,30,574.0,78.0,1.5,15.8,272.0,61.13,48.68
2018,7,29,17,45,528.5,69.5,1.45,15.25,224.5,55.07,43.5
2018,7,29,18,0,483.0,61.0,1.4,14.7,177.0,48.87,38.02
2018,7,29,18,15,423.5,52.0,1.35,14.3,135.5,42.04,31.75
2018,7,29,18,30,364.0,43.0,1.3,13.9,94.0,35.13,25.17
2018,7,29,18,45,233.0,29.5,1.25,13.45,57.5,24.04,14.26
2018,7,29,19,0,102.0,16.0,1.2,13.0,21.0,12.18,0.0
2018,7,29,19,15,51.0,8.0,1.2,12.85,10.5,6.29,0.0
2018,7,29,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,30,5,15,106.0,10.0,0.9,10.8,15.5,40.18,0.0
2018,7,30,5,30,212.0,20.0,0.9,11.4,31.0,111.19,5.51
2018,7,30,5,45,335.0,29.5,0.95,11.95,68.5,197.23,148.43
2018,7,30,6,0,458.0,39.0,1.0,12.5,106.0,284.98,227.91
2018,7,30,6,15,531.0,45.5,0.95,13.05,153.0,355.7,289.46
2018,7,30,6,30,604.0,52.0,0.9,13.6,200.0,432.63,353.12
2018,7,30,6,45,652.0,57.5,0.9,14.15,251.0,495.45,403.12
2018,7,30,7,0,700.0,63.0,0.9,14.7,302.0,563.97,454.97
2018,7,30,7,15,733.0,66.5,0.85,15.1,353.5,621.35,495.64
2018,7,30,7,30,766.0,70.0,0.8,15.5,405.0,678.83,533.62
2018,7,30,7,45,782.0,75.5,0.8,15.9,454.0,725.04,562.95
2018,7,30,8,0,798.0,81.0,0.8,16.3,503.0,769.41,590.37
2018,7,30,8,15,825.0,81.5,0.8,16.75,554.0,805.95,611.77
2018,7,30,8,30,852.0,82.0,0.8,17.2,605.0,849.35,637.47
2018,7,30,8,45,867.0,84.5,0.8,17.7,651.0,882.17,655.51
2018,7,30,9,0,882.0,87.0,0.8,18.2,697.0,912.01,671.53
2018,7,30,9,15,894.5,87.5,0.85,18.95,738.0,934.09,682.77
2018,7,30,9,30,907.0,88.0,0.9,19.7,779.0,952.71,691.91
2018,7,30,9,45,916.5,89.0,0.95,20.45,814.5,965.4,697.36
2018,7,30,10,0,926.0,90.0,1.0,21.2,850.0,974.25,700.54
2018,7,30,10,15,933.0,90.5,1.0,21.9,879.5,976.28,698.81
2018,7,30,10,30,940.0,91.0,1.0,22.6,909.0,974.31,694.8
2018,7,30,10,45,946.0,91.0,1.05,23.3,932.0,966.86,688.49
2018,7,30,11,0,952.0,91.0,1.1,24.0,955.0,955.37,679.84
2018,7,30,11,15,954.5,92.0,1.15,24.35,970.5,937.72,668.36
2018,7,30,11,30,957.0,93.0,1.2,24.7,986.0,916.18,654.54
2018,7,30,11,45,958.5,93.0,1.25,25.05,993.5,889.14,637.25
2018,7,30,12,0,960.0,93.0,1.3,25.4,1001.0,858.56,617.67
2018,7,30,12,15,956.5,95.0,1.35,25.5,999.5,822.42,594.98
2018,7,30,12,30,953.0,97.0,1.4,25.6,998.0,783.32,569.78
2018,7,30,12,45,946.5,100.0,1.45,25.7,988.5,740.2,539.84
2018,7,30,13,0,940.0,103.0,1.5,25.8,979.0,694.72,507.5
2018,7,30,13,15,936.5,103.0,1.5,25.65,963.5,646.62,472.54
2018,7,30,13,30,933.0,103.0,1.5,25.5,948.0,596.43,434.98
2018,7,30,13,45,928.0,102.0,1.55,25.4,925.0,542.87,393.94
2018,7,30,14,0,923.0,101.0,1.6,25.3,902.0,487.8,350.28
2018,7,30,14,15,916.0,100.5,1.6,25.0,872.5,431.02,303.96
2018,7,30,14,30,909.0,100.0,1.6,24.7,843.0,373.4,255.73
2018,7,30,14,45,900.0,98.5,1.65,24.4,807.0,313.97,205.69
2018,7,30,15,0,891.0,97.0,1.7,24.1,771.0,254.44,156.46
2018,7,30,15,15,879.0,95.0,1.7,24.1,729.5,194.3,110.76
2018,7,30,15,30,867.0,93.0,1.7,24.1,688.0,134.91,75.7
2018,7,30,15,45,851.0,90.5,1.65,23.3,642.0,85.39,66.19
2018,7,30,16,0,835.0,88.0,1.6,22.5,596.0,83.35,64.98
2018,7,30,16,15,796.5,90.5,1.6,21.9,542.5,76.12,59.27
2018,7,30,16,30,758.0,93.0,1.6,21.3,489.0,77.65,60.94
2018,7,30,16,45,716.0,91.5,1.55,20.75,434.5,70.64,55.33
2018,7,30,17,0,674.0,90.0,1.5,20.2,380.0,69.6,54.78
2018,7,30,17,15,635.0,83.5,1.45,19.35,328.5,65.23,51.39
2018,7,30,17,30,596.0,77.0,1.4,18.5,277.0,60.76,47.83
2018,7,30,17,45,545.0,69.5,1.4,17.6,228.0,55.31,43.29
2018,7,30,18,0,494.0,62.0,1.4,16.7,179.0,49.8,38.51
2018,7,30,18,15,390.0,53.0,1.3,16.0,131.5,42.62,32.01
2018,7,30,18,30,286.0,44.0,1.2,15.3,84.0,33.4,23.47
2018,7,30,18,45,182.5,30.0,1.15,14.55,51.5,22.74,12.94
2018,7,30,19,0,79.0,16.0,1.1,13.8,19.0,12.59,0.0
2018,7,30,19,15,39.5,8.0,1.05,13.5,9.5,6.29,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,5,15,82.0,9.5,0.7,10.6,13.5,32.58,0.0
2018,7,31,5,30,164.0,19.0,0.7,11.2,27.0,92.72,0.0
2018,7,31,5,45,275.0,31.0,0.7,11.8,63.0,174.02,130.08
2018,7,31,6,0,386.0,43.0,0.7,12.4,99.0,255.69,204.26
2018,7,31,6,15,461.0,51.5,0.7,13.0,144.5,326.56,265.61
2018,7,31,6,30,536.0,60.0,0.7,13.6,190.0,403.91,329.59
2018,7,31,6,45,587.0,67.0,0.7,14.2,240.5,470.41,382.2
2018,7,31,7,0,638.0,74.0,0.7,14.8,291.0,539.84,434.57
2018,7,31,7,15,674.0,79.5,0.7,15.4,342.5,599.16,477.07
2018,7,31,7,30,710.0,85.0,0.7,16.0,394.0,659.08,517.61
2018,7,31,7,45,737.0,89.5,0.7,16.55,445.0,707.25,548.08
2018,7,31,8,0,764.0,94.0,0.7,17.1,496.0,758.12,579.68
2018,7,31,8,15,784.0,98.0,0.75,17.75,545.0,801.05,605.62
2018,7,31,8,30,804.0,102.0,0.8,18.4,594.0,841.84,629.76
2018,7,31,8,45,819.0,105.0,0.8,19.1,639.0,874.55,647.27
2018,7,31,9,0,834.0,108.0,0.8,19.8,684.0,904.34,662.73
2018,7,31,9,15,841.5,113.0,0.8,20.4,723.5,926.22,673.25
2018,7,31,9,30,849.0,118.0,0.8,21.0,763.0,931.85,673.55
2018,7,31,9,45,726.0,182.0,0.85,21.65,751.5,904.92,654.37
2018,7,31,10,0,603.0,246.0,0.9,22.3,740.0,848.65,614.9
2018,7,31,10,15,553.5,291.0,0.9,22.75,757.0,833.91,602.47
2018,7,31,10,30,504.0,336.0,0.9,23.2,774.0,821.35,590.91
2018,7,31,10,45,648.0,261.0,0.95,23.65,839.0,878.08,629.98
2018,7,31,11,0,792.0,186.0,1.0,24.1,904.0,914.6,653.53
2018,7,31,11,15,839.5,161.5,1.05,24.35,933.5,914.76,652.88
2018,7,31,11,30,887.0,137.0,1.1,24.6,963.0,896.3,641.02
2018,7,31,11,45,888.5,137.5,1.15,24.85,970.5,870.57,624.76
2018,7,31,12,0,890.0,138.0,1.2,25.1,978.0,841.54,606.38
2018,7,31,12,15,891.5,136.5,1.25,25.1,978.0,807.8,585.42
2018,7,31,12,30,893.0,135.0,1.3,25.1,978.0,771.13,560.96
2018,7,31,12,45,893.5,133.0,1.35,25.15,970.5,730.61,533.06
2018,7,31,13,0,894.0,131.0,1.4,25.2,963.0,687.51,502.62
2018,7,31,13,15,890.5,130.0,1.4,25.05,947.0,640.3,468.38
2018,7,31,13,30,887.0,129.0,1.4,24.9,931.0,591.16,431.71
2018,7,31,13,45,881.5,128.0,1.45,24.8,908.0,539.27,392.04
2018,7,31,14,0,876.0,127.0,1.5,24.7,885.0,486.02,349.95
2018,7,31,14,15,869.0,125.0,1.5,24.4,855.5,430.4,304.77
2018,7,31,14,30,862.0,123.0,1.5,24.1,826.0,374.03,257.82
2018,7,31,14,45,853.0,120.5,1.5,23.8,790.5,316.31,209.33
2018,7,31,15,0,844.0,118.0,1.5,23.5,755.0,253.0,157.47
2018,7,31,15,15,831.0,115.5,1.5,23.5,714.0,193.77,112.49
2018,7,31,15,30,818.0,113.0,1.5,23.5,673.0,135.6,77.74
2018,7,31,15,45,804.0,108.5,1.5,22.65,628.0,86.31,67.13
2018,7,31,16,0,790.0,104.0,1.5,21.8,583.0,84.09,65.79
2018,7,31,16,15,771.0,99.5,1.5,21.1,534.5,81.6,64.1
2018,7,31,16,30,752.0,95.0,1.5,20.4,486.0,78.95,62.28
2018,7,31,16,45,712.5,93.0,1.5,19.75,432.5,71.59,56.38
2018,7,31,17,0,673.0,91.0,1.5,19.1,379.0,70.31,55.65
2018,7,31,17,15,618.5,86.5,1.45,18.25,324.5,67.12,53.28
2018,7,31,17,30,564.0,82.0,1.4,17.4,270.0,64.01,50.9
2018,7,31,17,45,506.0,73.5,1.35,16.6,220.0,57.91,45.76
2018,7,31,18,0,448.0,65.0,1.3,15.8,170.0,51.74,40.36
2018,7,31,18,15,364.0,54.5,1.25,15.15,126.0,41.46,31.08
2018,7,31,18,30,280.0,44.0,1.2,14.5,82.0,33.35,23.47
2018,7,31,18,45,174.0,29.0,1.15,13.9,49.5,21.98,12.15
2018,7,31,19,0,68.0,14.0,1.1,13.3,17.0,11.02,0.0
2018,7,31,19,15,34.0,7.0,1.05,13.05,8.5,5.51,0.0
2018,7,31,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,5,15,92.0,9.0,0.7,10.75,13.0,35.38,0.0
2018,8,1,5,30,184.0,18.0,0.7,11.3,26.0,98.86,0.0
2018,8,1,5,45,314.0,27.5,0.7,11.8,63.0,187.81,139.45
2018,8,1,6,0,444.0,37.0,0.7,12.3,100.0,277.87,221.6
2018,8,1,6,15,519.5,43.5,0.75,12.95,146.5,349.27,283.77
2018,8,1,6,30,595.0,50.0,0.8,13.6,193.0,427.26,348.57
2018,8,1,6,45,644.5,55.5,0.8,14.25,244.0,490.87,399.03
2018,8,1,7,0,694.0,61.0,0.8,14.9,295.0,560.25,451.3
2018,8,1,7,15,729.0,64.5,0.8,15.55,347.0,618.92,492.69
2018,8,1,7,30,764.0,68.0,0.8,16.2,399.0,677.9,531.76
2018,8,1,7,45,789.0,71.5,0.75,16.8,450.5,728.84,563.22
2018,8,1,8,0,814.0,75.0,0.7,17.4,502.0,778.54,592.82
2018,8,1,8,15,833.0,77.5,0.75,18.15,551.0,811.36,611.46
2018,8,1,8,30,852.0,80.0,0.8,18.9,600.0,850.43,634.21
2018,8,1,8,45,866.5,82.0,0.8,19.65,645.5,882.34,650.97
2018,8,1,9,0,881.0,84.0,0.8,20.4,691.0,911.26,665.64
2018,8,1,9,15,893.5,85.0,0.85,21.05,732.0,933.97,677.43
2018,8,1,9,30,906.0,86.0,0.9,21.7,773.0,953.2,687.1
2018,8,1,9,45,915.0,87.5,0.95,22.4,809.0,966.01,692.68
2018,8,1,10,0,924.0,89.0,1.0,23.1,845.0,974.95,696.0
2018,8,1,10,15,930.5,90.0,1.1,23.4,874.5,977.04,697.17
2018,8,1,10,30,937.0,91.0,1.2,23.7,904.0,975.11,695.98
2018,8,1,10,45,941.0,92.5,1.25,24.0,926.5,967.3,690.39
2018,8,1,11,0,945.0,94.0,1.3,24.3,949.0,955.45,682.43
2018,8,1,11,15,947.5,94.5,1.35,24.35,964.0,937.32,671.27
2018,8,1,11,30,950.0,95.0,1.4,24.4,979.0,915.36,657.75
2018,8,1,11,45,951.5,96.5,1.45,24.4,987.5,889.71,642.0
2018,8,1,12,0,953.0,98.0,1.5,24.4,996.0,860.47,623.86
2018,8,1,12,15,953.0,97.5,1.55,24.3,995.5,824.91,601.7
2018,8,1,12,30,953.0,97.0,1.6,24.2,995.0,786.24,577.03
2018,8,1,12,45,951.0,97.5,1.65,24.05,987.0,744.06,547.95
2018,8,1,13,0,949.0,98.0,1.7,23.9,979.0,699.22,516.18
2018,8,1,13,15,946.5,97.0,1.75,23.7,963.5,650.44,480.75
2018,8,1,13,30,944.0,96.0,1.8,23.5,948.0,599.46,442.5
2018,8,1,13,45,940.0,95.0,1.8,23.3,925.5,545.73,400.62
2018,8,1,14,0,936.0,94.0,1.8,23.1,903.0,490.36,356.04
2018,8,1,14,15,931.0,92.5,1.8,22.85,874.0,432.83,308.44
2018,8,1,14,30,926.0,91.0,1.8,22.6,845.0,374.23,258.7
2018,8,1,14,45,918.5,89.0,1.8,22.3,809.0,313.79,207.05
2018,8,1,15,0,911.0,87.0,1.8,22.0,773.0,253.06,156.11
2018,8,1,15,15,899.5,86.0,1.8,22.0,732.0,192.38,109.38
2018,8,1,15,30,888.0,85.0,1.8,22.0,691.0,132.35,73.52
2018,8,1,15,45,851.5,89.5,1.75,21.15,638.5,84.8,66.32
2018,8,1,16,0,815.0,94.0,1.7,20.3,586.0,78.27,61.3
2018,8,1,16,15,797.5,89.5,1.7,19.7,537.5,75.54,59.34
2018,8,1,16,30,780.0,85.0,1.7,19.1,489.0,72.64,57.24
2018,8,1,16,45,779.5,75.5,1.7,18.55,443.5,66.38,52.19
2018,8,1,17,0,779.0,66.0,1.7,18.0,398.0,59.71,46.72
2018,8,1,17,15,744.0,62.5,1.65,17.2,345.5,56.57,44.3
2018,8,1,17,30,709.0,59.0,1.6,16.4,293.0,53.42,41.8
2018,8,1,17,45,658.0,54.0,1.55,15.65,241.5,48.9,37.97
2018,8,1,18,0,607.0,49.0,1.5,14.9,190.0,44.4,34.0
2018,8,1,18,15,526.0,42.5,1.45,14.3,142.5,35.4,25.81
2018,8,1,18,30,445.0,36.0,1.4,13.7,95.0,29.95,20.54
