Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,19,15,18.5,3.5,1.0,13.85,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,12,5,15,29.5,5.5,0.5,11.1,6.0,0.0,0.0
2018,8,12,5,30,59.0,11.0,0.5,11.6,12.0,31.08,0.0
2018,8,12,5,45,158.0,26.0,0.55,12.15,41.0,118.42,64.34
2018,8,12,6,0,257.0,41.0,0.6,12.7,70.0,200.01,157.2
2018,8,12,6,15,342.5,53.5,0.6,13.35,114.0,273.32,221.82
2018,8,12,6,30,428.0,66.0,0.6,14.0,158.0,359.28,293.56
2018,8,12,6,45,491.0,74.5,0.6,14.6,207.5,432.3,352.1
2018,8,12,7,0,554.0,83.0,0.6,15.2,257.0,509.31,410.92
2018,8,12,7,15,599.5,89.5,0.6,15.95,309.0,574.77,458.08
2018,8,12,7,30,645.0,96.0,0.6,16.7,361.0,641.63,503.77
2018,8,12,7,45,680.0,100.0,0.65,17.4,412.5,697.99,540.42
2018,8,12,8,0,715.0,104.0,0.7,18.1,464.0,753.98,575.86
2018,8,12,8,15,740.0,107.5,0.75,18.85,513.0,799.85,603.43
2018,8,12,8,30,765.0,111.0,0.8,19.6,562.0,838.86,626.0
2018,8,12,8,45,785.5,113.5,0.8,20.35,608.5,875.69,646.0
2018,8,12,9,0,806.0,116.0,0.8,21.1,655.0,909.81,663.92
2018,8,12,9,15,817.0,120.0,0.85,21.7,695.5,933.56,676.36
2018,8,12,9,30,828.0,124.0,0.9,22.3,736.0,953.83,686.74
2018,8,12,9,45,834.5,128.0,0.95,22.95,770.5,966.11,692.05
2018,8,12,10,0,841.0,132.0,1.0,23.6,805.0,974.58,695.16
2018,8,12,10,15,848.5,134.5,1.05,24.0,834.5,978.52,696.3
2018,8,12,10,30,856.0,137.0,1.1,24.4,864.0,963.66,685.91
2018,8,12,10,45,861.5,138.0,1.1,24.8,886.0,956.35,679.73
2018,8,12,11,0,867.0,139.0,1.1,25.2,908.0,945.23,671.22
2018,8,12,11,15,870.5,140.0,1.15,25.4,923.0,928.49,660.69
2018,8,12,11,30,874.0,141.0,1.2,25.6,938.0,908.09,647.94
2018,8,12,11,45,875.0,142.0,1.25,25.8,945.0,881.98,631.59
2018,8,12,12,0,876.0,143.0,1.3,26.0,952.0,852.56,613.1
2018,8,12,12,15,875.0,143.0,1.35,26.05,950.5,817.62,591.28
2018,8,12,12,30,874.0,143.0,1.4,26.1,949.0,779.85,566.42
2018,8,12,12,45,870.5,143.5,1.4,26.15,940.5,738.05,537.3
2018,8,12,13,0,867.0,144.0,1.4,26.2,932.0,693.94,505.97
2018,8,12,13,15,863.0,143.5,1.45,26.05,916.0,646.71,472.41
2018,8,12,13,30,859.0,143.0,1.5,25.9,900.0,597.61,436.38
2018,8,12,13,45,852.0,142.0,1.5,25.75,876.0,547.73,398.19
2018,8,12,14,0,845.0,141.0,1.5,25.6,852.0,492.51,354.95
2018,8,12,14,15,836.0,139.0,1.55,25.3,821.5,434.93,308.99
2018,8,12,14,30,827.0,137.0,1.6,25.0,791.0,377.01,261.39
2018,8,12,14,45,815.0,135.0,1.6,24.7,754.5,318.18,212.36
2018,8,12,15,0,803.0,133.0,1.6,24.4,718.0,259.87,164.43
2018,8,12,15,15,788.5,129.5,1.6,24.4,676.0,200.97,119.53
2018,8,12,15,30,774.0,126.0,1.6,24.4,634.0,143.45,84.57
2018,8,12,15,45,755.5,122.0,1.6,23.5,588.0,87.25,67.83
2018,8,12,16,0,737.0,118.0,1.6,22.6,542.0,85.69,67.08
2018,8,12,16,15,714.5,112.5,1.55,21.95,493.0,82.98,65.22
2018,8,12,16,30,692.0,107.0,1.5,21.3,444.0,80.13,63.22
2018,8,12,16,45,662.0,100.0,1.5,20.7,393.0,75.98,60.07
2018,8,12,17,0,632.0,93.0,1.5,20.1,342.0,71.67,56.74
2018,8,12,17,15,590.0,85.0,1.45,19.25,291.0,66.3,52.47
2018,8,12,17,30,548.0,77.0,1.4,18.4,240.0,60.81,47.95
2018,8,12,17,45,489.0,68.0,1.35,17.6,192.0,54.24,42.29
2018,8,12,18,0,430.0,59.0,1.3,16.8,144.0,47.6,36.33
2018,8,12,18,15,342.0,46.5,1.2,16.15,101.5,37.8,27.31
2018,8,12,18,30,254.0,34.0,1.1,15.5,59.0,25.93,15.93
2018,8,12,18,45,147.5,20.0,1.05,14.85,32.5,15.22,0.0
2018,8,12,19,0,41.0,6.0,1.0,14.2,6.0,4.72,0.0
2018,8,12,19,15,20.5,3.0,0.95,13.9,3.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,13,5,15,27.5,4.5,0.75,10.25,5.0,0.0,0.0
2018,8,13,5,30,55.0,9.0,0.8,10.8,10.0,28.1,0.0
2018,8,13,5,45,161.5,24.0,0.8,11.35,39.5,117.08,58.39
2018,8,13,6,0,268.0,39.0,0.8,11.9,69.0,203.82,160.56
2018,8,13,6,15,352.5,51.0,0.8,12.4,112.5,276.7,225.75
2018,8,13,6,30,437.0,63.0,0.8,12.9,156.0,362.97,298.58
2018,8,13,6,45,497.0,72.5,0.75,13.4,205.5,435.42,357.12
2018,8,13,7,0,557.0,82.0,0.7,13.9,255.0,511.76,415.71
2018,8,13,7,15,599.5,88.5,0.7,14.45,306.0,575.22,462.11
2018,8,13,7,30,642.0,95.0,0.7,15.0,357.0,639.84,506.93
2018,8,13,7,45,673.5,100.5,0.75,15.6,408.0,695.07,543.42
2018,8,13,8,0,705.0,106.0,0.8,16.2,459.0,749.75,578.61
2018,8,13,8,15,729.0,110.5,0.8,16.85,508.0,795.72,606.09
2018,8,13,8,30,753.0,115.0,0.8,17.5,557.0,839.9,631.81
2018,8,13,8,45,771.5,118.5,0.8,18.15,603.0,870.16,647.82
2018,8,13,9,0,790.0,122.0,0.8,18.8,649.0,903.29,665.67
2018,8,13,9,15,796.5,129.0,0.85,19.35,688.5,925.73,677.58
2018,8,13,9,30,803.0,136.0,0.9,19.9,728.0,944.57,687.35
2018,8,13,9,45,804.0,144.0,0.95,20.5,761.0,955.41,691.99
2018,8,13,10,0,805.0,152.0,1.0,21.1,794.0,962.34,694.38
2018,8,13,10,15,812.5,154.0,1.05,21.5,822.5,965.66,695.18
2018,8,13,10,30,820.0,156.0,1.1,21.9,851.0,965.12,693.72
2018,8,13,10,45,825.0,158.5,1.15,22.3,873.0,958.81,688.78
2018,8,13,11,0,830.0,161.0,1.2,22.7,895.0,948.62,681.58
2018,8,13,11,15,832.5,162.5,1.25,22.75,909.5,931.37,670.92
2018,8,13,11,30,835.0,164.0,1.3,22.8,924.0,910.45,658.02
2018,8,13,11,45,835.0,166.0,1.35,22.9,931.0,884.27,641.62
2018,8,13,12,0,835.0,168.0,1.4,23.0,938.0,854.76,623.02
2018,8,13,12,15,837.0,166.5,1.4,22.9,937.5,820.69,600.55
2018,8,13,12,30,839.0,165.0,1.4,22.8,937.0,783.61,575.32
2018,8,13,12,45,839.5,162.5,1.45,22.7,929.0,741.81,546.85
2018,8,13,13,0,840.0,160.0,1.5,22.6,921.0,697.5,515.86
2018,8,13,13,15,834.0,159.5,1.55,22.3,904.0,648.44,480.9
2018,8,13,13,30,828.0,159.0,1.6,22.0,887.0,597.81,443.62
2018,8,13,13,45,819.0,159.0,1.6,21.7,863.0,544.68,402.93
2018,8,13,14,0,810.0,159.0,1.6,21.4,839.0,490.73,360.25
2018,8,13,14,15,799.5,157.0,1.6,21.05,808.0,434.21,314.38
2018,8,13,14,30,789.0,155.0,1.6,20.7,777.0,377.6,267.2
2018,8,13,14,45,775.0,153.0,1.6,20.3,740.0,320.21,218.93
2018,8,13,15,0,761.0,151.0,1.6,19.9,703.0,258.11,167.72
2018,8,13,15,15,745.0,147.5,1.6,19.9,661.5,200.34,123.03
2018,8,13,15,30,729.0,144.0,1.6,19.9,620.0,144.19,88.13
2018,8,13,15,45,708.5,139.5,1.55,19.05,574.5,96.68,77.06
2018,8,13,16,0,688.0,135.0,1.5,18.2,529.0,95.23,76.42
2018,8,13,16,15,661.5,129.0,1.5,17.75,480.0,92.56,74.55
2018,8,13,16,30,635.0,123.0,1.5,17.3,431.0,89.77,72.57
2018,8,13,16,45,601.5,115.5,1.45,16.8,380.5,85.69,69.46
2018,8,13,17,0,568.0,108.0,1.4,16.3,330.0,81.45,66.17
2018,8,13,17,15,524.0,98.0,1.4,15.7,279.5,75.06,60.93
2018,8,13,17,30,480.0,88.0,1.4,15.1,229.0,65.46,52.71
2018,8,13,17,45,420.0,76.0,1.35,14.5,181.5,56.79,45.09
2018,8,13,18,0,360.0,64.0,1.3,13.9,134.0,48.01,37.11
2018,8,13,18,15,277.5,49.0,1.3,13.4,93.0,36.88,26.78
2018,8,13,18,30,195.0,34.0,1.3,12.9,52.0,25.67,15.69
2018,8,13,18,45,109.5,19.5,1.25,12.4,28.5,14.76,0.0
2018,8,13,19,0,24.0,5.0,1.2,11.9,5.0,3.93,0.0
2018,8,13,19,15,12.0,2.5,1.2,11.65,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,14,5,15,14.5,4.0,1.05,10.7,4.0,0.0,0.0
2018,8,14,5,30,29.0,8.0,1.1,11.0,8.0,17.44,0.0
2018,8,14,5,45,101.0,24.5,1.15,11.3,34.0,83.37,35.45
2018,8,14,6,0,173.0,41.0,1.2,11.6,60.0,160.65,126.07
2018,8,14,6,15,208.5,58.0,1.2,12.0,93.0,195.5,160.03
2018,8,14,6,30,244.0,75.0,1.2,12.4,126.0,244.92,203.74
2018,8,14,6,45,207.5,95.5,1.2,12.8,147.5,255.13,212.7
2018,8,14,7,0,171.0,116.0,1.2,13.2,169.0,246.13,204.96
2018,8,14,7,15,252.0,132.0,1.2,13.65,226.0,344.12,285.09
2018,8,14,7,30,333.0,148.0,1.2,14.1,283.0,433.17,354.84
2018,8,14,7,45,463.0,144.5,1.15,14.5,360.0,565.19,454.85
2018,8,14,8,0,593.0,141.0,1.1,14.9,437.0,694.84,547.7
2018,8,14,8,15,627.5,145.5,1.1,15.35,487.5,747.55,580.9
2018,8,14,8,30,662.0,150.0,1.1,15.8,538.0,799.1,613.25
2018,8,14,8,45,684.5,154.5,1.1,16.25,583.5,838.03,636.31
2018,8,14,9,0,707.0,159.0,1.1,16.7,629.0,874.57,657.57
2018,8,14,9,15,717.0,164.5,1.1,17.15,667.0,897.59,669.63
2018,8,14,9,30,727.0,170.0,1.1,17.6,705.0,917.38,679.71
2018,8,14,9,45,661.0,208.0,1.15,18.0,712.5,893.46,662.22
2018,8,14,10,0,595.0,246.0,1.2,18.4,720.0,863.11,639.31
2018,8,14,10,15,713.5,198.0,1.2,18.75,786.5,925.59,680.64
2018,8,14,10,30,832.0,150.0,1.2,19.1,853.0,972.41,708.15
2018,8,14,10,45,840.5,150.0,1.25,19.4,876.0,966.83,703.22
2018,8,14,11,0,849.0,150.0,1.3,19.7,899.0,957.3,696.57
2018,8,14,11,15,854.5,149.0,1.3,19.9,914.0,925.1,674.95
2018,8,14,11,30,860.0,148.0,1.3,20.1,929.0,904.85,661.37
2018,8,14,11,45,864.0,147.5,1.35,20.25,937.0,880.17,645.61
2018,8,14,12,0,868.0,147.0,1.4,20.4,945.0,852.09,627.6
2018,8,14,12,15,871.5,144.5,1.45,20.4,945.5,818.75,606.35
2018,8,14,12,30,875.0,142.0,1.5,20.4,946.0,782.33,581.96
2018,8,14,12,45,878.0,138.5,1.5,20.4,938.5,741.85,553.22
2018,8,14,13,0,881.0,135.0,1.5,20.4,931.0,698.6,521.87
2018,8,14,13,15,878.0,133.5,1.55,20.15,915.0,650.51,487.03
2018,8,14,13,30,875.0,132.0,1.6,19.9,899.0,600.45,449.54
2018,8,14,13,45,871.0,129.5,1.65,19.7,876.0,547.4,408.4
2018,8,14,14,0,867.0,127.0,1.7,19.5,853.0,492.89,364.62
2018,8,14,14,15,860.0,124.5,1.7,19.15,822.5,435.96,317.51
2018,8,14,14,30,853.0,122.0,1.7,18.8,792.0,378.33,268.51
2018,8,14,14,45,843.5,119.0,1.7,18.45,755.5,315.38,214.79
2018,8,14,15,0,834.0,116.0,1.7,18.1,719.0,255.17,163.82
2018,8,14,15,15,819.5,114.0,1.7,18.1,677.0,195.35,116.91
2018,8,14,15,30,805.0,112.0,1.7,18.1,635.0,136.82,80.56
2018,8,14,15,45,787.5,108.0,1.7,17.35,588.5,86.52,68.97
2018,8,14,16,0,770.0,104.0,1.7,16.6,542.0,84.49,67.74
2018,8,14,16,15,747.0,99.5,1.7,16.2,492.5,81.86,65.83
2018,8,14,16,30,724.0,95.0,1.7,15.8,443.0,73.02,58.51
2018,8,14,16,45,692.0,89.5,1.7,15.4,391.5,69.52,55.78
2018,8,14,17,0,660.0,84.0,1.7,15.0,340.0,65.92,52.91
2018,8,14,17,15,615.5,78.0,1.7,14.5,288.5,61.7,49.45
2018,8,14,17,30,571.0,72.0,1.7,14.0,237.0,57.45,45.85
2018,8,14,17,45,506.5,63.0,1.7,13.55,187.5,50.66,39.8
2018,8,14,18,0,442.0,54.0,1.7,13.1,138.0,43.81,33.47
2018,8,14,18,15,347.0,42.5,1.65,12.7,96.0,34.65,24.84
2018,8,14,18,30,252.0,31.0,1.6,12.3,54.0,25.46,15.27
2018,8,14,18,45,142.0,18.0,1.55,11.9,29.5,14.16,0.0
2018,8,14,19,0,32.0,5.0,1.5,11.5,5.0,3.93,0.0
2018,8,14,19,15,16.0,2.5,1.5,11.35,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,15,5,15,30.0,4.5,0.95,10.5,5.0,0.0,0.0
2018,8,15,5,30,60.0,9.0,1.0,11.0,10.0,30.26,0.0
2018,8,15,5,45,178.0,22.5,1.0,11.5,39.0,122.21,45.69
2018,8,15,6,0,296.0,36.0,1.0,12.0,68.0,216.75,169.93
2018,8,15,6,15,377.5,46.0,1.0,12.4,109.5,290.38,236.93
2018,8,15,6,30,459.0,56.0,1.0,12.8,151.0,371.52,306.33
2018,8,15,6,45,424.0,74.0,1.0,13.25,181.0,385.96,319.22
2018,8,15,7,0,389.0,92.0,1.0,13.7,211.0,401.7,331.53
2018,8,15,7,15,513.0,91.0,0.95,14.2,279.0,517.06,421.36
2018,8,15,7,30,637.0,90.0,0.9,14.7,347.0,633.54,505.93
2018,8,15,7,45,694.5,89.0,0.9,15.15,404.0,701.96,551.39
2018,8,15,8,0,752.0,88.0,0.9,15.6,461.0,767.54,593.82
2018,8,15,8,15,775.5,91.0,0.9,16.1,510.5,812.76,620.94
2018,8,15,8,30,799.0,94.0,0.9,16.6,560.0,855.99,646.36
2018,8,15,8,45,677.5,145.5,0.9,17.1,563.0,823.61,620.9
2018,8,15,9,0,556.0,197.0,0.9,17.6,566.0,763.96,577.25
2018,8,15,9,15,549.5,216.0,0.95,18.05,599.5,783.35,588.91
2018,8,15,9,30,543.0,235.0,1.0,18.5,633.0,799.53,597.38
2018,8,15,9,45,713.0,169.0,1.0,19.0,718.5,905.44,666.82
2018,8,15,10,0,883.0,103.0,1.0,19.5,804.0,976.7,708.61
2018,8,15,10,15,891.0,104.0,1.05,19.9,833.5,979.72,708.29
2018,8,15,10,30,899.0,105.0,1.1,20.3,863.0,978.79,706.58
2018,8,15,10,45,904.5,105.0,1.15,20.65,885.0,970.48,700.5
2018,8,15,11,0,910.0,105.0,1.2,21.0,907.0,958.23,692.13
2018,8,15,11,15,914.0,106.0,1.25,21.15,922.5,941.65,681.64
2018,8,15,11,30,918.0,107.0,1.3,21.3,938.0,921.22,668.76
2018,8,15,11,45,920.5,106.0,1.35,21.5,945.0,893.9,651.33
2018,8,15,12,0,923.0,105.0,1.4,21.7,952.0,863.09,631.61
2018,8,15,12,15,922.5,105.5,1.4,21.65,951.5,827.82,608.85
2018,8,15,12,30,922.0,106.0,1.4,21.6,951.0,789.48,583.92
2018,8,15,12,45,919.5,106.0,1.45,21.6,942.0,746.39,554.21
2018,8,15,13,0,917.0,106.0,1.5,21.6,933.0,700.76,521.71
2018,8,15,13,15,914.0,105.5,1.55,21.4,917.0,652.07,486.41
2018,8,15,13,30,911.0,105.0,1.6,21.2,901.0,601.27,448.34
2018,8,15,13,45,906.5,103.0,1.65,21.05,877.5,546.68,406.02
2018,8,15,14,0,902.0,101.0,1.7,20.9,854.0,490.6,361.0
2018,8,15,14,15,895.0,99.5,1.7,20.55,823.5,432.63,313.06
2018,8,15,14,30,888.0,98.0,1.7,20.2,793.0,373.89,263.1
2018,8,15,14,45,879.0,96.5,1.7,19.9,757.0,314.09,211.57
2018,8,15,15,0,870.0,95.0,1.7,19.6,721.0,254.24,160.77
2018,8,15,15,15,857.0,92.5,1.7,19.6,678.5,193.34,113.12
2018,8,15,15,30,844.0,90.0,1.7,19.6,636.0,133.41,76.21
2018,8,15,15,45,828.0,87.0,1.7,18.8,590.0,82.56,65.24
2018,8,15,16,0,812.0,84.0,1.7,18.0,544.0,72.16,56.84
2018,8,15,16,15,790.5,81.0,1.7,17.55,495.0,70.07,55.35
2018,8,15,16,30,769.0,78.0,1.7,17.1,446.0,67.91,53.8
2018,8,15,16,45,739.0,74.0,1.7,16.65,394.0,64.8,51.41
2018,8,15,17,0,709.0,70.0,1.7,16.2,342.0,61.65,48.92
2018,8,15,17,15,666.0,65.5,1.7,15.65,290.5,53.46,41.95
2018,8,15,17,30,623.0,61.0,1.7,15.1,239.0,49.92,38.96
2018,8,15,17,45,559.5,54.0,1.65,14.6,189.0,44.29,33.96
2018,8,15,18,0,496.0,47.0,1.6,14.1,139.0,38.69,28.77
2018,8,15,18,15,395.5,38.0,1.55,13.7,96.5,31.28,21.73
2018,8,15,18,30,295.0,29.0,1.5,13.3,54.0,23.98,13.64
2018,8,15,18,45,167.0,17.5,1.5,12.9,29.5,13.77,0.0
2018,8,15,19,0,39.0,6.0,1.5,12.5,5.0,0.0,0.0
2018,8,15,19,15,19.5,3.0,1.45,12.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,8,16,5,15,38.0,4.5,0.8,10.15,5.0,0.0,0.0
2018,8,16,5,30,76.0,9.0,0.8,10.7,10.0,36.61,0.0
2018,8,16,5,45,212.0,21.0,0.85,11.25,39.5,135.75,39.69
2018,8,16,6,0,348.0,33.0,0.9,11.8,69.0,241.18,188.42
2018,8,16,6,15,429.5,41.5,0.85,12.35,111.5,315.59,256.63
2018,8,16,6,30,511.0,50.0,0.8,12.9,154.0,397.52,326.09
2018,8,16,6,45,442.0,62.0,0.75,13.4,171.0,391.98,322.81
2018,8,16,7,0,373.0,74.0,0.7,13.9,188.0,369.24,304.72
2018,8,16,7,15,412.0,86.5,0.75,14.5,234.0,428.51,351.28
2018,8,16,7,30,451.0,99.0,0.8,15.1,280.0,489.49,396.77
2018,8,16,7,45,558.0,99.5,0.8,15.65,354.5,604.66,480.69
2018,8,16,8,0,665.0,100.0,0.8,16.2,429.0,714.08,555.09
2018,8,16,8,15,748.0,91.5,0.8,16.8,497.5,791.05,603.8
2018,8,16,8,30,831.0,83.0,0.8,17.4,566.0,863.4,648.1
2018,8,16,8,45,846.5,85.0,0.85,18.0,611.5,896.01,666.04
2018,8,16,9,0,862.0,87.0,0.9,18.6,657.0,925.67,682.46
2018,8,16,9,15,871.5,90.5,0.9,19.2,697.5,948.09,693.22
2018,8,16,9,30,881.0,94.0,0.9,19.8,738.0,966.88,701.75
2018,8,16,9,45,886.5,97.5,0.9,20.4,772.5,978.0,705.51
2018,8,16,10,0,892.0,101.0,0.9,21.0,807.0,985.18,707.01
2018,8,16,10,15,899.5,101.5,0.9,21.55,836.0,987.15,705.59
2018,8,16,10,30,907.0,102.0,0.9,22.1,865.0,985.16,701.92
2018,8,16,10,45,912.5,102.5,0.9,22.65,887.5,977.26,694.8
2018,8,16,11,0,918.0,103.0,0.9,23.2,910.0,965.36,685.43
2018,8,16,11,15,921.5,103.0,0.95,23.65,924.5,947.18,673.54
2018,8,16,11,30,925.0,103.0,1.0,24.1,939.0,925.19,659.37
2018,8,16,11,45,927.0,103.5,1.0,24.55,946.5,898.62,641.55
2018,8,16,12,0,929.0,104.0,1.0,25.0,954.0,868.48,621.55
2018,8,16,12,15,928.0,104.5,1.1,25.15,953.0,832.54,599.97
2018,8,16,12,30,927.0,105.0,1.2,25.3,952.0,793.54,576.05
2018,8,16,12,45,903.5,118.5,1.25,25.45,937.5,746.34,543.74
2018,8,16,13,0,880.0,132.0,1.3,25.6,923.0,697.66,509.4
2018,8,16,13,15,898.0,117.5,1.35,25.45,912.5,652.47,477.57
2018,8,16,13,30,916.0,103.0,1.4,25.3,902.0,603.27,441.56
2018,8,16,13,45,911.0,102.5,1.45,25.2,878.5,549.2,400.4
2018,8,16,14,0,906.0,102.0,1.5,25.1,855.0,493.65,356.6
2018,8,16,14,15,900.0,99.5,1.5,24.85,824.5,434.99,308.98
2018,8,16,14,30,894.0,97.0,1.5,24.6,794.0,375.47,259.29
2018,8,16,14,45,885.5,94.5,1.5,24.3,757.5,314.65,207.94
2018,8,16,15,0,877.0,92.0,1.5,24.0,721.0,253.76,157.24
2018,8,16,15,15,864.0,90.5,1.5,24.0,679.0,193.03,110.56
2018,8,16,15,30,851.0,89.0,1.5,24.0,637.0,133.22,74.53
2018,8,16,15,45,835.0,86.0,1.5,23.2,590.5,82.12,63.7
2018,8,16,16,0,819.0,83.0,1.5,22.4,544.0,71.7,55.43
2018,8,16,16,15,798.5,79.0,1.5,21.75,494.0,68.9,53.43
2018,8,16,16,30,778.0,75.0,1.5,21.1,444.0,65.99,51.29
2018,8,16,16,45,748.5,71.5,1.5,20.5,392.5,63.17,49.2
2018,8,16,17,0,719.0,68.0,1.5,19.9,341.0,60.32,47.04
2018,8,16,17,15,676.5,63.0,1.45,19.1,289.0,56.09,43.65
2018,8,16,17,30,634.0,58.0,1.4,18.3,237.0,47.85,36.63
2018,8,16,17,45,571.0,52.0,1.35,17.45,187.5,42.91,32.32
2018,8,16,18,0,508.0,46.0,1.3,16.6,138.0,38.03,27.85
2018,8,16,18,15,407.0,36.5,1.25,16.0,95.0,30.16,20.48
2018,8,16,18,30,306.0,27.0,1.2,15.4,52.0,22.37,11.8
2018,8,16,18,45,174.0,16.0,1.15,14.75,28.0,12.59,0.0
2018,8,16,19,0,42.0,5.0,1.1,14.1,4.0,0.0,0.0
2018,8,16,19,15,21.0,2.5,1.1,13.8,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,8,17,5,15,42.0,4.0,0.6,11.3,4.5,0.0,0.0
2018,8,17,5,30,84.0,8.0,0.5,11.8,9.0,39.11,0.0
2018,8,17,5,45,227.0,19.0,0.45,12.25,38.5,140.6,26.16
2018,8,17,6,0,370.0,30.0,0.4,12.7,68.0,250.41,193.21
2018,8,17,6,15,462.0,38.0,0.4,13.35,113.0,330.83,265.94
2018,8,17,6,30,554.0,46.0,0.4,14.0,158.0,420.14,340.12
2018,8,17,6,45,612.0,51.5,0.4,14.6,208.5,487.93,394.19
2018,8,17,7,0,670.0,57.0,0.4,15.2,259.0,563.76,451.01
2018,8,17,7,15,709.5,61.0,0.4,15.9,311.5,626.8,494.05
2018,8,17,7,30,749.0,65.0,0.4,16.6,364.0,690.52,535.71
2018,8,17,7,45,776.5,68.0,0.45,17.3,415.5,743.32,568.96
2018,8,17,8,0,804.0,71.0,0.5,18.0,467.0,795.03,600.65
2018,8,17,8,15,824.5,74.0,0.5,18.8,516.5,829.5,618.97
2018,8,17,8,30,845.0,77.0,0.5,19.6,566.0,870.88,641.64
2018,8,17,8,45,860.5,79.0,0.55,20.4,612.0,903.88,659.36
2018,8,17,9,0,876.0,81.0,0.6,21.2,658.0,933.89,675.11
2018,8,17,9,15,888.0,82.0,0.65,21.9,699.0,956.12,686.18
2018,8,17,9,30,900.0,83.0,0.7,22.6,740.0,974.81,695.15
2018,8,17,9,45,909.0,84.5,0.75,23.35,775.5,987.42,700.34
2018,8,17,10,0,918.0,86.0,0.8,24.1,811.0,996.11,703.28
2018,8,17,10,15,924.5,87.5,0.85,24.55,840.5,998.34,703.26
2018,8,17,10,30,931.0,89.0,0.9,25.0,870.0,996.47,700.95
2018,8,17,10,45,935.5,89.5,0.95,25.5,892.0,987.54,694.35
2018,8,17,11,0,940.0,90.0,1.0,26.0,914.0,974.55,685.46
2018,8,17,11,15,943.5,90.0,1.05,26.25,929.0,956.13,674.0
2018,8,17,11,30,947.0,90.0,1.1,26.5,944.0,933.8,660.2
2018,8,17,11,45,948.0,90.5,1.15,26.75,951.0,905.96,642.97
2018,8,17,12,0,949.0,91.0,1.2,27.0,958.0,874.53,623.43
2018,8,17,12,15,949.0,91.5,1.25,27.1,957.5,838.86,601.42
2018,8,17,12,30,949.0,92.0,1.3,27.2,957.0,799.96,577.12
2018,8,17,12,45,946.5,92.0,1.3,27.3,948.0,755.8,547.34
2018,8,17,13,0,944.0,92.0,1.3,27.4,939.0,708.99,514.33
2018,8,17,13,15,941.0,91.5,1.3,27.3,922.5,659.01,478.64
2018,8,17,13,30,938.0,91.0,1.3,27.2,906.0,606.86,440.26
2018,8,17,13,45,933.5,90.0,1.3,27.15,882.5,551.57,398.27
2018,8,17,14,0,929.0,89.0,1.3,27.1,859.0,494.71,353.64
2018,8,17,14,15,922.0,87.5,1.3,26.85,828.0,435.14,305.78
2018,8,17,14,30,915.0,86.0,1.3,26.6,797.0,374.78,255.86
2018,8,17,14,45,906.0,84.5,1.3,26.4,760.0,313.32,204.31
2018,8,17,15,0,897.0,83.0,1.3,26.2,723.0,251.8,153.45
2018,8,17,15,15,884.5,81.0,1.3,26.2,680.5,189.63,106.06
2018,8,17,15,30,872.0,79.0,1.3,26.2,638.0,128.34,69.43
2018,8,17,15,45,856.5,76.5,1.3,25.45,591.5,76.71,58.64
2018,8,17,16,0,841.0,74.0,1.3,24.7,545.0,74.32,57.1
2018,8,17,16,15,820.5,71.0,1.25,24.15,495.0,71.35,54.95
2018,8,17,16,30,800.0,68.0,1.2,23.6,445.0,61.5,46.96
2018,8,17,16,45,771.0,64.5,1.2,23.05,393.0,58.47,44.69
2018,8,17,17,0,742.0,61.0,1.2,22.5,341.0,55.41,42.33
2018,8,17,17,15,700.5,57.0,1.15,21.7,288.5,51.75,39.43
2018,8,17,17,30,659.0,53.0,1.1,20.9,236.0,48.11,36.45
2018,8,17,17,45,595.5,47.0,1.05,20.05,186.0,42.64,31.71
2018,8,17,18,0,532.0,41.0,1.0,19.2,136.0,34.28,24.25
2018,8,17,18,15,428.5,33.5,0.95,18.5,93.5,27.86,18.22
2018,8,17,18,30,325.0,26.0,0.9,17.8,51.0,21.63,10.55
2018,8,17,18,45,176.0,14.5,0.8,17.1,26.5,11.41,0.0
2018,8,17,19,0,27.0,3.0,0.7,16.4,2.0,0.0,0.0
2018,8,17,19,15,13.5,1.5,0.65,16.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,18,5,15,43.0,4.5,0.65,11.85,4.5,0.0,0.0
2018,8,18,5,30,86.0,9.0,0.6,12.4,9.0,40.88,0.0
2018,8,18,5,45,235.5,20.0,0.55,12.9,39.0,144.73,8.07
2018,8,18,6,0,385.0,31.0,0.5,13.4,69.0,259.98,199.21
2018,8,18,6,15,481.0,38.5,0.45,14.1,115.0,343.36,274.89
2018,8,18,6,30,577.0,46.0,0.4,14.8,161.0,435.71,350.9
2018,8,18,6,45,636.5,52.0,0.4,15.5,213.5,506.15,406.54
2018,8,18,7,0,696.0,58.0,0.4,16.2,266.0,584.96,464.7
2018,8,18,7,15,736.0,62.0,0.4,17.25,320.0,649.64,507.69
2018,8,18,7,30,776.0,66.0,0.4,18.3,374.0,714.92,549.07
2018,8,18,7,45,804.5,69.0,0.45,19.3,427.0,769.6,582.33
2018,8,18,8,0,833.0,72.0,0.5,20.3,480.0,823.14,613.89
2018,8,18,8,15,853.0,74.5,0.55,21.1,530.5,857.32,632.43
2018,8,18,8,30,873.0,77.0,0.6,21.9,581.0,898.35,655.36
2018,8,18,8,45,888.5,79.0,0.65,22.75,628.0,931.95,672.96
2018,8,18,9,0,904.0,81.0,0.7,23.6,675.0,962.43,688.51
2018,8,18,9,15,903.0,88.5,0.75,24.2,713.5,979.99,696.67
2018,8,18,9,30,902.0,96.0,0.8,24.8,752.0,993.33,702.48
2018,8,18,9,45,894.5,106.5,0.85,25.4,784.0,999.29,703.94
2018,8,18,10,0,887.0,117.0,0.9,26.0,816.0,1000.76,702.88
2018,8,18,10,15,894.5,119.0,1.0,26.35,846.0,1003.89,704.69
2018,8,18,10,30,902.0,121.0,1.1,26.7,876.0,1002.98,704.07
2018,8,18,10,45,907.5,122.0,1.15,27.05,899.0,995.11,698.41
2018,8,18,11,0,913.0,123.0,1.2,27.4,922.0,983.23,690.48
2018,8,18,11,15,916.0,124.5,1.25,27.55,937.0,965.52,679.63
2018,8,18,11,30,919.0,126.0,1.3,27.7,952.0,943.96,666.47
2018,8,18,11,45,920.0,126.5,1.35,27.9,959.0,916.03,649.21
2018,8,18,12,0,921.0,127.0,1.4,28.1,966.0,884.62,629.72
2018,8,18,12,15,917.0,129.0,1.4,28.15,963.5,847.16,606.04
2018,8,18,12,30,913.0,131.0,1.4,28.2,961.0,806.83,580.06
2018,8,18,12,45,907.0,132.5,1.4,28.2,950.5,762.03,549.48
2018,8,18,13,0,901.0,134.0,1.4,28.2,940.0,714.97,516.67
2018,8,18,13,15,898.0,133.0,1.4,28.1,924.0,665.86,481.79
2018,8,18,13,30,895.0,132.0,1.4,28.0,908.0,614.7,444.39
2018,8,18,13,45,890.0,130.0,1.4,27.85,883.5,559.97,403.31
2018,8,18,14,0,885.0,128.0,1.4,27.7,859.0,503.83,359.76
2018,8,18,14,15,878.0,125.5,1.4,27.45,828.0,445.38,313.18
2018,8,18,14,30,871.0,123.0,1.4,27.2,797.0,386.21,264.69
2018,8,18,14,45,862.0,120.5,1.4,27.0,760.5,322.43,212.05
2018,8,18,15,0,853.0,118.0,1.4,26.8,724.0,261.09,161.84
2018,8,18,15,15,838.5,114.5,1.4,26.8,680.5,198.63,114.61
2018,8,18,15,30,824.0,111.0,1.4,26.8,637.0,137.51,77.91
2018,8,18,15,45,807.5,106.5,1.4,26.05,589.5,86.38,66.49
2018,8,18,16,0,791.0,102.0,1.4,25.3,542.0,83.94,64.97
2018,8,18,16,15,769.5,96.5,1.35,24.7,491.5,80.54,62.53
2018,8,18,16,30,748.0,91.0,1.3,24.1,441.0,76.97,59.93
2018,8,18,16,45,716.5,86.0,1.3,23.55,388.5,67.79,52.52
2018,8,18,17,0,685.0,81.0,1.3,23.0,336.0,64.42,49.95
2018,8,18,17,15,639.0,74.0,1.2,22.05,283.0,59.33,45.91
2018,8,18,17,30,593.0,67.0,1.1,21.1,230.0,54.16,41.66
2018,8,18,17,45,525.5,58.5,1.0,20.2,180.0,47.57,35.96
2018,8,18,18,0,458.0,50.0,0.9,19.3,130.0,40.96,29.99
2018,8,18,18,15,352.5,38.5,0.85,18.4,87.5,31.63,21.37
2018,8,18,18,30,247.0,27.0,0.8,17.5,45.0,22.31,10.33
2018,8,18,18,45,131.5,14.5,0.7,16.55,23.5,11.41,0.0
2018,8,18,19,0,16.0,2.0,0.6,15.6,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,0.6,15.2,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.0,0.75,10.55,3.0,0.0,0.0
2018,8,19,5,30,43.0,6.0,0.7,11.1,6.0,21.72,0.0
2018,8,19,5,45,168.0,20.0,0.65,11.6,34.0,114.3,0.0
2018,8,19,6,0,293.0,34.0,0.6,12.1,62.0,216.56,166.18
2018,8,19,6,15,389.5,45.0,0.55,12.7,107.0,300.15,242.63
2018,8,19,6,30,486.0,56.0,0.5,13.3,152.0,392.99,320.2
2018,8,19,6,45,550.5,63.5,0.5,13.9,203.0,469.19,381.28
2018,8,19,7,0,615.0,71.0,0.5,14.5,254.0,549.5,442.28
2018,8,19,7,15,661.0,77.0,0.55,15.2,308.0,617.72,490.9
2018,8,19,7,30,707.0,83.0,0.6,15.9,362.0,687.31,537.98
2018,8,19,7,45,740.0,87.0,0.65,16.6,415.0,744.49,574.64
2018,8,19,8,0,773.0,91.0,0.7,17.3,468.0,796.61,606.86
2018,8,19,8,15,797.5,94.5,0.7,18.0,519.5,844.12,634.39
2018,8,19,8,30,822.0,98.0,0.7,18.7,571.0,889.55,659.88
2018,8,19,8,45,841.0,100.0,0.75,19.4,618.0,925.67,679.82
2018,8,19,9,0,860.0,102.0,0.8,20.1,665.0,958.82,697.77
2018,8,19,9,15,873.5,105.0,0.85,20.7,708.0,972.11,703.36
2018,8,19,9,30,887.0,108.0,0.9,21.3,751.0,993.87,714.64
2018,8,19,9,45,896.0,110.0,0.95,21.9,787.0,1006.4,720.07
2018,8,19,10,0,905.0,112.0,1.0,22.5,823.0,1015.01,723.3
2018,8,19,10,15,913.5,113.0,1.0,22.9,853.5,1018.07,722.85
2018,8,19,10,30,922.0,114.0,1.0,23.3,884.0,1017.04,720.12
2018,8,19,10,45,929.0,114.0,1.05,23.7,907.5,1009.45,714.52
2018,8,19,11,0,936.0,114.0,1.1,24.1,931.0,997.75,706.59
2018,8,19,11,15,940.0,114.5,1.15,24.3,946.5,979.68,695.38
2018,8,19,11,30,944.0,115.0,1.2,24.5,962.0,957.65,681.81
2018,8,19,11,45,947.0,115.5,1.2,24.7,970.5,930.88,664.5
2018,8,19,12,0,950.0,116.0,1.2,24.9,979.0,900.4,644.9
2018,8,19,12,15,951.0,115.5,1.25,25.0,978.5,863.88,622.37
2018,8,19,12,30,952.0,115.0,1.3,25.1,978.0,824.11,597.53
2018,8,19,12,45,952.0,113.5,1.3,25.2,969.5,779.69,567.11
2018,8,19,13,0,952.0,112.0,1.3,25.3,961.0,732.45,533.81
2018,8,19,13,15,949.5,110.5,1.3,25.25,944.0,681.02,497.02
2018,8,19,13,30,947.0,109.0,1.3,25.2,927.0,627.37,457.49
2018,8,19,13,45,942.5,107.5,1.3,25.15,902.5,570.69,414.44
2018,8,19,14,0,938.0,106.0,1.3,25.1,878.0,512.43,368.69
2018,8,19,14,15,931.0,104.5,1.3,24.9,846.5,451.83,319.85
2018,8,19,14,30,924.0,103.0,1.3,24.7,815.0,390.4,268.9
2018,8,19,14,45,909.0,101.5,1.3,24.5,774.0,326.23,215.32
2018,8,19,15,0,894.0,100.0,1.3,24.3,733.0,262.73,163.01
2018,8,19,15,15,873.5,99.5,1.3,24.3,686.5,199.99,115.37
2018,8,19,15,30,853.0,99.0,1.3,24.3,640.0,131.71,73.35
2018,8,19,15,45,800.0,101.0,1.3,23.6,578.0,82.64,64.07
2018,8,19,16,0,747.0,103.0,1.3,22.9,516.0,83.66,65.42
2018,8,19,16,15,775.5,91.0,1.25,22.3,484.0,76.85,60.06
2018,8,19,16,30,804.0,79.0,1.2,21.7,452.0,69.43,54.13
2018,8,19,16,45,751.5,77.0,1.2,21.1,392.5,67.37,52.72
2018,8,19,17,0,699.0,75.0,1.2,20.5,333.0,60.45,47.06
2018,8,19,17,15,644.0,68.0,1.15,19.6,276.5,55.06,42.69
2018,8,19,17,30,589.0,61.0,1.1,18.7,220.0,49.63,38.12
2018,8,19,17,45,529.0,53.0,1.05,17.8,172.5,43.36,32.63
2018,8,19,18,0,469.0,45.0,1.0,16.9,125.0,37.05,26.86
2018,8,19,18,15,376.5,35.5,0.95,16.15,85.5,29.31,19.52
2018,8,19,18,30,284.0,26.0,0.9,15.4,46.0,21.63,8.99
2018,8,19,18,45,151.5,14.5,0.85,14.6,24.0,11.41,0.0
2018,8,19,19,0,19.0,3.0,0.8,13.8,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,0.85,13.5,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,5,15,24.5,3.0,0.95,9.9,3.0,0.0,0.0
2018,8,20,5,30,49.0,6.0,1.0,10.4,6.0,24.21,0.0
2018,8,20,5,45,188.0,19.0,1.0,10.85,34.5,121.82,0.0
2018,8,20,6,0,327.0,32.0,1.0,11.3,63.0,233.29,178.86
2018,8,20,6,15,424.0,42.0,1.0,11.8,108.0,317.79,258.55
2018,8,20,6,30,521.0,52.0,1.0,12.3,153.0,411.61,338.51
2018,8,20,6,45,582.5,58.5,0.95,12.8,204.0,486.14,399.27
2018,8,20,7,0,644.0,65.0,0.9,13.3,255.0,564.51,459.59
2018,8,20,7,15,685.5,70.5,0.9,13.85,308.0,629.87,506.07
2018,8,20,7,30,727.0,76.0,0.9,14.4,361.0,691.99,548.13
2018,8,20,7,45,757.0,80.0,0.85,15.0,413.5,747.74,583.28
2018,8,20,8,0,787.0,84.0,0.8,15.6,466.0,802.49,616.42
2018,8,20,8,15,808.0,87.5,0.8,16.15,516.0,847.24,642.65
2018,8,20,8,30,829.0,91.0,0.8,16.7,566.0,889.73,666.9
2018,8,20,8,45,845.0,94.0,0.85,17.25,612.5,924.35,686.52
2018,8,20,9,0,861.0,97.0,0.9,17.8,659.0,944.11,696.46
2018,8,20,9,15,865.5,103.0,0.9,18.3,698.5,964.16,706.01
2018,8,20,9,30,870.0,109.0,0.9,18.8,738.0,980.35,713.11
2018,8,20,9,45,869.5,116.5,0.95,19.3,771.5,989.26,716.73
2018,8,20,10,0,869.0,124.0,1.0,19.8,805.0,994.03,717.97
2018,8,20,10,15,877.0,125.5,1.0,20.15,834.5,996.98,717.7
2018,8,20,10,30,885.0,127.0,1.0,20.5,864.0,995.96,715.13
2018,8,20,10,45,891.0,127.5,1.05,20.8,886.5,988.06,709.54
2018,8,20,11,0,897.0,128.0,1.1,21.1,909.0,976.2,701.66
2018,8,20,11,15,900.5,129.0,1.15,21.35,924.0,958.57,690.39
2018,8,20,11,30,904.0,130.0,1.2,21.6,939.0,937.14,676.8
2018,8,20,11,45,906.0,130.0,1.25,21.8,946.0,909.81,659.6
2018,8,20,12,0,908.0,130.0,1.3,22.0,953.0,879.0,640.12
2018,8,20,12,15,910.5,128.5,1.3,22.05,953.0,843.99,617.5
2018,8,20,12,30,913.0,127.0,1.3,22.1,953.0,805.78,592.52
2018,8,20,12,45,914.5,124.5,1.35,22.15,945.0,762.99,563.16
2018,8,20,13,0,916.0,122.0,1.4,22.2,937.0,717.39,531.03
2018,8,20,13,15,912.5,121.0,1.4,22.1,920.0,667.22,494.56
2018,8,20,13,30,909.0,120.0,1.4,22.0,903.0,615.01,455.49
2018,8,20,13,45,904.0,118.5,1.4,21.85,879.0,559.84,413.04
2018,8,20,14,0,899.0,117.0,1.4,21.7,855.0,503.23,368.0
2018,8,20,14,15,892.0,114.5,1.4,21.5,823.5,443.9,319.49
2018,8,20,14,30,885.0,112.0,1.4,21.3,792.0,383.85,268.98
2018,8,20,14,45,875.5,109.5,1.35,21.05,754.5,322.63,216.8
2018,8,20,15,0,866.0,107.0,1.3,20.8,717.0,261.46,165.46
2018,8,20,15,15,850.0,105.0,1.3,20.8,673.0,193.71,113.1
2018,8,20,15,30,834.0,103.0,1.3,20.8,629.0,132.69,75.89
2018,8,20,15,45,819.5,98.5,1.3,20.15,582.5,81.56,64.09
2018,8,20,16,0,805.0,94.0,1.3,19.5,536.0,78.94,62.34
2018,8,20,16,15,785.5,89.0,1.25,19.0,486.0,75.72,59.94
2018,8,20,16,30,766.0,84.0,1.2,18.5,436.0,72.34,57.38
2018,8,20,16,45,737.5,78.5,1.2,18.0,384.0,68.28,54.21
2018,8,20,17,0,709.0,73.0,1.2,17.5,332.0,59.23,46.6
2018,8,20,17,15,666.5,66.5,1.15,16.8,279.0,54.31,42.54
2018,8,20,17,30,624.0,60.0,1.1,16.1,226.0,49.32,38.26
2018,8,20,17,45,559.0,52.0,1.1,15.35,176.0,42.9,32.54
2018,8,20,18,0,494.0,44.0,1.1,14.6,126.0,36.47,26.58
2018,8,20,18,15,383.0,34.0,1.05,14.0,84.0,28.15,18.61
2018,8,20,18,30,272.0,24.0,1.0,13.4,42.0,19.93,6.68
2018,8,20,18,45,145.5,13.5,1.0,12.8,22.0,10.62,0.0
2018,8,20,19,0,19.0,3.0,1.0,12.2,2.0,0.0,0.0
2018,8,20,19,15,9.5,1.5,1.0,11.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,21,5,15,6.5,1.5,0.9,10.35,1.5,0.0,0.0
2018,8,21,5,30,13.0,3.0,0.9,10.6,3.0,2.36,0.0
2018,8,21,5,45,66.0,12.5,0.95,10.85,18.0,39.74,0.0
2018,8,21,6,0,119.0,22.0,1.0,11.1,33.0,110.46,82.59
2018,8,21,6,15,158.5,29.0,0.95,11.5,53.5,144.72,117.64
2018,8,21,6,30,198.0,36.0,0.9,11.9,74.0,184.21,153.64
2018,8,21,6,45,99.0,52.5,0.9,12.25,71.5,132.88,110.17
2018,8,21,7,0,0.0,69.0,0.9,12.6,69.0,54.39,41.22
2018,8,21,7,15,0.5,86.5,0.85,13.1,86.5,69.75,54.29
2018,8,21,7,30,1.0,104.0,0.8,13.6,104.0,85.09,66.94
2018,8,21,7,45,3.5,124.0,0.75,14.05,125.5,104.46,82.81
2018,8,21,8,0,6.0,144.0,0.7,14.5,147.0,123.94,98.45
2018,8,21,8,15,131.5,157.5,0.7,15.05,232.5,278.35,226.42
2018,8,21,8,30,257.0,171.0,0.7,15.6,318.0,429.14,343.29
2018,8,21,8,45,218.5,200.5,0.65,16.1,332.5,429.36,338.62
2018,8,21,9,0,180.0,230.0,0.6,16.6,347.0,404.43,317.03
2018,8,21,9,15,224.0,246.5,0.6,17.1,401.5,486.46,376.8
2018,8,21,9,30,268.0,263.0,0.6,17.6,456.0,545.98,417.93
2018,8,21,9,45,417.5,250.0,0.65,18.05,568.0,700.98,527.04
2018,8,21,10,0,567.0,237.0,0.7,18.5,680.0,838.3,618.09
2018,8,21,10,15,685.5,203.0,0.7,18.9,758.5,915.24,665.77
2018,8,21,10,30,804.0,169.0,0.7,19.3,837.0,976.19,701.18
2018,8,21,10,45,838.5,157.5,0.75,19.65,870.5,984.15,704.56
2018,8,21,11,0,873.0,146.0,0.8,20.0,904.0,971.88,696.26
2018,8,21,11,15,876.0,147.0,0.85,20.3,918.5,953.84,684.83
2018,8,21,11,30,879.0,148.0,0.9,20.6,933.0,932.09,671.18
2018,8,21,11,45,879.5,149.5,0.95,20.85,939.5,905.01,654.26
2018,8,21,12,0,880.0,151.0,1.0,21.1,946.0,874.56,635.16
2018,8,21,12,15,875.5,153.0,1.0,21.2,943.5,837.33,611.15
2018,8,21,12,30,871.0,155.0,1.0,21.3,941.0,808.5,591.31
2018,8,21,12,45,863.5,158.0,1.05,21.35,930.5,763.68,560.83
2018,8,21,13,0,856.0,161.0,1.1,21.4,920.0,716.74,528.2
2018,8,21,13,15,851.5,159.5,1.15,21.35,902.5,666.18,492.36
2018,8,21,13,30,847.0,158.0,1.2,21.3,885.0,613.88,454.03
2018,8,21,13,45,840.5,156.0,1.2,21.2,860.5,558.65,411.96
2018,8,21,14,0,834.0,154.0,1.2,21.1,836.0,502.36,367.65
2018,8,21,14,15,824.5,152.5,1.25,20.9,805.0,444.44,321.01
2018,8,21,14,30,815.0,151.0,1.3,20.7,774.0,386.28,272.75
2018,8,21,14,45,801.0,147.5,1.3,20.45,735.0,325.51,221.8
2018,8,21,15,0,787.0,144.0,1.3,20.2,696.0,265.63,172.22
2018,8,21,15,15,770.5,140.5,1.3,20.2,653.0,200.15,121.76
2018,8,21,15,30,754.0,137.0,1.3,20.2,610.0,141.76,85.82
2018,8,21,15,45,730.0,133.0,1.3,19.45,562.0,94.37,75.12
2018,8,21,16,0,706.0,129.0,1.3,18.7,514.0,92.94,74.47
2018,8,21,16,15,673.0,124.0,1.3,18.1,462.5,90.59,72.92
