Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,16,30,640.0,119.0,1.3,17.5,411.0,88.2,71.32
2018,8,21,16,45,597.5,112.5,1.35,16.95,359.0,84.54,68.58
2018,8,21,17,0,555.0,106.0,1.4,16.4,307.0,80.84,65.74
2018,8,21,17,15,499.5,96.0,1.35,15.75,255.0,70.93,57.36
2018,8,21,17,30,444.0,86.0,1.3,15.1,203.0,63.75,51.17
2018,8,21,17,45,370.0,72.0,1.3,14.45,154.5,53.59,42.1
2018,8,21,18,0,296.0,58.0,1.3,13.8,106.0,43.32,32.64
2018,8,21,18,15,206.5,40.5,1.25,13.4,68.0,30.41,20.47
2018,8,21,18,30,117.0,23.0,1.2,13.0,30.0,17.38,3.58
2018,8,21,18,45,58.5,11.5,1.15,12.6,15.0,9.05,0.0
2018,8,21,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,8,22,5,15,9.0,2.0,1.0,10.0,2.0,0.0,0.0
2018,8,22,5,30,18.0,4.0,0.9,10.5,4.0,0.0,0.0
2018,8,22,5,45,77.5,17.5,0.8,11.05,23.5,49.07,0.0
2018,8,22,6,0,137.0,31.0,0.7,11.6,43.0,136.68,101.71
2018,8,22,6,15,207.5,47.5,0.65,12.1,80.0,201.77,163.59
2018,8,22,6,30,278.0,64.0,0.6,12.6,117.0,274.4,226.36
2018,8,22,6,45,161.5,67.0,0.55,13.1,100.0,194.43,161.24
2018,8,22,7,0,45.0,70.0,0.5,13.6,83.0,93.96,75.75
2018,8,22,7,15,22.5,82.5,0.5,14.15,89.0,90.03,71.85
2018,8,22,7,30,0.0,95.0,0.5,14.7,95.0,75.87,58.82
2018,8,22,7,45,0.0,105.5,0.45,15.2,105.5,84.27,65.51
2018,8,22,8,0,0.0,116.0,0.4,15.7,116.0,92.72,72.07
2018,8,22,8,15,3.5,144.0,0.45,16.25,146.0,120.34,94.34
2018,8,22,8,30,7.0,172.0,0.5,16.8,176.0,148.24,116.33
2018,8,22,8,45,11.5,196.0,0.5,17.4,203.0,173.44,135.75
2018,8,22,9,0,16.0,220.0,0.5,18.0,230.0,198.68,154.86
2018,8,22,9,15,23.0,245.0,0.6,18.5,261.0,227.26,176.57
2018,8,22,9,30,30.0,270.0,0.7,19.0,292.0,276.9,213.96
2018,8,22,9,45,38.5,294.5,0.75,19.55,324.0,307.49,236.14
2018,8,22,10,0,47.0,319.0,0.8,20.1,356.0,337.55,257.73
2018,8,22,10,15,141.5,324.5,0.85,20.5,441.0,454.16,345.08
2018,8,22,10,30,236.0,330.0,0.9,20.9,526.0,567.6,425.96
2018,8,22,10,45,463.0,277.5,1.0,21.3,674.0,746.51,552.08
2018,8,22,11,0,690.0,225.0,1.1,21.7,822.0,902.97,656.48
2018,8,22,11,15,797.0,178.5,1.15,21.95,879.5,927.59,670.28
2018,8,22,11,30,904.0,132.0,1.2,22.2,937.0,941.74,678.74
2018,8,22,11,45,908.5,130.5,1.25,22.4,944.5,915.05,661.54
2018,8,22,12,0,913.0,129.0,1.3,22.6,952.0,884.76,642.46
2018,8,22,12,15,911.5,130.0,1.4,22.65,950.5,848.31,620.25
2018,8,22,12,30,910.0,131.0,1.5,22.7,949.0,808.85,595.51
2018,8,22,12,45,906.5,131.0,1.55,22.75,939.0,764.35,564.79
2018,8,22,13,0,903.0,131.0,1.6,22.8,929.0,717.42,531.57
2018,8,22,13,15,899.5,130.0,1.65,22.7,912.0,667.51,495.55
2018,8,22,13,30,896.0,129.0,1.7,22.6,895.0,615.59,456.86
2018,8,22,13,45,891.5,127.0,1.7,22.5,871.0,560.64,414.34
2018,8,22,14,0,887.0,125.0,1.7,22.4,847.0,504.24,369.27
2018,8,22,14,15,879.5,122.5,1.7,22.15,815.5,445.07,320.85
2018,8,22,14,30,872.0,120.0,1.7,21.9,784.0,385.25,270.54
2018,8,22,14,45,861.0,117.5,1.7,21.7,746.0,320.49,215.79
2018,8,22,15,0,850.0,115.0,1.7,21.5,708.0,258.44,163.83
2018,8,22,15,15,835.0,112.0,1.7,21.5,664.5,196.12,115.61
2018,8,22,15,30,820.0,109.0,1.7,21.5,621.0,135.22,78.43
2018,8,22,15,45,800.0,105.5,1.6,20.75,573.0,85.88,67.63
2018,8,22,16,0,780.0,102.0,1.5,20.0,525.0,84.0,66.55
2018,8,22,16,15,753.0,98.5,1.45,19.4,474.0,75.61,59.79
2018,8,22,16,30,726.0,95.0,1.4,18.8,423.0,73.58,58.42
2018,8,22,16,45,690.0,89.0,1.4,18.25,370.0,69.63,55.36
2018,8,22,17,0,654.0,83.0,1.4,17.7,317.0,65.59,52.15
2018,8,22,17,15,603.0,75.5,1.35,16.9,264.0,60.18,47.68
2018,8,22,17,30,552.0,68.0,1.3,16.1,211.0,54.7,43.0
2018,8,22,17,45,477.5,58.5,1.25,15.35,161.5,47.39,36.45
2018,8,22,18,0,403.0,49.0,1.2,14.6,112.0,40.05,29.61
2018,8,22,18,15,290.0,36.0,1.15,14.05,72.5,29.54,19.52
2018,8,22,18,30,177.0,23.0,1.1,13.5,33.0,17.51,1.44
2018,8,22,18,45,88.5,11.5,1.1,12.95,16.5,9.05,0.0
2018,8,22,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,8,23,5,15,13.5,2.0,1.1,9.2,2.0,0.0,0.0
2018,8,23,5,30,27.0,4.0,1.1,9.9,4.0,0.0,0.0
2018,8,23,5,45,128.5,18.0,1.1,10.65,28.0,72.98,0.0
2018,8,23,6,0,230.0,32.0,1.1,11.4,52.0,187.11,139.15
2018,8,23,6,15,324.0,46.0,1.1,11.9,95.0,267.03,217.26
2018,8,23,6,30,418.0,60.0,1.1,12.4,138.0,359.55,296.88
2018,8,23,6,45,303.5,81.5,1.15,12.95,147.5,325.96,270.79
2018,8,23,7,0,189.0,103.0,1.2,13.5,157.0,265.74,221.07
2018,8,23,7,15,148.0,129.5,1.15,14.0,177.0,255.87,211.95
2018,8,23,7,30,107.0,156.0,1.1,14.5,197.0,256.71,210.51
2018,8,23,7,45,160.0,175.0,1.05,14.95,246.5,322.76,263.44
2018,8,23,8,0,213.0,194.0,1.0,15.4,296.0,391.82,316.6
2018,8,23,8,15,434.5,169.5,0.95,15.85,406.0,607.52,480.12
2018,8,23,8,30,656.0,145.0,0.9,16.3,516.0,804.42,615.75
2018,8,23,8,45,728.0,134.0,0.9,16.75,578.0,872.74,656.18
2018,8,23,9,0,800.0,123.0,0.9,17.2,640.0,933.14,691.98
2018,8,23,9,15,791.5,137.5,0.9,17.6,676.5,948.85,698.48
2018,8,23,9,30,783.0,152.0,0.9,18.0,713.0,968.93,708.5
2018,8,23,9,45,764.5,170.5,0.95,18.4,741.0,971.76,708.5
2018,8,23,10,0,746.0,189.0,1.0,18.8,769.0,970.06,706.02
2018,8,23,10,15,754.0,193.0,1.0,19.1,798.0,975.31,707.49
2018,8,23,10,30,762.0,197.0,1.0,19.4,827.0,976.74,706.58
2018,8,23,10,45,768.0,199.5,1.05,19.75,848.5,970.85,702.04
2018,8,23,11,0,774.0,202.0,1.1,20.1,870.0,961.12,695.27
2018,8,23,11,15,777.5,203.0,1.1,20.3,883.5,943.78,683.35
2018,8,23,11,30,781.0,204.0,1.1,20.5,897.0,922.79,669.29
2018,8,23,11,45,781.5,205.0,1.15,20.7,903.0,895.64,651.95
2018,8,23,12,0,782.0,206.0,1.2,20.9,909.0,865.22,631.91
2018,8,23,12,15,777.5,208.5,1.25,20.95,906.5,829.03,608.02
2018,8,23,12,30,773.0,211.0,1.3,21.0,904.0,790.22,581.93
2018,8,23,12,45,765.5,212.5,1.35,21.05,893.0,746.04,551.63
2018,8,23,13,0,758.0,214.0,1.4,21.1,882.0,700.04,519.31
2018,8,23,13,15,752.5,212.5,1.4,21.0,865.0,651.32,484.15
2018,8,23,13,30,747.0,211.0,1.4,20.9,848.0,601.21,446.98
2018,8,23,13,45,739.5,208.5,1.45,20.75,824.0,548.17,406.92
2018,8,23,14,0,732.0,206.0,1.5,20.6,800.0,494.45,364.95
2018,8,23,14,15,721.0,203.5,1.5,20.35,769.5,438.91,320.23
2018,8,23,14,30,710.0,201.0,1.5,20.1,739.0,383.59,274.5
2018,8,23,14,45,696.0,195.5,1.5,19.85,701.5,325.88,226.47
2018,8,23,15,0,682.0,190.0,1.5,19.6,664.0,269.33,179.97
2018,8,23,15,15,663.5,184.5,1.5,19.6,621.5,213.54,137.24
2018,8,23,15,30,645.0,179.0,1.5,19.6,579.0,159.98,104.13
2018,8,23,15,45,621.5,171.0,1.5,18.8,532.0,116.32,93.89
2018,8,23,16,0,598.0,163.0,1.5,18.0,485.0,111.22,90.27
2018,8,23,16,15,566.5,154.0,1.5,17.4,435.0,106.24,86.57
2018,8,23,16,30,535.0,145.0,1.5,16.8,385.0,101.08,82.67
2018,8,23,16,45,495.0,134.0,1.5,16.25,334.5,94.35,77.33
2018,8,23,17,0,455.0,123.0,1.5,15.7,284.0,87.43,71.71
2018,8,23,17,15,403.5,109.0,1.5,15.1,234.0,78.2,63.92
2018,8,23,17,30,352.0,95.0,1.5,14.5,184.0,68.76,55.7
2018,8,23,17,45,287.0,76.5,1.45,13.9,138.0,55.93,44.19
2018,8,23,18,0,222.0,58.0,1.4,13.3,92.0,42.82,32.14
2018,8,23,18,15,150.0,38.0,1.35,12.95,57.0,28.3,18.38
2018,8,23,18,30,78.0,18.0,1.3,12.6,22.0,13.72,0.0
2018,8,23,18,45,39.0,9.0,1.3,12.25,11.0,7.08,0.0
2018,8,23,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.15,10.0,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,1.2,10.3,3.0,0.0,0.0
2018,8,24,5,45,82.5,17.0,1.25,10.6,23.0,51.33,0.0
2018,8,24,6,0,149.0,31.0,1.3,10.9,43.0,143.77,104.88
2018,8,24,6,15,221.0,47.0,1.3,11.3,80.0,211.04,171.93
2018,8,24,6,30,293.0,63.0,1.3,11.7,117.0,284.83,236.97
2018,8,24,6,45,191.5,83.0,1.3,12.1,123.0,238.21,199.27
2018,8,24,7,0,90.0,103.0,1.3,12.5,129.0,180.51,149.96
2018,8,24,7,15,81.0,128.0,1.25,13.0,155.0,188.51,156.23
2018,8,24,7,30,72.0,153.0,1.2,13.5,181.0,209.06,172.07
2018,8,24,7,45,206.0,164.0,1.2,14.05,259.0,367.66,301.76
2018,8,24,8,0,340.0,175.0,1.2,14.6,337.0,500.54,404.45
2018,8,24,8,15,540.0,149.5,1.1,15.1,439.0,680.86,537.12
2018,8,24,8,30,740.0,124.0,1.0,15.6,541.0,860.2,656.02
2018,8,24,8,45,761.5,127.5,0.95,16.15,588.0,898.7,675.11
2018,8,24,9,0,783.0,131.0,0.9,16.7,635.0,927.24,689.14
2018,8,24,9,15,783.5,141.0,0.9,17.2,673.0,946.53,698.22
2018,8,24,9,30,784.0,151.0,0.9,17.7,711.0,970.66,710.54
2018,8,24,9,45,777.0,164.0,0.9,18.2,742.5,978.81,712.61
2018,8,24,10,0,770.0,177.0,0.9,18.7,774.0,982.81,712.42
2018,8,24,10,15,780.5,179.0,0.95,19.1,803.5,988.37,714.69
2018,8,24,10,30,791.0,181.0,1.0,19.5,833.0,979.77,708.13
2018,8,24,10,45,799.5,181.5,1.05,19.9,855.5,974.45,703.96
2018,8,24,11,0,808.0,182.0,1.1,20.3,878.0,965.18,697.36
2018,8,24,11,15,813.0,183.0,1.1,20.55,893.0,949.19,686.18
2018,8,24,11,30,818.0,184.0,1.1,20.8,908.0,929.43,672.79
2018,8,24,11,45,821.0,183.5,1.15,21.05,915.0,902.94,655.98
2018,8,24,12,0,824.0,183.0,1.2,21.3,922.0,873.02,636.96
2018,8,24,12,15,819.5,185.5,1.25,21.4,919.5,836.38,612.88
2018,8,24,12,30,815.0,188.0,1.3,21.5,917.0,797.08,586.38
2018,8,24,12,45,807.0,190.5,1.35,21.55,906.0,752.86,556.03
2018,8,24,13,0,799.0,193.0,1.4,21.6,895.0,706.78,523.62
2018,8,24,13,15,794.0,192.0,1.45,21.5,878.0,658.28,488.95
2018,8,24,13,30,789.0,191.0,1.5,21.4,861.0,608.24,452.01
2018,8,24,13,45,782.0,188.5,1.55,21.3,836.5,555.19,411.64
2018,8,24,14,0,775.0,186.0,1.6,21.2,812.0,499.59,368.01
2018,8,24,14,15,764.5,182.5,1.6,20.95,780.0,441.28,321.0
2018,8,24,14,30,754.0,179.0,1.6,20.7,748.0,383.07,272.78
2018,8,24,14,45,740.5,174.5,1.6,20.5,710.0,323.69,223.05
2018,8,24,15,0,727.0,170.0,1.6,20.3,672.0,265.31,174.76
2018,8,24,15,15,709.0,165.0,1.6,20.3,629.0,207.2,130.14
2018,8,24,15,30,691.0,160.0,1.6,20.3,586.0,151.15,95.62
2018,8,24,15,45,667.0,154.0,1.6,19.6,538.5,106.64,85.51
2018,8,24,16,0,643.0,148.0,1.6,18.9,491.0,104.47,84.29
2018,8,24,16,15,612.5,139.5,1.6,18.35,440.5,100.34,81.26
2018,8,24,16,30,582.0,131.0,1.6,17.8,390.0,96.02,78.04
2018,8,24,16,45,542.0,122.0,1.55,17.3,339.0,87.69,71.28
2018,8,24,17,0,502.0,113.0,1.5,16.8,288.0,81.78,66.5
2018,8,24,17,15,449.5,100.5,1.5,16.1,237.5,73.27,59.35
2018,8,24,17,30,397.0,88.0,1.5,15.4,187.0,64.59,51.82
2018,8,24,17,45,328.5,71.5,1.5,14.7,140.5,52.88,41.33
2018,8,24,18,0,260.0,55.0,1.5,14.0,94.0,40.98,30.36
2018,8,24,18,15,173.5,36.5,1.4,13.45,58.0,27.38,17.34
2018,8,24,18,30,87.0,18.0,1.3,12.9,22.0,13.63,0.0
2018,8,24,18,45,43.5,9.0,1.25,12.4,11.0,7.08,0.0
2018,8,24,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,8,25,5,15,7.0,1.0,1.1,8.45,1.0,0.0,0.0
2018,8,25,5,30,14.0,2.0,1.0,9.0,2.0,0.0,0.0
2018,8,25,5,45,114.0,16.5,0.95,9.5,25.0,65.71,0.0
2018,8,25,6,0,214.0,31.0,0.9,10.0,48.0,177.43,128.43
2018,8,25,6,15,311.5,44.5,0.9,10.55,90.0,260.55,212.29
2018,8,25,6,30,409.0,58.0,0.9,11.1,132.0,354.42,293.38
2018,8,25,6,45,479.0,68.0,0.9,11.65,182.5,434.85,360.12
2018,8,25,7,0,549.0,78.0,0.9,12.2,233.0,520.0,427.19
2018,8,25,7,15,599.5,84.5,0.85,12.85,286.0,590.57,478.88
2018,8,25,7,30,650.0,91.0,0.8,13.5,339.0,662.8,528.44
2018,8,25,7,45,688.0,96.5,0.8,14.1,392.5,724.55,568.97
2018,8,25,8,0,726.0,102.0,0.8,14.7,446.0,786.06,607.98
2018,8,25,8,15,754.5,105.5,0.75,15.4,497.5,835.86,636.68
2018,8,25,8,30,783.0,109.0,0.7,16.1,549.0,878.11,659.55
2018,8,25,8,45,767.0,122.5,0.7,16.75,583.5,899.94,669.66
2018,8,25,9,0,751.0,136.0,0.7,17.4,618.0,911.53,673.37
2018,8,25,9,15,711.5,163.5,0.7,18.0,644.0,911.4,669.89
2018,8,25,9,30,672.0,191.0,0.7,18.6,670.0,905.36,662.98
2018,8,25,9,45,717.0,186.0,0.7,19.2,720.0,944.91,685.48
2018,8,25,10,0,762.0,181.0,0.7,19.8,770.0,980.9,704.72
2018,8,25,10,15,769.5,185.0,0.75,20.3,798.5,985.56,705.72
2018,8,25,10,30,777.0,189.0,0.8,20.8,827.0,986.36,704.92
2018,8,25,10,45,792.0,186.0,0.85,21.3,851.5,972.89,695.42
2018,8,25,11,0,807.0,183.0,0.9,21.8,876.0,966.6,690.71
2018,8,25,11,15,813.5,182.0,0.95,22.15,890.5,950.12,680.0
2018,8,25,11,30,820.0,181.0,1.0,22.5,905.0,929.85,667.07
2018,8,25,11,45,825.0,179.5,1.05,22.8,912.5,904.1,650.85
2018,8,25,12,0,830.0,178.0,1.1,23.1,920.0,874.83,632.36
2018,8,25,12,15,838.5,173.5,1.15,23.25,922.0,842.35,611.62
2018,8,25,12,30,847.0,169.0,1.2,23.4,924.0,806.39,587.72
2018,8,25,12,45,856.0,162.0,1.25,23.55,918.0,765.31,559.86
2018,8,25,13,0,865.0,155.0,1.3,23.7,912.0,720.98,529.01
2018,8,25,13,15,862.5,152.5,1.35,23.6,895.0,670.09,493.05
2018,8,25,13,30,860.0,150.0,1.4,23.5,878.0,617.25,454.48
2018,8,25,13,45,840.5,154.0,1.45,23.35,848.5,559.04,410.73
2018,8,25,14,0,821.0,158.0,1.5,23.2,819.0,500.99,365.61
2018,8,25,14,15,795.0,161.5,1.5,22.7,781.0,440.55,317.66
2018,8,25,14,30,769.0,165.0,1.5,22.2,743.0,378.32,267.21
2018,8,25,14,45,790.5,148.5,1.5,21.7,716.5,323.73,220.33
2018,8,25,15,0,812.0,132.0,1.5,21.2,690.0,262.35,168.42
2018,8,25,15,15,775.0,133.5,1.5,21.2,639.0,195.85,118.07
2018,8,25,15,30,738.0,135.0,1.5,21.2,588.0,138.58,84.02
2018,8,25,15,45,737.5,125.0,1.5,19.95,547.0,90.14,71.51
2018,8,25,16,0,737.0,115.0,1.5,18.7,506.0,85.15,67.94
2018,8,25,16,15,711.0,108.5,1.5,18.05,455.0,81.55,65.29
2018,8,25,16,30,685.0,102.0,1.5,17.4,404.0,77.81,62.48
2018,8,25,16,45,648.0,95.0,1.45,16.75,351.5,73.38,59.01
2018,8,25,17,0,611.0,88.0,1.4,16.1,299.0,68.83,55.37
2018,8,25,17,15,557.5,79.5,1.35,15.5,247.0,62.85,50.32
2018,8,25,17,30,504.0,71.0,1.3,14.9,195.0,56.78,45.02
2018,8,25,17,45,427.0,59.5,1.3,14.3,146.5,48.03,37.08
2018,8,25,18,0,350.0,48.0,1.3,13.7,98.0,39.17,28.76
2018,8,25,18,15,237.0,33.5,1.25,13.15,61.0,25.48,15.52
2018,8,25,18,30,124.0,19.0,1.2,12.6,24.0,14.42,0.0
2018,8,25,18,45,62.0,9.5,1.15,12.05,12.0,7.47,0.0
2018,8,25,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,8,26,5,15,11.5,1.5,0.85,8.4,1.0,0.0,0.0
2018,8,26,5,30,23.0,3.0,0.9,9.0,2.0,0.0,0.0
2018,8,26,5,45,162.0,15.5,0.9,9.55,27.0,87.51,0.0
2018,8,26,6,0,301.0,28.0,0.9,10.1,52.0,218.18,155.19
2018,8,26,6,15,410.0,38.0,0.9,10.65,96.5,313.05,254.06
2018,8,26,6,30,519.0,48.0,0.9,11.2,141.0,414.81,341.46
2018,8,26,6,45,588.0,54.5,0.9,11.7,193.0,495.0,407.58
2018,8,26,7,0,657.0,61.0,0.9,12.2,245.0,579.74,473.04
2018,8,26,7,15,702.5,66.0,0.9,12.8,299.5,643.97,518.62
2018,8,26,7,30,748.0,71.0,0.9,13.4,354.0,714.43,566.69
2018,8,26,7,45,780.5,74.0,0.9,14.0,407.5,772.04,603.6
2018,8,26,8,0,813.0,77.0,0.9,14.6,461.0,828.69,638.68
2018,8,26,8,15,836.0,79.5,0.9,15.25,512.0,874.8,665.45
2018,8,26,8,30,859.0,82.0,0.9,15.9,563.0,907.93,683.08
2018,8,26,8,45,876.0,84.5,0.85,16.5,610.5,943.05,701.08
2018,8,26,9,0,893.0,87.0,0.8,17.1,658.0,975.1,716.66
2018,8,26,9,15,907.5,88.5,0.8,17.75,701.0,1000.17,728.53
2018,8,26,9,30,922.0,90.0,0.8,18.4,744.0,1021.6,738.16
2018,8,26,9,45,934.0,89.5,0.8,19.0,781.0,1034.45,742.65
2018,8,26,10,0,946.0,89.0,0.8,19.6,818.0,1043.3,744.91
2018,8,26,10,15,953.0,90.5,0.85,20.05,848.0,1045.27,744.69
2018,8,26,10,30,960.0,92.0,0.9,20.5,878.0,1042.98,742.1
2018,8,26,10,45,965.5,92.0,0.95,21.0,900.5,1033.37,735.05
2018,8,26,11,0,971.0,92.0,1.0,21.5,923.0,1019.54,725.61
2018,8,26,11,15,974.0,92.5,1.05,21.8,938.0,999.7,713.12
2018,8,26,11,30,977.0,93.0,1.1,22.1,953.0,975.79,698.2
2018,8,26,11,45,979.0,92.5,1.15,22.4,959.5,946.09,679.63
2018,8,26,12,0,981.0,92.0,1.2,22.7,966.0,912.62,658.64
2018,8,26,12,15,977.5,94.0,1.25,22.8,963.5,873.44,634.32
2018,8,26,12,30,974.0,96.0,1.3,22.9,961.0,831.1,607.7
2018,8,26,12,45,967.5,98.5,1.35,22.95,950.0,784.11,576.74
2018,8,26,13,0,961.0,101.0,1.4,23.0,939.0,734.64,542.09
2018,8,26,13,15,957.5,100.0,1.45,22.9,921.5,681.92,504.45
2018,8,26,13,30,954.0,99.0,1.5,22.8,904.0,627.05,463.91
2018,8,26,13,45,948.0,98.5,1.55,22.7,878.5,569.36,419.77
2018,8,26,14,0,942.0,98.0,1.6,22.6,853.0,510.22,372.84
2018,8,26,14,15,934.0,96.5,1.6,22.3,820.5,448.34,322.24
2018,8,26,14,30,926.0,95.0,1.6,22.0,788.0,385.78,269.57
2018,8,26,14,45,915.5,93.0,1.65,21.75,749.0,321.76,215.02
2018,8,26,15,0,905.0,91.0,1.7,21.5,710.0,257.9,161.34
2018,8,26,15,15,891.0,89.0,1.7,21.5,665.5,193.95,111.8
2018,8,26,15,30,877.0,87.0,1.7,21.5,621.0,131.09,74.06
2018,8,26,15,45,857.5,84.5,1.65,20.6,572.0,81.5,64.07
2018,8,26,16,0,838.0,82.0,1.6,19.7,523.0,71.78,56.31
2018,8,26,16,15,812.0,78.5,1.6,19.05,470.5,69.11,54.38
2018,8,26,16,30,786.0,75.0,1.6,18.4,418.0,66.37,52.37
2018,8,26,16,45,749.5,71.0,1.6,17.75,364.0,63.04,49.81
2018,8,26,17,0,713.0,67.0,1.6,17.1,310.0,59.69,47.16
2018,8,26,17,15,660.5,61.5,1.55,16.3,256.5,50.72,39.47
2018,8,26,17,30,608.0,56.0,1.5,15.5,203.0,46.28,35.61
2018,8,26,17,45,526.0,48.5,1.5,14.65,153.0,40.08,29.97
2018,8,26,18,0,444.0,41.0,1.5,13.8,103.0,33.98,24.15
2018,8,26,18,15,306.5,29.5,1.45,13.25,64.0,24.39,14.28
2018,8,26,18,30,169.0,18.0,1.4,12.7,25.0,14.16,0.0
2018,8,26,18,45,84.5,9.0,1.35,12.1,12.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,1.1,10.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,1.1,11.0,2.0,0.0,0.0
2018,8,27,5,45,139.5,15.0,1.1,11.25,25.0,76.99,0.0
2018,8,27,6,0,262.0,28.0,1.1,11.5,48.0,197.21,136.01
2018,8,27,6,15,375.5,37.5,1.1,11.9,91.0,293.84,237.79
2018,8,27,6,30,489.0,47.0,1.1,12.3,134.0,396.33,326.28
2018,8,27,6,45,285.5,42.0,1.1,12.7,97.0,274.65,229.75
2018,8,27,7,0,82.0,37.0,1.1,13.1,60.0,105.87,87.24
2018,8,27,7,15,41.0,55.0,1.1,13.65,66.5,87.35,70.57
2018,8,27,7,30,0.0,73.0,1.1,14.2,73.0,56.13,42.33
2018,8,27,7,45,2.0,98.0,1.1,14.7,99.0,79.46,61.85
2018,8,27,8,0,4.0,123.0,1.1,15.2,125.0,103.15,81.23
2018,8,27,8,15,6.0,140.0,1.05,15.7,143.0,119.5,94.23
2018,8,27,8,30,8.0,157.0,1.0,16.2,161.0,135.9,107.08
2018,8,27,8,45,9.5,170.5,1.0,16.7,176.0,148.61,116.78
2018,8,27,9,0,11.0,184.0,1.0,17.2,191.0,161.33,126.38
2018,8,27,9,15,19.0,208.0,1.0,17.6,221.0,190.0,148.82
2018,8,27,9,30,27.0,232.0,1.0,18.0,251.0,237.01,185.07
2018,8,27,9,45,35.0,249.0,1.0,18.4,275.0,259.9,202.07
2018,8,27,10,0,43.0,266.0,1.0,18.8,299.0,282.43,218.7
2018,8,27,10,15,34.5,264.0,1.05,19.15,291.0,269.6,207.93
2018,8,27,10,30,26.0,262.0,1.1,19.5,283.0,256.95,197.55
2018,8,27,10,45,27.0,271.0,1.15,19.8,293.5,264.02,202.58
2018,8,27,11,0,28.0,280.0,1.2,20.1,304.0,270.72,207.25
2018,8,27,11,15,62.0,309.0,1.2,20.3,363.0,325.92,249.4
2018,8,27,11,30,96.0,338.0,1.2,20.5,422.0,396.57,301.6
2018,8,27,11,45,71.5,325.0,1.25,20.7,388.0,339.43,258.24
2018,8,27,12,0,47.0,312.0,1.3,20.9,354.0,302.01,229.78
2018,8,27,12,15,116.0,289.0,1.3,21.0,392.0,345.57,264.16
2018,8,27,12,30,185.0,266.0,1.3,21.1,430.0,378.95,289.83
2018,8,27,12,45,287.5,257.5,1.35,21.2,509.0,442.83,337.58
2018,8,27,13,0,390.0,249.0,1.4,21.3,588.0,483.58,367.1
2018,8,27,13,15,351.5,269.5,1.4,21.25,570.5,449.65,340.51
2018,8,27,13,30,313.0,290.0,1.4,21.2,553.0,411.66,311.42
2018,8,27,13,45,475.0,246.5,1.45,21.15,632.5,442.49,332.76
2018,8,27,14,0,637.0,203.0,1.5,21.1,712.0,450.87,334.76
2018,8,27,14,15,730.0,165.5,1.5,20.85,726.5,416.05,303.53
2018,8,27,14,30,823.0,128.0,1.5,20.6,741.0,372.97,263.93
2018,8,27,14,45,810.5,124.5,1.5,20.4,702.5,311.86,211.95
2018,8,27,15,0,798.0,121.0,1.5,20.2,664.0,251.45,161.36
2018,8,27,15,15,781.5,118.0,1.5,20.2,621.0,191.77,115.22
2018,8,27,15,30,765.0,115.0,1.5,20.2,578.0,133.79,80.07
2018,8,27,15,45,746.0,109.5,1.45,19.5,531.0,80.96,63.9
2018,8,27,16,0,727.0,104.0,1.4,18.8,484.0,78.08,61.93
2018,8,27,16,15,704.0,97.5,1.4,18.35,434.5,74.32,59.04
2018,8,27,16,30,681.0,91.0,1.4,17.9,385.0,70.38,55.97
2018,8,27,16,45,647.5,84.0,1.35,17.4,334.0,65.75,52.26
2018,8,27,17,0,614.0,77.0,1.3,16.9,283.0,60.99,48.35
2018,8,27,17,15,564.5,69.0,1.25,16.35,233.0,55.16,43.39
2018,8,27,17,30,515.0,61.0,1.2,15.8,183.0,49.24,38.17
2018,8,27,17,45,440.0,51.0,1.2,15.2,136.5,41.44,31.07
2018,8,27,18,0,365.0,41.0,1.2,14.6,90.0,33.59,23.65
2018,8,27,18,15,245.5,28.5,1.15,14.15,55.0,23.39,12.99
2018,8,27,18,30,126.0,16.0,1.1,13.7,20.0,12.59,0.0
2018,8,27,18,45,63.0,8.0,1.1,13.25,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,28,5,15,8.0,1.5,1.15,10.95,1.0,0.0,0.0
2018,8,28,5,30,16.0,3.0,1.2,11.2,2.0,0.0,0.0
2018,8,28,5,45,79.5,11.5,1.25,11.45,16.0,46.39,0.0
2018,8,28,6,0,143.0,20.0,1.3,11.7,30.0,121.69,79.93
2018,8,28,6,15,240.5,29.5,1.3,12.0,64.0,207.36,168.03
2018,8,28,6,30,338.0,39.0,1.3,12.3,98.0,292.52,243.26
2018,8,28,6,45,210.0,38.5,1.3,12.6,79.5,208.71,175.48
2018,8,28,7,0,82.0,38.0,1.3,12.9,61.0,107.53,88.93
2018,8,28,7,15,41.0,45.0,1.3,13.35,56.5,76.69,61.65
2018,8,28,7,30,0.0,52.0,1.3,13.8,52.0,39.79,28.5
2018,8,28,7,45,0.0,67.5,1.3,14.2,67.5,51.77,38.55
2018,8,28,8,0,0.0,83.0,1.3,14.6,83.0,63.84,48.47
2018,8,28,8,15,3.5,115.0,1.25,15.1,117.0,94.48,73.83
2018,8,28,8,30,7.0,147.0,1.2,15.6,151.0,125.85,99.25
2018,8,28,8,45,30.0,203.0,1.2,16.1,222.0,216.68,172.54
2018,8,28,9,0,53.0,259.0,1.2,16.6,293.0,296.78,234.64
2018,8,28,9,15,134.5,282.5,1.15,16.95,375.5,421.85,330.74
2018,8,28,9,30,216.0,306.0,1.1,17.3,458.0,525.03,406.39
2018,8,28,9,45,398.0,262.5,1.1,17.7,560.5,703.43,534.73
2018,8,28,10,0,580.0,219.0,1.1,18.1,663.0,844.05,630.3
2018,8,28,10,15,622.0,210.0,1.1,18.4,702.5,870.48,645.06
2018,8,28,10,30,664.0,201.0,1.1,18.7,742.0,892.91,658.11
2018,8,28,10,45,710.5,188.0,1.1,19.0,780.5,911.29,668.29
2018,8,28,11,0,757.0,175.0,1.1,19.3,819.0,916.05,669.74
2018,8,28,11,15,850.5,134.5,1.15,19.45,869.5,928.68,677.76
2018,8,28,11,30,944.0,94.0,1.2,19.6,920.0,949.55,691.05
2018,8,28,11,45,947.0,93.5,1.2,19.8,927.0,921.47,671.96
2018,8,28,12,0,950.0,93.0,1.2,20.0,934.0,889.68,651.1
2018,8,28,12,15,951.5,92.0,1.2,20.05,933.0,852.64,627.16
2018,8,28,12,30,953.0,91.0,1.2,20.1,932.0,812.28,600.9
2018,8,28,12,45,952.5,90.0,1.25,20.15,923.0,767.32,571.16
2018,8,28,13,0,952.0,89.0,1.3,20.2,914.0,719.53,537.33
2018,8,28,13,15,950.0,88.0,1.3,20.2,897.0,668.18,499.56
2018,8,28,13,30,948.0,87.0,1.3,20.2,880.0,614.53,458.93
2018,8,28,13,45,944.5,85.0,1.3,20.15,855.5,557.23,414.34
2018,8,28,14,0,941.0,83.0,1.3,20.1,831.0,498.26,366.86
2018,8,28,14,15,934.5,81.5,1.3,19.95,799.5,437.08,316.18
2018,8,28,14,30,928.0,80.0,1.3,19.8,768.0,375.06,263.28
2018,8,28,14,45,919.5,78.5,1.3,19.65,730.5,311.91,208.72
2018,8,28,15,0,911.0,77.0,1.3,19.5,693.0,248.67,154.91
2018,8,28,15,15,898.0,75.5,1.3,19.5,649.5,184.95,105.24
2018,8,28,15,30,885.0,74.0,1.3,19.5,606.0,122.22,67.59
2018,8,28,15,45,869.0,71.0,1.25,19.0,558.0,73.05,57.31
2018,8,28,16,0,853.0,68.0,1.2,18.5,510.0,70.1,55.18
2018,8,28,16,15,831.0,65.0,1.2,18.1,459.0,66.87,52.7
2018,8,28,16,30,809.0,62.0,1.2,17.7,408.0,63.52,50.08
2018,8,28,16,45,777.0,58.5,1.15,17.3,355.0,54.1,42.11
2018,8,28,17,0,745.0,55.0,1.1,16.9,302.0,50.83,39.44
2018,8,28,17,15,695.5,50.5,1.1,16.3,249.0,46.54,35.79
2018,8,28,17,30,646.0,46.0,1.1,15.7,196.0,42.29,32.03
2018,8,28,17,45,565.5,40.0,1.05,15.1,146.5,36.59,26.78
2018,8,28,18,0,485.0,34.0,1.0,14.5,97.0,28.56,19.23
2018,8,28,18,15,326.0,24.5,1.0,13.95,58.5,20.34,10.08
2018,8,28,18,30,167.0,15.0,1.0,13.4,20.0,11.8,0.0
2018,8,28,18,45,83.5,7.5,1.0,12.9,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.05,10.2,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.0,10.8,2.0,0.0,0.0
2018,8,29,5,45,152.0,14.5,0.95,11.35,24.0,83.19,0.0
2018,8,29,6,0,285.0,26.0,0.9,11.9,46.0,207.1,132.79
2018,8,29,6,15,398.0,35.0,0.9,12.4,89.0,306.74,246.34
2018,8,29,6,30,511.0,44.0,0.9,12.9,132.0,409.73,335.05
2018,8,29,6,45,443.0,63.5,0.9,13.4,158.5,411.21,338.54
2018,8,29,7,0,375.0,83.0,0.9,13.9,185.0,399.19,329.45
2018,8,29,7,15,485.0,87.0,0.85,14.3,248.5,511.74,417.67
2018,8,29,7,30,595.0,91.0,0.8,14.7,312.0,625.46,500.1
2018,8,29,7,45,689.5,84.5,0.8,15.15,377.0,718.58,563.43
2018,8,29,8,0,784.0,78.0,0.8,15.6,442.0,810.54,623.38
2018,8,29,8,15,567.0,142.5,0.8,16.1,421.0,715.29,552.82
2018,8,29,8,30,350.0,207.0,0.8,16.6,400.0,565.52,440.74
2018,8,29,8,45,310.0,242.5,0.8,17.1,424.5,572.14,443.37
2018,8,29,9,0,270.0,278.0,0.8,17.6,449.0,574.98,441.64
2018,8,29,9,15,286.0,295.5,0.85,18.05,487.0,609.46,464.7
2018,8,29,9,30,302.0,313.0,0.9,18.5,525.0,642.55,486.18
2018,8,29,9,45,424.5,282.0,0.9,18.9,596.5,750.75,561.08
2018,8,29,10,0,547.0,251.0,0.9,19.3,668.0,837.02,618.19
2018,8,29,10,15,750.0,169.0,0.95,19.6,764.5,955.7,695.26
2018,8,29,10,30,953.0,87.0,1.0,19.9,861.0,1035.45,742.9
2018,8,29,10,45,958.5,87.5,1.05,20.2,883.5,1026.31,735.38
2018,8,29,11,0,964.0,88.0,1.1,20.5,906.0,1012.94,726.64
2018,8,29,11,15,967.5,88.0,1.15,20.65,920.5,993.01,714.32
2018,8,29,11,30,971.0,88.0,1.2,20.8,935.0,969.03,699.53
2018,8,29,11,45,972.5,88.5,1.25,20.9,942.0,939.84,681.56
2018,8,29,12,0,974.0,89.0,1.3,21.0,949.0,906.89,661.1
2018,8,29,12,15,971.5,90.5,1.3,21.05,946.5,868.06,636.12
2018,8,29,12,30,969.0,92.0,1.3,21.1,944.0,826.04,608.9
2018,8,29,12,45,964.0,93.0,1.35,21.15,933.0,778.79,577.73
2018,8,29,13,0,959.0,94.0,1.4,21.2,922.0,729.02,542.6
2018,8,29,13,15,956.5,93.5,1.4,21.2,905.0,677.22,504.64
2018,8,29,13,30,954.0,93.0,1.4,21.2,888.0,623.15,463.82
2018,8,29,13,45,949.5,91.5,1.4,21.2,863.0,565.2,418.82
2018,8,29,14,0,945.0,90.0,1.4,21.2,838.0,505.67,371.02
2018,8,29,14,15,938.0,88.0,1.4,21.1,805.5,443.44,319.7
2018,8,29,14,30,931.0,86.0,1.4,21.0,773.0,380.44,266.23
2018,8,29,14,45,921.5,84.5,1.4,20.9,734.5,316.62,211.36
2018,8,29,15,0,912.0,83.0,1.4,20.8,696.0,252.82,157.4
2018,8,29,15,15,862.5,91.0,1.4,20.8,640.5,190.13,110.35
2018,8,29,15,30,813.0,99.0,1.4,20.8,585.0,125.76,72.38
2018,8,29,15,45,779.0,97.0,1.35,20.35,531.5,80.23,63.11
2018,8,29,16,0,745.0,95.0,1.3,19.9,478.0,78.91,62.4
2018,8,29,16,15,661.5,99.5,1.3,19.55,413.5,74.97,59.34
2018,8,29,16,30,578.0,104.0,1.3,19.2,349.0,77.69,62.01
2018,8,29,16,45,455.0,106.5,1.3,18.8,283.5,76.66,61.44
2018,8,29,17,0,332.0,109.0,1.3,18.4,218.0,76.98,61.98
2018,8,29,17,15,385.5,85.0,1.25,17.8,189.5,62.36,49.41
2018,8,29,17,30,439.0,61.0,1.2,17.2,161.0,48.64,37.37
2018,8,29,17,45,363.0,50.5,1.15,16.6,118.5,40.6,30.06
2018,8,29,18,0,287.0,40.0,1.1,16.0,76.0,30.52,20.69
2018,8,29,18,15,184.0,26.0,1.1,15.45,45.0,19.8,8.91
2018,8,29,18,30,81.0,12.0,1.1,14.9,14.0,9.44,0.0
2018,8,29,18,45,40.5,6.0,1.05,14.4,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,0.7,11.85,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,0.7,12.2,1.0,0.0,0.0
2018,8,30,5,45,21.0,6.5,0.65,12.55,8.0,15.08,0.0
2018,8,30,6,0,37.0,12.0,0.6,12.9,15.0,39.47,19.92
2018,8,30,6,15,18.5,15.5,0.65,13.3,17.0,27.13,17.27
2018,8,30,6,30,0.0,19.0,0.7,13.7,19.0,14.44,6.68
2018,8,30,6,45,0.0,26.5,0.7,14.15,26.5,20.18,11.72
2018,8,30,7,0,0.0,34.0,0.7,14.6,34.0,25.93,16.7
2018,8,30,7,15,0.0,48.0,0.65,14.9,48.0,36.7,25.89
2018,8,30,7,30,0.0,62.0,0.6,15.2,62.0,47.51,34.96
2018,8,30,7,45,4.5,98.5,0.6,15.5,100.5,82.3,64.18
2018,8,30,8,0,9.0,135.0,0.6,15.8,139.0,119.46,94.64
2018,8,30,8,15,17.5,161.5,0.6,16.2,170.5,151.08,120.05
2018,8,30,8,30,26.0,188.0,0.6,16.6,202.0,200.03,158.71
2018,8,30,8,45,25.0,203.5,0.55,17.0,218.0,213.25,167.94
2018,8,30,9,0,24.0,219.0,0.5,17.4,234.0,207.4,162.41
2018,8,30,9,15,30.5,242.0,0.55,17.95,262.5,254.33,198.21
2018,8,30,9,30,37.0,265.0,0.6,18.5,291.0,282.12,218.5
2018,8,30,9,45,94.5,279.0,0.6,19.05,350.0,373.85,287.92
2018,8,30,10,0,152.0,293.0,0.6,19.6,409.0,442.16,337.57
2018,8,30,10,15,295.5,290.5,0.65,19.95,526.0,599.72,451.26
2018,8,30,10,30,439.0,288.0,0.7,20.3,643.0,753.78,555.57
2018,8,30,10,45,659.5,208.5,0.8,20.65,758.0,885.4,644.55
2018,8,30,11,0,880.0,129.0,0.9,21.0,873.0,975.59,700.21
2018,8,30,11,15,893.5,124.5,0.95,21.2,890.5,961.58,690.04
2018,8,30,11,30,907.0,120.0,1.0,21.4,908.0,943.47,678.84
2018,8,30,11,45,908.5,120.5,1.05,21.6,914.5,915.37,661.34
2018,8,30,12,0,910.0,121.0,1.1,21.8,921.0,883.76,641.61
2018,8,30,12,15,908.0,122.0,1.15,21.85,919.0,846.41,618.37
2018,8,30,12,30,906.0,123.0,1.2,21.9,917.0,806.08,592.95
2018,8,30,12,45,901.0,124.0,1.3,21.95,906.5,760.81,562.72
2018,8,30,13,0,896.0,125.0,1.4,22.0,896.0,713.21,529.67
2018,8,30,13,15,892.0,124.0,1.4,21.9,878.0,662.55,492.83
2018,8,30,13,30,888.0,123.0,1.4,21.8,860.0,609.97,453.44
2018,8,30,13,45,882.0,121.5,1.45,21.65,835.0,554.27,410.83
2018,8,30,14,0,876.0,120.0,1.5,21.5,810.0,497.3,365.63
2018,8,30,14,15,867.5,117.5,1.55,21.3,777.5,437.61,316.82
2018,8,30,14,30,859.0,115.0,1.6,21.1,745.0,377.43,266.13
2018,8,30,14,45,848.0,112.0,1.6,20.85,707.0,312.47,211.04
2018,8,30,15,0,837.0,109.0,1.6,20.6,669.0,250.28,158.81
2018,8,30,15,15,821.0,106.0,1.6,20.6,625.0,188.1,110.74
2018,8,30,15,30,805.0,103.0,1.6,20.6,581.0,127.52,74.32
2018,8,30,15,45,785.0,99.5,1.65,19.85,533.5,82.16,64.92
2018,8,30,16,0,765.0,96.0,1.7,19.1,486.0,80.14,63.68
2018,8,30,16,15,739.0,90.5,1.7,18.55,435.0,70.62,55.87
2018,8,30,16,30,713.0,85.0,1.7,18.0,384.0,67.07,53.14
2018,8,30,16,45,675.5,79.0,1.75,17.5,331.5,62.87,49.77
2018,8,30,17,0,638.0,73.0,1.8,17.0,279.0,58.59,46.25
2018,8,30,17,15,582.0,66.0,1.8,16.35,227.5,53.29,41.73
2018,8,30,17,30,526.0,59.0,1.8,15.7,176.0,47.99,37.01
2018,8,30,17,45,440.0,49.0,1.85,15.05,129.0,40.04,29.71
2018,8,30,18,0,354.0,39.0,1.9,14.4,82.0,32.1,22.09
2018,8,30,18,15,224.5,26.0,1.85,14.0,48.5,21.43,9.16
2018,8,30,18,30,95.0,13.0,1.8,13.6,15.0,10.23,0.0
2018,8,30,18,45,47.5,6.5,1.75,13.15,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,5,45,114.5,12.0,1.25,11.7,19.5,64.09,0.0
2018,8,31,6,0,229.0,24.0,1.3,12.1,39.0,175.11,99.58
2018,8,31,6,15,349.0,35.0,1.3,12.5,81.5,280.45,225.25
2018,8,31,6,30,469.0,46.0,1.3,12.9,124.0,388.25,319.19
2018,8,31,6,45,539.0,53.5,1.3,13.3,174.0,468.69,386.77
2018,8,31,7,0,609.0,61.0,1.3,13.7,224.0,553.93,453.98
2018,8,31,7,15,657.0,66.5,1.25,14.25,277.0,623.66,504.55
2018,8,31,7,30,705.0,72.0,1.2,14.8,330.0,690.2,550.27
2018,8,31,7,45,738.0,76.0,1.15,15.35,382.5,748.22,587.83
2018,8,31,8,0,771.0,80.0,1.1,15.9,435.0,805.42,623.39
2018,8,31,8,15,797.0,82.5,1.05,16.6,485.5,853.16,650.87
2018,8,31,8,30,823.0,85.0,1.0,17.3,536.0,898.87,676.2
2018,8,31,8,45,842.5,87.0,0.95,17.95,583.0,935.33,694.9
2018,8,31,9,0,862.0,89.0,0.9,18.6,630.0,956.95,703.74
2018,8,31,9,15,876.5,90.5,0.9,19.2,672.0,981.39,715.63
2018,8,31,9,30,891.0,92.0,0.9,19.8,714.0,1002.29,725.19
2018,8,31,9,45,902.5,92.5,0.95,20.4,750.0,1015.31,730.92
2018,8,31,10,0,914.0,93.0,1.0,21.0,786.0,1024.41,734.43
2018,8,31,10,15,921.5,94.0,1.05,21.45,815.0,1026.03,733.89
2018,8,31,10,30,929.0,95.0,1.1,21.9,844.0,1023.51,731.03
2018,8,31,10,45,935.0,95.5,1.15,22.35,866.5,1014.82,724.54
2018,8,31,11,0,941.0,96.0,1.2,22.8,889.0,1001.99,715.65
2018,8,31,11,15,944.5,96.0,1.25,23.1,903.0,982.19,702.96
2018,8,31,11,30,948.0,96.0,1.3,23.4,917.0,958.44,687.88
2018,8,31,11,45,950.0,95.5,1.4,23.7,923.5,929.02,669.95
2018,8,31,12,0,952.0,95.0,1.5,24.0,930.0,895.94,649.5
2018,8,31,12,15,954.0,93.5,1.55,24.1,928.5,858.4,625.84
2018,8,31,12,30,956.0,92.0,1.6,24.2,927.0,817.51,599.75
2018,8,31,12,45,957.0,90.0,1.7,24.3,918.0,772.25,570.22
2018,8,31,13,0,958.0,88.0,1.8,24.4,909.0,724.04,536.39
2018,8,31,13,15,955.0,87.0,1.85,24.25,891.0,671.45,498.46
2018,8,31,13,30,952.0,86.0,1.9,24.1,873.0,616.66,457.61
2018,8,31,13,45,947.0,84.5,1.95,24.0,847.5,558.46,412.68
2018,8,31,14,0,942.0,83.0,2.0,23.9,822.0,498.76,364.92
2018,8,31,14,15,934.5,82.0,2.05,23.6,790.0,437.21,314.3
2018,8,31,14,30,927.0,81.0,2.1,23.3,758.0,374.93,261.51
2018,8,31,14,45,916.0,80.0,2.1,23.0,719.0,311.24,206.84
2018,8,31,15,0,905.0,79.0,2.1,22.7,680.0,247.77,153.27
2018,8,31,15,15,857.5,87.0,2.1,22.7,626.0,185.89,106.85
