Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,15,30,810.0,95.0,2.1,22.7,572.0,121.98,69.41
2018,8,31,15,45,817.5,84.0,2.15,21.7,531.0,72.48,56.29
2018,8,31,16,0,825.0,73.0,2.2,20.7,490.0,65.43,50.77
2018,8,31,16,15,807.5,68.0,2.2,20.05,440.5,61.66,47.86
2018,8,31,16,30,790.0,63.0,2.2,19.4,391.0,57.72,44.76
2018,8,31,16,45,761.0,58.5,2.2,18.75,339.0,53.82,41.64
2018,8,31,17,0,732.0,54.0,2.2,18.1,287.0,49.84,38.38
2018,8,31,17,15,679.5,49.5,2.15,17.25,234.5,45.53,34.73
2018,8,31,17,30,627.0,45.0,2.1,16.4,182.0,41.29,30.97
2018,8,31,17,45,520.0,39.0,2.1,15.6,131.5,32.65,23.1
2018,8,31,18,0,413.0,33.0,2.1,14.8,81.0,27.46,17.95
2018,8,31,18,15,268.0,22.5,2.0,14.25,47.5,18.62,5.94
2018,8,31,18,30,123.0,12.0,1.9,13.7,14.0,9.44,0.0
2018,8,31,18,45,61.5,6.0,1.8,13.1,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,1,5,45,121.5,12.0,0.8,11.35,19.5,67.74,0.0
2018,9,1,6,0,243.0,24.0,0.8,11.7,39.0,181.94,94.9
2018,9,1,6,15,363.5,34.0,0.75,12.15,81.0,289.11,230.82
2018,9,1,6,30,484.0,44.0,0.7,12.6,123.0,397.03,324.01
2018,9,1,6,45,484.0,57.5,0.65,13.05,161.0,437.02,358.21
2018,9,1,7,0,484.0,71.0,0.6,13.5,199.0,475.6,388.8
2018,9,1,7,15,599.5,71.0,0.55,14.15,265.0,586.56,471.38
2018,9,1,7,30,715.0,71.0,0.5,14.8,331.0,699.03,548.63
2018,9,1,7,45,747.0,75.5,0.45,15.4,383.5,757.17,583.98
2018,9,1,8,0,779.0,80.0,0.4,16.0,436.0,814.41,617.92
2018,9,1,8,15,804.0,83.0,0.45,16.65,487.0,862.1,646.1
2018,9,1,8,30,829.0,86.0,0.5,17.3,538.0,907.66,672.44
2018,9,1,8,45,848.5,88.0,0.5,17.9,585.0,944.23,691.61
2018,9,1,9,0,868.0,90.0,0.5,18.5,632.0,965.81,701.17
2018,9,1,9,15,877.0,94.0,0.6,19.05,673.0,987.74,713.58
2018,9,1,9,30,886.0,98.0,0.7,19.6,714.0,1005.9,723.7
2018,9,1,9,45,891.0,102.5,0.75,20.1,749.0,1016.71,728.39
2018,9,1,10,0,896.0,107.0,0.8,20.6,784.0,1023.43,730.8
2018,9,1,10,15,903.5,108.5,0.85,20.95,813.0,1025.32,730.83
2018,9,1,10,30,911.0,110.0,0.9,21.3,842.0,1023.1,728.55
2018,9,1,10,45,916.5,111.0,1.0,21.65,864.5,1014.29,723.39
2018,9,1,11,0,922.0,112.0,1.1,22.0,887.0,1001.39,715.79
2018,9,1,11,15,925.5,113.0,1.15,22.2,901.5,982.56,704.03
2018,9,1,11,30,929.0,114.0,1.2,22.4,916.0,959.8,689.89
2018,9,1,11,45,930.5,114.5,1.25,22.6,922.5,930.98,671.92
2018,9,1,12,0,932.0,115.0,1.3,22.8,929.0,898.56,651.61
2018,9,1,12,15,928.0,117.0,1.4,22.95,926.0,859.6,627.68
2018,9,1,12,30,924.0,119.0,1.5,23.1,923.0,817.7,601.45
2018,9,1,12,45,916.5,121.0,1.55,23.2,911.0,770.56,569.33
2018,9,1,13,0,909.0,123.0,1.6,23.3,899.0,721.23,534.4
2018,9,1,13,15,904.5,122.5,1.6,23.3,881.0,669.82,496.86
2018,9,1,13,30,900.0,122.0,1.6,23.3,863.0,616.49,456.79
2018,9,1,13,45,893.5,120.0,1.65,23.3,837.0,559.29,412.9
2018,9,1,14,0,887.0,118.0,1.7,23.3,811.0,500.89,366.51
2018,9,1,14,15,878.0,116.5,1.7,23.1,778.5,440.89,317.4
2018,9,1,14,30,869.0,115.0,1.7,22.9,746.0,378.2,264.89
2018,9,1,14,45,857.0,112.5,1.7,22.75,707.0,314.86,211.17
2018,9,1,15,0,845.0,110.0,1.7,22.6,668.0,252.07,158.75
2018,9,1,15,15,828.5,107.0,1.7,22.6,623.5,189.14,110.54
2018,9,1,15,30,812.0,104.0,1.7,22.6,579.0,127.9,74.24
2018,9,1,15,45,790.5,100.0,1.65,21.9,530.5,82.81,64.97
2018,9,1,16,0,769.0,96.0,1.6,21.2,482.0,80.39,63.4
2018,9,1,16,15,739.5,91.5,1.6,20.6,430.0,71.42,56.13
2018,9,1,16,30,710.0,87.0,1.6,20.0,378.0,68.51,53.98
2018,9,1,16,45,669.0,81.0,1.6,19.4,325.0,64.31,50.66
2018,9,1,17,0,628.0,75.0,1.6,18.8,272.0,60.05,47.19
2018,9,1,17,15,567.5,67.5,1.55,17.9,220.0,54.4,42.42
2018,9,1,17,30,507.0,60.0,1.5,17.0,168.0,48.75,37.43
2018,9,1,17,45,415.0,49.0,1.5,16.1,121.0,40.03,29.46
2018,9,1,18,0,323.0,38.0,1.5,15.2,74.0,31.29,21.06
2018,9,1,18,15,195.0,23.5,1.45,14.55,42.0,19.36,4.49
2018,9,1,18,30,67.0,9.0,1.4,13.9,10.0,7.08,0.0
2018,9,1,18,45,33.5,4.5,1.4,13.25,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,2,5,45,87.0,11.5,0.85,10.25,17.0,51.02,0.0
2018,9,2,6,0,174.0,23.0,0.8,10.7,34.0,143.94,66.05
2018,9,2,6,15,288.5,36.0,0.75,11.35,74.0,247.6,198.01
2018,9,2,6,30,403.0,49.0,0.7,12.0,114.0,351.53,288.47
2018,9,2,6,45,478.0,59.0,0.7,12.65,164.0,435.91,358.48
2018,9,2,7,0,553.0,69.0,0.7,13.3,214.0,525.67,428.9
2018,9,2,7,15,604.0,75.5,0.7,14.0,266.5,597.28,480.61
2018,9,2,7,30,655.0,82.0,0.7,14.7,319.0,670.64,531.12
2018,9,2,7,45,691.5,87.0,0.7,15.4,371.0,730.96,570.07
2018,9,2,8,0,728.0,92.0,0.7,16.1,423.0,790.92,607.43
2018,9,2,8,15,754.5,96.0,0.7,16.8,473.5,834.08,632.19
2018,9,2,8,30,781.0,100.0,0.7,17.5,524.0,881.18,659.13
2018,9,2,8,45,801.0,103.0,0.75,18.25,570.5,918.54,679.9
2018,9,2,9,0,821.0,106.0,0.8,19.0,617.0,952.98,698.66
2018,9,2,9,15,833.0,110.0,0.8,19.6,658.0,977.49,710.33
2018,9,2,9,30,845.0,114.0,0.8,20.2,699.0,998.36,719.82
2018,9,2,9,45,853.0,117.5,0.85,20.8,734.0,1010.86,725.24
2018,9,2,10,0,861.0,121.0,0.9,21.4,769.0,1019.4,728.43
2018,9,2,10,15,870.0,122.5,0.9,21.9,798.5,1008.18,718.84
2018,9,2,10,30,879.0,124.0,0.9,22.4,828.0,1007.39,716.18
2018,9,2,10,45,885.5,124.5,0.95,22.9,850.0,999.13,709.91
2018,9,2,11,0,892.0,125.0,1.0,23.4,872.0,986.88,701.39
2018,9,2,11,15,896.0,125.5,1.05,23.7,886.5,968.33,689.63
2018,9,2,11,30,900.0,126.0,1.1,24.0,901.0,945.95,675.58
2018,9,2,11,45,902.5,126.0,1.15,24.3,907.5,918.06,658.08
2018,9,2,12,0,905.0,126.0,1.2,24.6,914.0,886.64,638.31
2018,9,2,12,15,903.0,127.0,1.25,24.7,911.5,849.06,614.94
2018,9,2,12,30,901.0,128.0,1.3,24.8,909.0,808.51,589.43
2018,9,2,12,45,896.0,129.0,1.35,24.9,898.0,763.04,558.55
2018,9,2,13,0,891.0,130.0,1.4,25.0,887.0,715.26,525.14
2018,9,2,13,15,887.0,128.5,1.4,24.9,869.0,664.05,488.38
2018,9,2,13,30,883.0,127.0,1.4,24.8,851.0,610.94,449.12
2018,9,2,13,45,876.5,125.0,1.45,24.75,825.0,554.5,406.34
2018,9,2,14,0,870.0,123.0,1.5,24.7,799.0,496.89,361.09
2018,9,2,14,15,860.5,120.5,1.5,24.4,766.0,436.09,312.05
2018,9,2,14,30,851.0,118.0,1.5,24.1,733.0,374.39,260.9
2018,9,2,14,45,838.0,115.5,1.5,23.85,694.0,311.78,208.31
2018,9,2,15,0,825.0,113.0,1.5,23.6,655.0,249.88,157.11
2018,9,2,15,15,808.0,109.5,1.5,23.6,610.5,187.72,109.83
2018,9,2,15,30,791.0,106.0,1.5,23.6,566.0,127.34,74.28
2018,9,2,15,45,769.0,102.0,1.5,22.65,517.5,83.79,65.61
2018,9,2,16,0,747.0,98.0,1.5,21.7,469.0,75.18,58.86
2018,9,2,16,15,717.5,93.0,1.45,21.0,418.0,72.07,56.61
2018,9,2,16,30,688.0,88.0,1.4,20.3,367.0,68.89,54.26
2018,9,2,16,45,646.0,81.5,1.35,19.6,314.5,64.38,50.69
2018,9,2,17,0,604.0,75.0,1.3,18.9,262.0,59.81,46.96
2018,9,2,17,15,542.0,67.0,1.25,18.0,210.5,53.81,41.88
2018,9,2,17,30,480.0,59.0,1.2,17.1,159.0,47.79,36.55
2018,9,2,17,45,386.5,48.0,1.15,16.2,113.5,39.1,28.59
2018,9,2,18,0,293.0,37.0,1.1,15.3,68.0,30.4,20.14
2018,9,2,18,15,173.5,23.0,1.05,14.7,38.5,17.5,1.0
2018,9,2,18,30,54.0,9.0,1.0,14.1,9.0,7.08,0.0
2018,9,2,18,45,27.0,4.5,0.95,13.45,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,3,5,45,81.0,11.5,0.75,10.4,16.0,48.33,0.0
2018,9,3,6,0,162.0,23.0,0.7,10.7,32.0,137.48,52.79
2018,9,3,6,15,273.5,36.5,0.7,11.3,71.5,239.29,190.71
2018,9,3,6,30,385.0,50.0,0.7,11.9,111.0,341.9,280.66
2018,9,3,6,45,459.5,59.0,0.7,12.45,159.0,424.45,349.66
2018,9,3,7,0,534.0,68.0,0.7,13.0,207.0,512.07,419.02
2018,9,3,7,15,584.5,75.5,0.7,13.6,259.0,583.73,471.41
2018,9,3,7,30,635.0,83.0,0.7,14.2,311.0,657.23,522.61
2018,9,3,7,45,670.5,88.5,0.7,14.75,362.5,716.68,561.61
2018,9,3,8,0,706.0,94.0,0.7,15.3,414.0,775.77,599.08
2018,9,3,8,15,732.0,99.0,0.7,15.95,463.5,824.68,628.16
2018,9,3,8,30,758.0,104.0,0.7,16.6,513.0,865.86,651.45
2018,9,3,8,45,777.5,107.5,0.75,17.2,559.0,902.88,672.69
2018,9,3,9,0,797.0,111.0,0.8,17.8,605.0,937.03,691.88
2018,9,3,9,15,805.5,116.5,0.8,18.4,644.5,959.4,702.39
2018,9,3,9,30,814.0,122.0,0.8,19.0,684.0,978.14,710.74
2018,9,3,9,45,817.5,128.5,0.8,19.55,717.5,989.18,714.47
2018,9,3,10,0,821.0,135.0,0.8,20.1,751.0,996.27,715.96
2018,9,3,10,15,830.5,136.5,0.8,20.6,780.0,1000.03,715.71
2018,9,3,10,30,840.0,138.0,0.8,21.1,809.0,999.79,713.18
2018,9,3,10,45,846.5,139.5,0.85,21.6,831.0,992.56,707.59
2018,9,3,11,0,853.0,141.0,0.9,22.1,853.0,981.32,699.72
2018,9,3,11,15,857.0,142.5,0.95,22.4,867.5,963.74,688.57
2018,9,3,11,30,861.0,144.0,1.0,22.7,882.0,942.3,675.12
2018,9,3,11,45,863.0,144.0,1.0,23.0,888.0,900.55,647.98
2018,9,3,12,0,865.0,144.0,1.0,23.3,894.0,869.58,627.89
2018,9,3,12,15,866.5,142.5,1.05,23.5,892.5,833.73,605.41
2018,9,3,12,30,868.0,141.0,1.1,23.7,891.0,794.86,580.44
2018,9,3,12,45,868.5,138.5,1.1,23.9,881.5,751.59,550.29
2018,9,3,13,0,869.0,136.0,1.1,24.1,872.0,705.73,517.7
2018,9,3,13,15,864.0,135.0,1.15,24.1,853.5,655.19,481.82
2018,9,3,13,30,859.0,134.0,1.2,24.1,835.0,606.95,446.19
2018,9,3,13,45,851.5,132.5,1.2,24.1,809.5,550.05,402.9
2018,9,3,14,0,844.0,131.0,1.2,24.1,784.0,492.18,357.47
2018,9,3,14,15,833.5,129.0,1.25,23.85,751.0,432.04,309.39
2018,9,3,14,30,823.0,127.0,1.3,23.6,718.0,371.81,259.71
2018,9,3,14,45,809.5,124.0,1.3,23.3,679.0,310.23,208.23
2018,9,3,15,0,796.0,121.0,1.3,23.0,640.0,249.51,158.18
2018,9,3,15,15,778.0,117.5,1.3,23.0,596.0,188.93,112.25
2018,9,3,15,30,760.0,114.0,1.3,23.0,552.0,123.92,72.77
2018,9,3,15,45,735.0,110.0,1.3,22.1,504.0,81.76,64.06
2018,9,3,16,0,710.0,106.0,1.3,21.2,456.0,79.72,62.86
2018,9,3,16,15,676.5,100.5,1.3,20.55,404.5,76.45,60.48
2018,9,3,16,30,643.0,95.0,1.3,19.9,353.0,73.11,57.99
2018,9,3,16,45,597.5,88.0,1.3,19.3,301.0,68.44,54.28
2018,9,3,17,0,552.0,81.0,1.3,18.7,249.0,63.72,50.42
2018,9,3,17,15,487.0,72.0,1.25,18.0,199.0,57.18,44.81
2018,9,3,17,30,422.0,63.0,1.2,17.3,149.0,50.61,38.94
2018,9,3,17,45,328.5,49.5,1.15,16.6,104.5,37.59,27.16
2018,9,3,18,0,235.0,36.0,1.1,15.9,60.0,27.3,17.27
2018,9,3,18,15,136.0,21.5,1.05,15.4,33.5,16.3,0.0
2018,9,3,18,30,37.0,7.0,1.0,14.9,7.0,5.51,0.0
2018,9,3,18,45,18.5,3.5,0.95,14.4,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,4,5,45,73.5,11.0,0.75,10.5,15.0,44.49,0.0
2018,9,4,6,0,147.0,22.0,0.7,10.9,30.0,127.73,37.08
2018,9,4,6,15,257.5,36.0,0.7,11.55,69.0,230.47,182.83
2018,9,4,6,30,368.0,50.0,0.7,12.2,108.0,331.91,272.17
2018,9,4,6,45,444.0,60.5,0.65,12.8,156.5,416.48,342.54
2018,9,4,7,0,520.0,71.0,0.6,13.4,205.0,506.48,413.19
2018,9,4,7,15,572.5,78.0,0.6,14.05,256.5,578.88,466.07
2018,9,4,7,30,625.0,85.0,0.6,14.7,308.0,653.14,517.58
2018,9,4,7,45,662.5,91.0,0.55,15.35,360.0,714.68,556.95
2018,9,4,8,0,700.0,97.0,0.5,16.0,412.0,775.99,594.55
2018,9,4,8,15,727.0,102.0,0.5,16.75,462.0,825.68,623.52
2018,9,4,8,30,754.0,107.0,0.5,17.5,512.0,873.63,650.67
2018,9,4,8,45,774.5,110.0,0.5,18.3,558.0,904.53,666.02
2018,9,4,9,0,795.0,113.0,0.5,19.1,604.0,939.04,683.67
2018,9,4,9,15,818.0,113.0,0.55,19.85,647.5,969.47,699.68
2018,9,4,9,30,841.0,113.0,0.6,20.6,691.0,996.52,713.53
2018,9,4,9,45,862.0,110.0,0.6,21.35,729.0,1000.72,712.19
2018,9,4,10,0,883.0,107.0,0.6,22.1,767.0,1014.99,717.53
2018,9,4,10,15,891.5,108.5,0.65,22.75,796.5,1017.7,717.19
2018,9,4,10,30,900.0,110.0,0.7,23.4,826.0,1016.34,714.7
2018,9,4,10,45,906.5,111.0,0.75,24.0,848.5,1008.4,708.53
2018,9,4,11,0,913.0,112.0,0.8,24.6,871.0,996.36,700.09
2018,9,4,11,15,917.0,112.0,0.85,25.05,885.0,976.94,687.67
2018,9,4,11,30,921.0,112.0,0.9,25.5,899.0,953.63,672.99
2018,9,4,11,45,922.5,112.0,0.95,25.9,905.0,924.32,654.75
2018,9,4,12,0,924.0,112.0,1.0,26.3,911.0,891.47,634.26
2018,9,4,12,15,923.5,112.0,1.05,26.45,908.5,853.6,611.06
2018,9,4,12,30,923.0,112.0,1.1,26.6,906.0,812.61,585.64
2018,9,4,12,45,920.0,112.0,1.1,26.8,895.5,766.89,554.86
2018,9,4,13,0,917.0,112.0,1.1,27.0,885.0,718.64,521.01
2018,9,4,13,15,913.0,110.5,1.15,26.95,866.5,666.21,484.38
2018,9,4,13,30,909.0,109.0,1.2,26.9,848.0,611.83,445.05
2018,9,4,13,45,903.0,108.0,1.25,26.9,822.5,555.08,402.43
2018,9,4,14,0,897.0,107.0,1.3,26.9,797.0,497.03,357.2
2018,9,4,14,15,888.0,105.0,1.35,26.6,764.0,435.98,308.52
2018,9,4,14,30,879.0,103.0,1.4,26.3,731.0,374.5,257.91
2018,9,4,14,45,867.0,101.0,1.4,26.05,692.0,312.03,205.64
2018,9,4,15,0,855.0,99.0,1.4,25.8,653.0,245.09,150.87
2018,9,4,15,15,838.5,96.0,1.4,25.8,608.5,181.5,102.91
2018,9,4,15,30,822.0,93.0,1.4,25.8,564.0,119.58,67.09
2018,9,4,15,45,799.5,89.5,1.45,24.8,514.5,76.01,58.58
2018,9,4,16,0,777.0,86.0,1.5,23.8,465.0,73.65,57.11
2018,9,4,16,15,746.5,81.5,1.45,23.05,413.0,70.34,54.7
2018,9,4,16,30,716.0,77.0,1.4,22.3,361.0,66.96,52.2
2018,9,4,16,45,673.0,72.0,1.4,21.5,308.5,58.1,44.9
2018,9,4,17,0,630.0,67.0,1.4,20.7,256.0,54.33,41.88
2018,9,4,17,15,566.0,60.0,1.35,19.65,204.5,48.83,37.23
2018,9,4,17,30,502.0,53.0,1.3,18.6,153.0,43.36,32.38
2018,9,4,17,45,402.0,43.5,1.25,17.55,108.0,35.67,25.32
2018,9,4,18,0,302.0,34.0,1.2,16.5,63.0,28.08,17.62
2018,9,4,18,15,172.0,20.0,1.15,15.85,34.5,16.53,0.0
2018,9,4,18,30,42.0,6.0,1.1,15.2,6.0,4.72,0.0
2018,9,4,18,45,21.0,3.0,1.0,14.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,5,5,45,76.0,11.0,0.7,10.5,15.0,45.91,0.0
2018,9,5,6,0,152.0,22.0,0.6,10.9,30.0,130.38,23.27
2018,9,5,6,15,267.5,35.0,0.6,11.45,68.5,236.31,186.59
2018,9,5,6,30,383.0,48.0,0.6,12.0,107.0,340.95,279.04
2018,9,5,6,45,461.0,57.5,0.55,12.6,155.5,426.55,350.09
2018,9,5,7,0,539.0,67.0,0.5,13.2,204.0,517.69,421.18
2018,9,5,7,15,591.5,73.0,0.5,13.85,255.5,589.52,473.1
2018,9,5,7,30,644.0,79.0,0.5,14.5,307.0,663.2,523.83
2018,9,5,7,45,681.0,84.5,0.5,15.15,359.0,724.25,563.29
2018,9,5,8,0,718.0,90.0,0.5,15.8,411.0,785.04,601.17
2018,9,5,8,15,745.0,93.5,0.55,16.55,460.5,827.8,626.32
2018,9,5,8,30,772.0,97.0,0.6,17.3,510.0,874.54,653.81
2018,9,5,8,45,792.5,99.5,0.65,18.0,556.0,911.53,674.49
2018,9,5,9,0,813.0,102.0,0.7,18.7,602.0,945.65,693.2
2018,9,5,9,15,826.0,105.5,0.75,19.25,643.0,970.34,706.2
2018,9,5,9,30,839.0,109.0,0.8,19.8,684.0,991.48,717.08
2018,9,5,9,45,848.0,112.0,0.85,20.35,718.5,1004.25,722.84
2018,9,5,10,0,857.0,115.0,0.9,20.9,753.0,999.01,717.6
2018,9,5,10,15,865.5,116.5,0.95,21.25,782.0,1001.63,718.23
2018,9,5,10,30,874.0,118.0,1.0,21.6,811.0,1000.28,716.41
2018,9,5,10,45,880.0,119.0,1.1,22.0,832.5,991.97,711.21
2018,9,5,11,0,886.0,120.0,1.2,22.4,854.0,979.68,703.64
2018,9,5,11,15,890.0,120.5,1.25,22.55,868.0,961.09,691.99
2018,9,5,11,30,894.0,121.0,1.3,22.7,882.0,938.71,678.02
2018,9,5,11,45,896.0,120.5,1.35,22.85,887.5,909.91,659.96
2018,9,5,12,0,898.0,120.0,1.4,23.0,893.0,877.66,639.62
2018,9,5,12,15,897.0,120.0,1.45,22.95,890.5,840.1,616.16
2018,9,5,12,30,896.0,120.0,1.5,22.9,888.0,799.56,590.48
2018,9,5,12,45,893.5,119.5,1.5,22.9,877.5,754.71,559.46
2018,9,5,13,0,891.0,119.0,1.5,22.9,867.0,707.39,525.62
2018,9,5,13,15,887.0,118.0,1.55,22.7,849.0,656.46,489.06
2018,9,5,13,30,883.0,117.0,1.6,22.5,831.0,603.63,449.83
2018,9,5,13,45,876.5,115.5,1.6,22.3,805.5,547.44,406.44
2018,9,5,14,0,870.0,114.0,1.6,22.1,780.0,490.09,360.61
2018,9,5,14,15,861.0,111.5,1.6,21.75,747.0,430.07,311.44
2018,9,5,14,30,852.0,109.0,1.6,21.4,714.0,369.69,260.51
2018,9,5,14,45,840.0,106.5,1.55,21.05,675.5,304.81,205.42
2018,9,5,15,0,828.0,104.0,1.5,20.7,637.0,242.94,153.51
2018,9,5,15,15,810.5,101.0,1.5,20.7,592.5,180.82,105.82
2018,9,5,15,30,793.0,98.0,1.5,20.7,548.0,120.55,70.37
2018,9,5,15,45,770.5,94.0,1.5,19.75,500.0,78.54,62.0
2018,9,5,16,0,748.0,90.0,1.5,18.8,452.0,75.97,60.33
2018,9,5,16,15,717.5,85.5,1.5,18.15,401.0,67.24,53.16
2018,9,5,16,30,687.0,81.0,1.5,17.5,350.0,64.21,50.87
2018,9,5,16,45,643.5,75.0,1.5,16.85,298.0,59.87,47.36
2018,9,5,17,0,600.0,69.0,1.5,16.2,246.0,55.49,43.7
2018,9,5,17,15,535.0,61.5,1.5,15.5,195.5,49.71,38.66
2018,9,5,17,30,470.0,54.0,1.5,14.8,145.0,43.96,33.4
2018,9,5,17,45,369.5,43.5,1.5,14.1,101.5,35.55,25.53
2018,9,5,18,0,269.0,33.0,1.5,13.4,58.0,27.19,16.81
2018,9,5,18,15,151.0,19.0,1.5,13.0,31.5,14.95,0.0
2018,9,5,18,30,33.0,5.0,1.5,12.6,5.0,3.93,0.0
2018,9,5,18,45,16.5,2.5,1.45,12.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,6,5,45,101.5,10.5,0.9,9.35,15.5,58.28,0.0
2018,9,6,6,0,203.0,21.0,0.9,9.8,31.0,155.35,7.21
2018,9,6,6,15,335.5,31.0,0.85,10.35,71.5,275.14,217.44
2018,9,6,6,30,468.0,41.0,0.8,10.9,112.0,390.45,320.24
2018,9,6,6,45,412.5,54.0,0.75,11.5,134.5,390.13,323.13
2018,9,6,7,0,357.0,67.0,0.7,12.1,157.0,375.32,312.32
2018,9,6,7,15,393.5,85.0,0.65,12.8,205.5,440.85,363.76
2018,9,6,7,30,430.0,103.0,0.6,13.5,254.0,507.46,412.72
2018,9,6,7,45,613.0,86.5,0.55,14.2,339.0,669.86,529.58
2018,9,6,8,0,796.0,70.0,0.5,14.9,424.0,826.44,632.45
2018,9,6,8,15,820.5,73.0,0.5,15.75,475.0,874.02,657.64
2018,9,6,8,30,845.0,76.0,0.5,16.6,526.0,908.45,675.18
2018,9,6,8,45,863.5,77.5,0.5,17.45,572.5,943.22,692.79
2018,9,6,9,0,882.0,79.0,0.5,18.3,619.0,975.02,708.19
2018,9,6,9,15,891.5,82.0,0.55,19.0,659.5,996.38,718.48
2018,9,6,9,30,901.0,85.0,0.6,19.7,700.0,1013.97,726.64
2018,9,6,9,45,906.5,89.0,0.7,20.4,734.5,1024.75,731.9
2018,9,6,10,0,912.0,93.0,0.8,21.1,769.0,1031.4,734.81
2018,9,6,10,15,919.0,94.0,0.9,21.55,797.5,1032.03,734.86
2018,9,6,10,30,926.0,95.0,1.0,22.0,826.0,1028.53,732.51
2018,9,6,10,45,931.0,95.5,1.1,22.4,847.5,1018.36,726.29
2018,9,6,11,0,936.0,96.0,1.2,22.8,869.0,1004.09,717.61
2018,9,6,11,15,939.0,96.5,1.25,22.95,882.5,983.86,705.07
2018,9,6,11,30,942.0,97.0,1.3,23.1,896.0,959.69,690.12
2018,9,6,11,45,944.0,97.0,1.35,23.2,902.0,930.3,671.99
2018,9,6,12,0,946.0,97.0,1.4,23.3,908.0,897.24,651.45
2018,9,6,12,15,948.0,95.0,1.45,23.3,906.0,858.78,627.47
2018,9,6,12,30,950.0,93.0,1.5,23.3,904.0,816.99,601.07
2018,9,6,12,45,952.0,90.5,1.55,23.35,894.5,771.58,571.2
2018,9,6,13,0,954.0,88.0,1.6,23.4,885.0,723.16,537.0
2018,9,6,13,15,951.0,86.5,1.6,23.35,866.5,669.69,497.97
2018,9,6,13,30,948.0,85.0,1.6,23.3,848.0,614.06,456.15
2018,9,6,13,45,943.0,84.0,1.6,23.25,822.5,555.9,411.01
2018,9,6,14,0,938.0,83.0,1.6,23.2,797.0,496.24,363.12
2018,9,6,14,15,930.5,81.0,1.55,23.05,764.0,433.57,311.3
2018,9,6,14,30,923.0,79.0,1.5,22.9,731.0,370.24,257.53
2018,9,6,14,45,913.0,77.0,1.5,22.75,692.0,305.84,202.38
2018,9,6,15,0,903.0,75.0,1.5,22.6,653.0,241.63,148.37
2018,9,6,15,15,888.5,73.0,1.5,22.6,608.5,177.23,99.07
2018,9,6,15,30,874.0,71.0,1.5,22.6,564.0,114.08,62.71
2018,9,6,15,45,856.0,68.5,1.45,22.05,515.5,70.56,54.69
2018,9,6,16,0,838.0,66.0,1.4,21.5,467.0,67.78,52.71
2018,9,6,16,15,812.0,63.0,1.35,21.05,415.5,64.38,50.1
2018,9,6,16,30,786.0,60.0,1.3,20.6,364.0,55.38,42.61
2018,9,6,16,45,747.5,55.5,1.3,20.15,310.5,51.27,39.26
2018,9,6,17,0,709.0,51.0,1.3,19.7,257.0,47.12,35.77
2018,9,6,17,15,648.5,46.5,1.2,18.8,205.0,42.73,32.01
2018,9,6,17,30,588.0,42.0,1.1,17.9,153.0,38.46,28.14
2018,9,6,17,45,485.0,35.0,1.05,17.0,107.0,29.33,19.78
2018,9,6,18,0,382.0,28.0,1.0,16.1,61.0,23.42,13.15
2018,9,6,18,15,220.0,17.0,1.0,15.5,33.0,13.38,0.0
2018,9,6,18,30,58.0,6.0,1.0,14.9,5.0,0.0,0.0
2018,9,6,18,45,29.0,3.0,1.0,14.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,7,5,45,128.0,10.0,0.8,9.8,16.0,71.29,0.0
2018,9,7,6,0,256.0,20.0,0.7,10.2,32.0,183.28,0.0
2018,9,7,6,15,408.0,27.5,0.65,10.85,75.0,316.27,247.01
2018,9,7,6,30,560.0,35.0,0.6,11.5,118.0,438.23,355.74
2018,9,7,6,45,634.0,39.5,0.6,12.15,169.5,523.53,425.4
2018,9,7,7,0,708.0,44.0,0.6,12.8,221.0,613.21,493.16
2018,9,7,7,15,753.0,47.5,0.6,13.7,275.0,682.63,541.46
2018,9,7,7,30,798.0,51.0,0.6,14.6,329.0,744.35,581.7
2018,9,7,7,45,828.5,53.5,0.6,15.45,382.5,800.68,616.39
2018,9,7,8,0,859.0,56.0,0.6,16.3,436.0,856.06,649.05
2018,9,7,8,15,880.5,58.0,0.6,17.1,487.0,900.96,673.77
2018,9,7,8,30,902.0,60.0,0.6,17.9,538.0,943.48,696.4
2018,9,7,8,45,918.0,62.0,0.65,18.65,585.5,977.89,714.64
2018,9,7,9,0,934.0,64.0,0.7,19.4,633.0,1009.0,730.72
2018,9,7,9,15,943.0,66.5,0.75,20.15,674.5,1030.16,740.56
2018,9,7,9,30,952.0,69.0,0.8,20.9,716.0,1047.33,748.12
2018,9,7,9,45,957.5,72.5,0.85,21.6,752.0,1058.04,752.01
2018,9,7,10,0,963.0,76.0,0.9,22.3,788.0,1064.43,753.48
2018,9,7,10,15,970.0,77.0,0.95,22.8,817.5,1065.05,752.22
2018,9,7,10,30,977.0,78.0,1.0,23.3,847.0,1061.32,748.55
2018,9,7,10,45,981.5,78.5,1.05,23.75,868.5,1050.21,740.74
2018,9,7,11,0,986.0,79.0,1.1,24.2,890.0,1034.8,730.5
2018,9,7,11,15,989.0,79.0,1.15,24.5,903.5,1013.19,717.01
2018,9,7,11,30,992.0,79.0,1.2,24.8,917.0,987.46,701.06
2018,9,7,11,45,993.0,79.5,1.2,25.15,923.0,956.46,680.88
2018,9,7,12,0,994.0,80.0,1.2,25.5,929.0,921.65,658.37
2018,9,7,12,15,992.5,80.5,1.25,25.65,926.0,881.16,633.44
2018,9,7,12,30,991.0,81.0,1.3,25.8,923.0,837.37,606.12
2018,9,7,12,45,987.0,82.0,1.35,25.95,912.0,789.15,575.29
2018,9,7,13,0,983.0,83.0,1.4,26.1,901.0,738.23,539.84
2018,9,7,13,15,979.5,82.0,1.4,26.0,882.0,683.4,500.71
2018,9,7,13,30,976.0,81.0,1.4,25.9,863.0,626.37,458.71
2018,9,7,13,45,970.0,80.5,1.45,25.85,836.5,566.53,413.38
2018,9,7,14,0,964.0,80.0,1.5,25.8,810.0,505.24,365.16
2018,9,7,14,15,956.0,79.0,1.5,25.55,776.5,441.57,313.45
2018,9,7,14,30,948.0,78.0,1.5,25.3,743.0,377.23,259.61
2018,9,7,14,45,937.0,76.5,1.55,25.05,703.0,311.32,203.9
2018,9,7,15,0,926.0,75.0,1.6,24.8,663.0,245.65,149.31
2018,9,7,15,15,911.5,73.0,1.6,24.8,617.5,179.68,99.28
2018,9,7,15,30,897.0,71.0,1.6,24.8,572.0,114.95,62.5
2018,9,7,15,45,877.0,68.5,1.6,23.95,522.0,70.95,54.62
2018,9,7,16,0,857.0,66.0,1.6,23.1,472.0,68.09,52.64
2018,9,7,16,15,829.5,62.5,1.6,22.4,419.0,64.26,49.74
2018,9,7,16,30,802.0,59.0,1.6,21.7,366.0,54.89,42.0
2018,9,7,16,45,762.0,55.5,1.6,20.95,312.0,51.46,39.3
2018,9,7,17,0,722.0,52.0,1.6,20.2,258.0,48.06,36.51
2018,9,7,17,15,660.0,47.0,1.55,19.2,205.0,43.26,32.39
2018,9,7,17,30,598.0,42.0,1.5,18.2,152.0,38.56,28.13
2018,9,7,17,45,491.0,34.0,1.4,17.2,105.0,31.06,21.16
2018,9,7,18,0,384.0,26.0,1.3,16.2,58.0,21.78,11.34
2018,9,7,18,15,208.5,15.0,1.25,15.55,30.5,11.8,0.0
2018,9,7,18,30,33.0,4.0,1.2,14.9,3.0,0.0,0.0
2018,9,7,18,45,16.5,2.0,1.15,14.25,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,8,5,45,130.0,9.0,0.95,10.25,15.0,7.08,0.0
2018,9,8,6,0,260.0,18.0,1.0,10.8,30.0,183.93,0.0
2018,9,8,6,15,412.0,26.0,1.0,11.5,73.0,310.22,241.29
2018,9,8,6,30,564.0,34.0,1.0,12.2,116.0,441.29,359.15
2018,9,8,6,45,636.0,38.5,1.0,12.9,167.0,525.36,428.52
2018,9,8,7,0,708.0,43.0,1.0,13.6,218.0,613.69,496.1
2018,9,8,7,15,752.0,47.0,1.0,14.3,272.0,683.03,545.52
2018,9,8,7,30,796.0,51.0,1.0,15.0,326.0,744.6,586.75
2018,9,8,7,45,825.5,53.0,1.0,15.65,378.5,799.26,621.38
2018,9,8,8,0,855.0,55.0,1.0,16.3,431.0,852.95,654.05
2018,9,8,8,15,875.5,57.5,1.0,17.0,481.5,897.49,679.38
2018,9,8,8,30,896.0,60.0,1.0,17.7,532.0,939.57,702.55
2018,9,8,8,45,910.5,61.5,1.05,18.35,578.0,971.7,719.86
2018,9,8,9,0,925.0,63.0,1.1,19.0,624.0,1000.51,735.02
2018,9,8,9,15,932.5,66.5,1.15,19.6,665.0,1021.29,745.19
2018,9,8,9,30,940.0,70.0,1.2,20.2,706.0,1038.04,752.98
2018,9,8,9,45,943.0,74.5,1.2,20.8,740.5,1047.29,755.25
2018,9,8,10,0,946.0,79.0,1.2,21.4,775.0,1052.21,755.08
2018,9,8,10,15,952.5,80.0,1.25,21.8,804.0,1052.27,753.65
2018,9,8,10,30,959.0,81.0,1.3,22.2,833.0,1048.06,749.78
2018,9,8,10,45,964.0,81.5,1.35,22.55,854.5,1037.53,742.32
2018,9,8,11,0,969.0,82.0,1.4,22.9,876.0,1022.75,732.41
2018,9,8,11,15,972.0,82.5,1.45,23.15,890.0,1001.89,719.1
2018,9,8,11,30,975.0,83.0,1.5,23.4,904.0,976.95,703.31
2018,9,8,11,45,976.5,83.0,1.55,23.7,909.5,946.21,683.7
2018,9,8,12,0,978.0,83.0,1.6,24.0,915.0,911.71,661.65
2018,9,8,12,15,979.0,81.5,1.65,24.15,912.5,871.73,636.28
2018,9,8,12,30,980.0,80.0,1.7,24.3,910.0,828.38,608.48
2018,9,8,12,45,980.0,79.0,1.75,24.5,900.0,781.58,577.75
2018,9,8,13,0,980.0,78.0,1.8,24.7,890.0,731.81,542.22
2018,9,8,13,15,976.5,77.0,1.8,24.75,871.0,677.13,502.13
2018,9,8,13,30,973.0,76.0,1.8,24.8,852.0,620.25,459.23
2018,9,8,13,45,967.5,75.0,1.85,24.8,825.5,560.41,413.03
2018,9,8,14,0,962.0,74.0,1.9,24.8,799.0,499.09,363.97
2018,9,8,14,15,954.0,73.0,1.9,24.6,765.5,435.58,311.62
2018,9,8,14,30,946.0,72.0,1.9,24.4,732.0,371.41,257.2
2018,9,8,14,45,935.5,70.0,1.9,24.25,692.0,305.41,200.67
2018,9,8,15,0,925.0,68.0,1.9,24.1,652.0,239.65,145.43
2018,9,8,15,15,910.5,66.5,1.9,24.1,607.0,174.22,95.54
2018,9,8,15,30,896.0,65.0,1.9,24.1,562.0,110.03,59.11
2018,9,8,15,45,876.5,63.0,1.95,23.4,512.5,67.14,51.57
2018,9,8,16,0,857.0,61.0,2.0,22.7,463.0,64.56,49.76
2018,9,8,16,15,830.5,58.0,1.95,22.1,411.0,61.03,47.06
2018,9,8,16,30,804.0,55.0,1.9,21.5,359.0,57.39,44.21
2018,9,8,16,45,765.0,52.0,1.85,20.85,305.5,48.78,36.99
2018,9,8,17,0,726.0,49.0,1.8,20.2,252.0,45.7,34.45
2018,9,8,17,15,662.5,44.5,1.75,19.25,199.5,41.21,30.57
2018,9,8,17,30,599.0,40.0,1.7,18.3,147.0,36.85,26.59
2018,9,8,17,45,486.5,33.0,1.6,17.35,101.0,30.17,20.29
2018,9,8,18,0,374.0,26.0,1.5,16.4,55.0,21.8,10.65
2018,9,8,18,15,202.0,15.0,1.45,15.7,29.0,11.8,0.0
2018,9,8,18,30,30.0,4.0,1.4,15.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,1.4,14.35,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,9,5,45,115.0,9.5,1.2,9.85,14.5,7.47,0.0
2018,9,9,6,0,230.0,19.0,1.2,10.4,29.0,141.85,0.0
2018,9,9,6,15,385.0,28.0,1.15,11.0,71.5,305.6,236.46
2018,9,9,6,30,540.0,37.0,1.1,11.6,114.0,429.49,350.69
2018,9,9,6,45,618.0,42.5,1.1,12.25,166.0,519.02,425.22
2018,9,9,7,0,696.0,48.0,1.1,12.9,218.0,612.95,497.69
2018,9,9,7,15,744.0,52.0,1.05,13.5,273.0,685.35,549.39
2018,9,9,7,30,792.0,56.0,1.0,14.1,328.0,758.82,598.92
2018,9,9,7,45,824.5,59.5,0.95,14.65,382.5,809.38,629.95
2018,9,9,8,0,857.0,63.0,0.9,15.2,437.0,867.61,665.09
2018,9,9,8,15,880.0,65.0,0.85,15.9,488.5,913.61,690.2
2018,9,9,8,30,903.0,67.0,0.8,16.6,540.0,957.3,713.1
2018,9,9,8,45,919.5,69.0,0.8,17.25,588.0,991.94,730.77
2018,9,9,9,0,936.0,71.0,0.8,17.9,636.0,1023.27,746.2
2018,9,9,9,15,947.5,72.5,0.85,18.55,678.0,1045.37,756.91
2018,9,9,9,30,959.0,74.0,0.9,19.2,720.0,1063.56,765.36
2018,9,9,9,45,967.5,75.0,0.9,19.85,756.0,1074.0,768.04
2018,9,9,10,0,976.0,76.0,0.9,20.5,792.0,1080.21,768.38
2018,9,9,10,15,982.5,77.0,0.95,21.05,821.0,1080.06,766.5
2018,9,9,10,30,989.0,78.0,1.0,21.6,850.0,1075.51,762.19
2018,9,9,10,45,994.0,78.0,1.0,22.1,872.0,1063.95,752.89
2018,9,9,11,0,999.0,78.0,1.0,22.6,894.0,1048.05,741.22
2018,9,9,11,15,1001.5,78.0,1.05,23.0,907.0,1025.48,726.95
2018,9,9,11,30,1004.0,78.0,1.1,23.4,920.0,998.77,710.23
2018,9,9,11,45,1005.0,78.0,1.15,23.8,925.5,966.7,690.16
2018,9,9,12,0,1006.0,78.0,1.2,24.2,931.0,930.79,667.63
2018,9,9,12,15,1002.5,79.5,1.25,24.4,927.0,889.05,641.73
2018,9,9,12,30,999.0,81.0,1.3,24.6,923.0,844.09,613.49
2018,9,9,12,45,993.0,83.0,1.35,24.8,911.0,794.79,581.78
2018,9,9,13,0,987.0,85.0,1.4,25.0,899.0,742.93,545.46
2018,9,9,13,15,983.5,84.0,1.45,25.0,879.5,687.65,506.11
2018,9,9,13,30,980.0,83.0,1.5,25.0,860.0,630.17,463.75
2018,9,9,13,45,974.0,82.5,1.55,24.95,833.5,569.87,417.81
2018,9,9,14,0,968.0,82.0,1.6,24.9,807.0,508.12,368.96
2018,9,9,14,15,959.5,80.5,1.65,24.7,772.5,443.41,316.29
2018,9,9,14,30,951.0,79.0,1.7,24.5,738.0,378.11,261.46
2018,9,9,14,45,939.5,77.5,1.7,24.3,697.5,311.69,204.93
2018,9,9,15,0,928.0,76.0,1.7,24.1,657.0,245.61,149.73
2018,9,9,15,15,913.0,73.5,1.7,24.1,611.0,178.93,99.14
2018,9,9,15,30,898.0,71.0,1.7,24.1,565.0,113.6,62.17
2018,9,9,15,45,877.5,69.5,1.75,23.3,515.5,71.48,55.26
2018,9,9,16,0,857.0,68.0,1.8,22.5,466.0,69.27,53.83
2018,9,9,16,15,828.0,64.5,1.75,21.75,412.5,59.5,45.82
2018,9,9,16,30,799.0,61.0,1.7,21.0,359.0,56.31,43.39
2018,9,9,16,45,755.0,57.0,1.7,20.3,304.0,52.51,40.33
2018,9,9,17,0,711.0,53.0,1.7,19.6,249.0,48.73,37.18
2018,9,9,17,15,642.5,47.5,1.65,18.6,195.5,43.52,32.66
2018,9,9,17,30,574.0,42.0,1.6,17.6,142.0,38.41,27.99
2018,9,9,17,45,457.0,33.5,1.55,16.6,96.0,28.04,18.44
2018,9,9,18,0,340.0,25.0,1.5,15.6,50.0,20.89,9.09
2018,9,9,18,15,182.5,14.0,1.5,14.95,26.0,11.02,0.0
2018,9,9,18,30,25.0,3.0,1.5,14.3,2.0,0.0,0.0
2018,9,9,18,45,12.5,1.5,1.45,13.6,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,10,5,45,118.0,9.0,1.0,9.6,13.5,0.0,0.0
2018,9,10,6,0,236.0,18.0,1.0,10.1,27.0,144.94,0.0
2018,9,10,6,15,389.0,26.5,1.0,10.75,69.0,307.75,235.76
2018,9,10,6,30,542.0,35.0,1.0,11.4,111.0,430.46,350.92
2018,9,10,6,45,618.5,40.5,1.0,12.1,162.5,518.69,424.3
2018,9,10,7,0,695.0,46.0,1.0,12.8,214.0,611.46,495.78
2018,9,10,7,15,741.5,50.0,0.95,13.4,268.0,682.54,546.45
2018,9,10,7,30,788.0,54.0,0.9,14.0,322.0,754.64,594.93
2018,9,10,7,45,819.0,57.0,0.9,14.6,375.5,802.98,625.01
2018,9,10,8,0,850.0,60.0,0.9,15.2,429.0,859.05,659.48
2018,9,10,8,15,871.5,62.5,0.85,15.9,480.0,904.16,684.17
2018,9,10,8,30,893.0,65.0,0.8,16.6,531.0,946.88,706.6
2018,9,10,8,45,908.5,67.5,0.8,17.35,578.0,980.98,723.78
2018,9,10,9,0,924.0,70.0,0.8,18.1,625.0,1011.76,738.7
2018,9,10,9,15,935.0,72.0,0.85,18.75,667.0,1033.8,749.43
2018,9,10,9,30,946.0,74.0,0.9,19.4,709.0,1051.94,757.9
2018,9,10,9,45,954.0,77.0,0.9,20.05,745.5,1064.16,761.73
2018,9,10,10,0,962.0,80.0,0.9,20.7,782.0,1072.1,763.13
2018,9,10,10,15,968.0,80.0,0.95,21.25,810.0,1070.19,760.16
2018,9,10,10,30,974.0,80.0,1.0,21.8,838.0,1064.01,754.86
2018,9,10,10,45,978.5,81.0,1.05,22.35,859.5,1053.14,746.91
2018,9,10,11,0,983.0,82.0,1.1,22.9,881.0,1037.97,736.49
2018,9,10,11,15,985.5,82.5,1.15,23.25,894.5,1016.11,722.65
2018,9,10,11,30,988.0,83.0,1.2,23.6,908.0,990.14,706.35
2018,9,10,11,45,988.5,83.5,1.3,23.9,913.5,958.41,687.37
2018,9,10,12,0,989.0,84.0,1.4,24.2,919.0,922.93,665.81
2018,9,10,12,15,986.0,85.0,1.45,24.35,915.0,881.51,639.89
2018,9,10,12,30,983.0,86.0,1.5,24.5,911.0,836.91,611.63
2018,9,10,12,45,978.0,87.0,1.55,24.6,899.0,787.91,579.83
2018,9,10,13,0,973.0,88.0,1.6,24.7,887.0,736.34,543.58
2018,9,10,13,15,968.5,87.0,1.6,24.7,867.0,681.01,503.44
2018,9,10,13,30,964.0,86.0,1.6,24.7,847.0,623.62,460.55
2018,9,10,13,45,956.0,86.0,1.65,24.75,819.5,563.48,414.36
2018,9,10,14,0,948.0,86.0,1.7,24.8,792.0,502.14,365.52
2018,9,10,14,15,938.5,85.0,1.75,24.6,758.0,438.48,313.55
2018,9,10,14,30,929.0,84.0,1.8,24.4,724.0,374.38,259.6
2018,9,10,14,45,916.5,82.5,1.8,24.2,683.5,308.92,203.84
2018,9,10,15,0,904.0,81.0,1.8,24.0,643.0,243.94,149.58
2018,9,10,15,15,887.5,78.5,1.8,24.0,597.0,178.46,99.99
2018,9,10,15,30,871.0,76.0,1.8,24.0,551.0,114.52,63.96
2018,9,10,15,45,848.0,73.5,1.85,23.15,501.0,73.42,56.96
2018,9,10,16,0,825.0,71.0,1.9,22.3,451.0,64.13,49.52
2018,9,10,16,15,792.5,67.5,1.85,21.55,397.5,61.06,47.23
2018,9,10,16,30,760.0,64.0,1.8,20.8,344.0,57.97,44.88
2018,9,10,16,45,713.5,60.0,1.8,20.1,290.0,54.29,41.93
2018,9,10,17,0,667.0,56.0,1.8,19.4,236.0,50.67,38.9
2018,9,10,17,15,596.0,50.0,1.75,18.35,184.5,41.67,31.05
2018,9,10,17,30,525.0,44.0,1.7,17.3,133.0,36.66,26.45
2018,9,10,17,45,404.0,35.0,1.65,16.3,89.0,29.06,19.23
2018,9,10,18,0,283.0,26.0,1.6,15.3,45.0,21.67,8.24
2018,9,10,18,15,150.0,14.5,1.6,14.65,23.5,11.41,0.0
2018,9,10,18,30,17.0,3.0,1.6,14.0,2.0,0.0,0.0
