Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,18,45,8.5,1.5,1.6,13.35,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,11,5,45,102.0,9.5,1.3,10.4,13.0,0.0,0.0
2018,9,11,6,0,204.0,19.0,1.3,10.6,26.0,128.49,0.0
2018,9,11,6,15,357.5,28.0,1.3,11.1,66.5,291.11,220.74
2018,9,11,6,30,511.0,37.0,1.3,11.6,107.0,421.3,343.97
2018,9,11,6,45,592.0,42.5,1.35,12.1,158.0,503.61,414.53
2018,9,11,7,0,673.0,48.0,1.4,12.6,209.0,599.02,489.96
2018,9,11,7,15,721.5,52.5,1.4,13.15,263.0,671.67,543.53
2018,9,11,7,30,770.0,57.0,1.4,13.7,317.0,745.48,595.16
2018,9,11,7,45,801.5,61.0,1.35,14.3,370.5,804.42,633.05
2018,9,11,8,0,833.0,65.0,1.3,14.9,424.0,862.3,668.67
2018,9,11,8,15,855.0,67.5,1.3,15.5,474.5,897.24,688.09
2018,9,11,8,30,877.0,70.0,1.3,16.1,525.0,939.89,712.52
2018,9,11,8,45,892.5,72.5,1.3,16.7,571.5,973.49,730.38
2018,9,11,9,0,908.0,75.0,1.3,17.3,618.0,1003.83,745.97
2018,9,11,9,15,919.0,77.5,1.35,17.75,659.5,1026.12,757.6
2018,9,11,9,30,930.0,80.0,1.4,18.2,701.0,1044.55,766.9
2018,9,11,9,45,937.0,82.5,1.4,18.65,736.0,1054.88,770.32
2018,9,11,10,0,944.0,85.0,1.4,19.1,771.0,1061.02,771.34
2018,9,11,10,15,950.5,86.0,1.4,19.4,799.5,1060.68,768.93
2018,9,11,10,30,957.0,87.0,1.4,19.7,828.0,1056.06,764.12
2018,9,11,10,45,960.5,88.0,1.45,20.0,849.0,1044.21,755.86
2018,9,11,11,0,964.0,89.0,1.5,20.3,870.0,1028.15,745.14
2018,9,11,11,15,966.5,89.5,1.5,20.5,883.0,1006.47,730.49
2018,9,11,11,30,969.0,90.0,1.5,20.7,896.0,980.76,713.42
2018,9,11,11,45,969.5,90.5,1.55,20.9,901.0,949.36,693.49
2018,9,11,12,0,970.0,91.0,1.6,21.1,906.0,914.27,671.1
2018,9,11,12,15,971.5,89.0,1.65,21.1,903.0,874.05,645.69
2018,9,11,12,30,973.0,87.0,1.7,21.1,900.0,830.47,617.78
2018,9,11,12,45,974.0,84.5,1.75,21.1,889.5,782.86,586.45
2018,9,11,13,0,975.0,82.0,1.8,21.1,879.0,732.28,550.36
2018,9,11,13,15,972.0,81.0,1.85,20.95,860.0,677.78,510.58
2018,9,11,13,30,969.0,80.0,1.9,20.8,841.0,621.07,467.73
2018,9,11,13,45,964.5,78.5,1.9,20.65,814.5,561.18,420.68
2018,9,11,14,0,960.0,77.0,1.9,20.5,788.0,499.73,370.69
2018,9,11,14,15,953.0,75.0,1.9,20.2,754.5,435.61,317.09
2018,9,11,14,30,946.0,73.0,1.9,19.9,721.0,370.75,261.26
2018,9,11,14,45,937.0,71.0,1.95,19.6,681.5,304.92,203.96
2018,9,11,15,0,928.0,69.0,2.0,19.3,642.0,239.13,147.78
2018,9,11,15,15,913.0,67.5,2.0,19.3,596.5,173.24,96.82
2018,9,11,15,30,898.0,66.0,2.0,19.3,551.0,108.66,60.06
2018,9,11,15,45,879.0,62.5,2.0,18.45,501.0,66.6,52.24
2018,9,11,16,0,860.0,59.0,2.0,17.6,451.0,62.93,49.48
2018,9,11,16,15,832.5,56.5,2.0,17.0,398.5,59.68,46.95
2018,9,11,16,30,805.0,54.0,2.0,16.4,346.0,56.33,44.29
2018,9,11,16,45,763.5,50.5,1.95,15.85,292.0,47.52,36.7
2018,9,11,17,0,722.0,47.0,1.9,15.3,238.0,43.99,33.65
2018,9,11,17,15,652.5,42.0,1.85,14.6,185.5,39.01,29.18
2018,9,11,17,30,583.0,37.0,1.8,13.9,133.0,34.17,24.6
2018,9,11,17,45,448.0,30.0,1.75,13.2,87.5,27.38,17.94
2018,9,11,18,0,313.0,23.0,1.7,12.5,42.0,19.22,4.97
2018,9,11,18,15,156.5,11.5,1.6,12.1,21.0,9.05,0.0
2018,9,11,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,12,5,45,99.0,8.5,1.2,9.45,12.0,0.0,0.0
2018,9,12,6,0,198.0,17.0,1.2,9.8,24.0,124.06,0.0
2018,9,12,6,15,351.5,26.5,1.2,10.45,64.0,285.68,214.06
2018,9,12,6,30,505.0,36.0,1.2,11.1,104.0,417.61,340.95
2018,9,12,6,45,586.5,41.5,1.25,11.7,154.5,500.08,411.64
2018,9,12,7,0,668.0,47.0,1.3,12.3,205.0,595.67,487.17
2018,9,12,7,15,716.5,52.0,1.3,12.65,259.0,668.76,541.51
2018,9,12,7,30,765.0,57.0,1.3,13.0,313.0,743.08,593.99
2018,9,12,7,45,765.5,66.0,1.25,13.35,358.0,781.31,617.72
2018,9,12,8,0,766.0,75.0,1.2,13.7,403.0,816.39,638.61
2018,9,12,8,15,807.5,75.0,1.25,14.0,458.0,875.13,676.76
2018,9,12,8,30,849.0,75.0,1.3,14.3,513.0,921.24,705.16
2018,9,12,8,45,876.5,74.0,1.3,14.6,562.0,961.39,728.47
2018,9,12,9,0,904.0,73.0,1.3,14.9,611.0,998.87,749.75
2018,9,12,9,15,916.0,74.5,1.3,15.25,652.0,1020.84,760.61
2018,9,12,9,30,928.0,76.0,1.3,15.6,693.0,1039.03,769.27
2018,9,12,9,45,937.0,77.0,1.3,15.95,728.0,1049.59,773.17
2018,9,12,10,0,946.0,78.0,1.3,16.3,763.0,1056.04,774.7
2018,9,12,10,15,952.5,78.5,1.3,16.75,791.0,1055.16,771.51
2018,9,12,10,30,959.0,79.0,1.3,17.2,819.0,1050.03,765.93
2018,9,12,10,45,964.0,79.5,1.3,17.65,840.5,1039.14,756.95
2018,9,12,11,0,969.0,80.0,1.3,18.1,862.0,1024.01,745.53
2018,9,12,11,15,971.5,80.5,1.35,18.3,875.0,1002.31,731.69
2018,9,12,11,30,974.0,81.0,1.4,18.5,888.0,976.57,715.35
2018,9,12,11,45,953.0,93.5,1.4,18.75,887.0,938.4,690.07
2018,9,12,12,0,932.0,106.0,1.4,19.0,886.0,897.18,662.85
2018,9,12,12,15,834.0,158.5,1.5,18.95,854.5,838.46,625.75
2018,9,12,12,30,736.0,211.0,1.6,18.9,823.0,776.21,582.22
2018,9,12,12,45,664.0,243.5,1.65,18.9,790.0,711.72,536.34
2018,9,12,13,0,592.0,276.0,1.7,18.9,757.0,647.78,490.01
2018,9,12,13,15,641.5,242.5,1.75,18.75,753.0,615.77,467.29
2018,9,12,13,30,691.0,209.0,1.8,18.6,749.0,575.46,437.11
2018,9,12,13,45,667.0,210.0,1.8,18.5,717.0,518.29,392.69
2018,9,12,14,0,643.0,211.0,1.8,18.4,685.0,462.43,348.19
2018,9,12,14,15,683.0,183.5,1.85,18.15,666.5,411.85,305.95
2018,9,12,14,30,723.0,156.0,1.9,17.9,648.0,355.89,257.56
2018,9,12,14,45,719.5,145.5,1.9,17.7,611.0,295.8,205.82
2018,9,12,15,0,716.0,135.0,1.9,17.5,574.0,235.74,154.92
2018,9,12,15,15,693.0,129.0,1.9,17.5,528.0,176.49,109.42
2018,9,12,15,30,670.0,123.0,1.9,17.5,482.0,120.08,76.07
2018,9,12,15,45,643.0,116.0,1.9,16.8,434.0,84.89,68.43
2018,9,12,16,0,616.0,109.0,1.9,16.1,386.0,81.03,65.57
2018,9,12,16,15,673.0,87.0,1.9,15.6,356.0,67.95,54.49
2018,9,12,16,30,730.0,65.0,1.9,15.1,326.0,58.3,46.27
2018,9,12,16,45,677.5,60.0,1.85,14.65,272.0,53.85,42.51
2018,9,12,17,0,625.0,55.0,1.8,14.2,218.0,45.61,35.24
2018,9,12,17,15,554.0,48.0,1.75,13.7,168.0,39.79,29.96
2018,9,12,17,30,483.0,41.0,1.7,13.2,118.0,34.03,24.5
2018,9,12,17,45,358.5,32.0,1.65,12.7,77.0,26.46,17.04
2018,9,12,18,0,234.0,23.0,1.6,12.2,36.0,19.1,2.19
2018,9,12,18,15,117.0,11.5,1.5,11.8,18.0,9.05,0.0
2018,9,12,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,13,5,45,0.0,3.5,0.9,9.95,3.5,0.0,0.0
2018,9,13,6,0,0.0,7.0,0.9,10.3,7.0,5.51,0.0
2018,9,13,6,15,0.0,20.5,0.95,10.85,20.5,15.65,6.24
2018,9,13,6,30,0.0,34.0,1.0,11.4,34.0,27.06,17.23
2018,9,13,6,45,29.5,56.0,1.05,11.95,63.0,77.23,61.38
2018,9,13,7,0,59.0,78.0,1.1,12.5,92.0,124.17,102.51
2018,9,13,7,15,316.0,80.5,1.1,13.0,182.5,381.97,320.49
2018,9,13,7,30,573.0,83.0,1.1,13.5,273.0,621.69,504.85
2018,9,13,7,45,623.5,86.5,1.1,14.0,325.0,690.09,550.36
2018,9,13,8,0,674.0,90.0,1.1,14.5,377.0,759.0,596.24
2018,9,13,8,15,730.0,88.5,1.1,14.95,433.5,821.0,635.78
2018,9,13,8,30,786.0,87.0,1.1,15.4,490.0,888.98,678.25
2018,9,13,8,45,839.5,79.0,1.15,15.9,545.0,933.12,704.29
2018,9,13,9,0,893.0,71.0,1.2,16.4,600.0,986.88,736.55
2018,9,13,9,15,904.0,73.0,1.2,16.8,640.5,1008.32,746.65
2018,9,13,9,30,915.0,75.0,1.2,17.2,681.0,1025.98,754.8
2018,9,13,9,45,922.0,77.5,1.2,17.55,715.5,1036.24,758.51
2018,9,13,10,0,929.0,80.0,1.2,17.9,750.0,1042.36,759.85
2018,9,13,10,15,936.0,81.0,1.25,18.2,778.5,1042.53,758.75
2018,9,13,10,30,943.0,82.0,1.3,18.5,807.0,1038.49,755.23
2018,9,13,10,45,948.0,83.0,1.3,18.75,828.0,1028.23,747.23
2018,9,13,11,0,953.0,84.0,1.3,19.0,849.0,1013.77,736.81
2018,9,13,11,15,956.0,84.0,1.35,19.15,862.0,992.19,723.17
2018,9,13,11,30,959.0,84.0,1.4,19.3,875.0,966.63,707.06
2018,9,13,11,45,960.0,84.0,1.45,19.45,880.0,935.4,687.29
2018,9,13,12,0,961.0,84.0,1.5,19.6,885.0,900.52,665.05
2018,9,13,12,15,961.0,83.5,1.55,19.55,882.0,860.83,639.96
2018,9,13,12,30,961.0,83.0,1.6,19.5,879.0,817.88,612.4
2018,9,13,12,45,959.0,83.0,1.65,19.5,868.0,770.87,581.28
2018,9,13,13,0,957.0,83.0,1.7,19.5,857.0,721.13,545.49
2018,9,13,13,15,953.0,82.0,1.7,19.4,837.5,666.74,505.11
2018,9,13,13,30,949.0,81.0,1.7,19.3,818.0,610.29,461.9
2018,9,13,13,45,943.5,79.5,1.75,19.15,791.5,550.83,415.26
2018,9,13,14,0,938.0,78.0,1.8,19.0,765.0,489.99,365.72
2018,9,13,14,15,839.5,111.0,1.85,18.75,705.0,418.3,307.69
2018,9,13,14,30,741.0,144.0,1.9,18.5,645.0,352.52,253.99
2018,9,13,14,45,531.5,199.5,1.9,18.3,548.0,283.09,202.01
2018,9,13,15,0,322.0,255.0,1.9,18.1,451.0,238.12,172.87
2018,9,13,15,15,353.5,227.0,1.9,18.1,427.0,196.71,139.55
2018,9,13,15,30,385.0,199.0,1.9,18.1,403.0,152.02,109.28
2018,9,13,15,45,432.0,168.5,1.9,17.4,377.0,112.18,91.67
2018,9,13,16,0,479.0,138.0,1.9,16.7,351.0,95.79,78.19
2018,9,13,16,15,555.5,106.5,1.85,16.25,324.5,79.84,64.73
2018,9,13,16,30,632.0,75.0,1.8,15.8,298.0,59.59,47.27
2018,9,13,16,45,615.5,64.5,1.8,15.35,252.5,52.26,40.99
2018,9,13,17,0,599.0,54.0,1.8,14.9,207.0,44.59,34.23
2018,9,13,17,15,554.5,45.5,1.7,14.3,161.0,37.88,28.16
2018,9,13,17,30,510.0,37.0,1.6,13.7,115.0,31.04,21.76
2018,9,13,17,45,383.0,29.0,1.55,13.1,74.5,24.12,14.84
2018,9,13,18,0,256.0,21.0,1.5,12.5,34.0,17.49,0.0
2018,9,13,18,15,128.0,10.5,1.4,12.1,17.0,8.26,0.0
2018,9,13,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,0.9,8.65,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,0.8,8.9,12.0,23.88,0.0
2018,9,14,6,15,93.0,27.5,0.8,9.5,38.5,110.76,78.05
2018,9,14,6,30,159.0,44.0,0.8,10.1,65.0,180.3,147.97
2018,9,14,6,45,195.5,62.0,0.85,10.75,99.5,233.92,195.93
2018,9,14,7,0,232.0,80.0,0.9,11.4,134.0,290.07,244.03
2018,9,14,7,15,208.0,102.0,0.85,11.9,159.5,305.52,255.7
2018,9,14,7,30,184.0,124.0,0.8,12.4,185.0,317.68,263.86
2018,9,14,7,45,216.0,147.0,0.8,12.9,230.0,377.44,310.63
2018,9,14,8,0,248.0,170.0,0.8,13.4,275.0,438.02,356.08
2018,9,14,8,15,300.0,184.0,0.8,14.0,326.5,506.51,406.54
2018,9,14,8,30,352.0,198.0,0.8,14.6,378.0,576.44,456.25
2018,9,14,8,45,412.5,201.5,0.75,15.2,431.0,667.05,518.31
2018,9,14,9,0,473.0,205.0,0.7,15.8,484.0,735.29,562.57
2018,9,14,9,15,464.5,225.0,0.75,16.4,514.5,751.39,570.03
2018,9,14,9,30,456.0,245.0,0.8,17.0,545.0,764.51,576.17
2018,9,14,9,45,593.5,205.5,0.8,17.6,618.0,868.23,645.89
2018,9,14,10,0,731.0,166.0,0.8,18.2,691.0,962.08,702.76
2018,9,14,10,15,836.0,126.0,0.85,18.65,748.5,1007.46,728.72
2018,9,14,10,30,941.0,86.0,0.9,19.1,806.0,1041.93,748.35
2018,9,14,10,45,953.0,83.0,0.95,19.5,829.0,1033.94,741.96
2018,9,14,11,0,965.0,80.0,1.0,19.9,852.0,1021.63,733.65
2018,9,14,11,15,968.0,80.0,1.05,20.15,865.0,999.75,719.91
2018,9,14,11,30,971.0,80.0,1.1,20.4,878.0,973.84,703.77
2018,9,14,11,45,972.5,80.0,1.15,20.7,883.0,942.67,684.13
2018,9,14,12,0,974.0,80.0,1.2,21.0,888.0,907.76,662.04
2018,9,14,12,15,972.0,80.5,1.25,21.05,884.0,866.93,636.55
2018,9,14,12,30,970.0,81.0,1.3,21.1,880.0,822.91,608.69
2018,9,14,12,45,967.0,80.5,1.35,21.25,868.0,774.26,576.88
2018,9,14,13,0,964.0,80.0,1.4,21.4,856.0,722.96,540.4
2018,9,14,13,15,959.5,80.0,1.45,21.3,837.0,668.77,501.17
2018,9,14,13,30,955.0,80.0,1.5,21.2,818.0,612.53,458.99
2018,9,14,13,45,949.0,78.5,1.5,21.15,791.0,552.41,412.03
2018,9,14,14,0,943.0,77.0,1.5,21.1,764.0,490.97,362.34
2018,9,14,14,15,926.0,79.0,1.55,20.9,727.5,427.08,309.54
2018,9,14,14,30,909.0,81.0,1.6,20.7,691.0,363.56,255.46
2018,9,14,14,45,876.5,85.5,1.6,20.5,645.0,298.58,200.05
2018,9,14,15,0,844.0,90.0,1.6,20.3,599.0,231.56,144.56
2018,9,14,15,15,762.0,103.5,1.6,20.3,537.0,172.07,101.96
2018,9,14,15,30,680.0,117.0,1.6,20.3,475.0,115.86,72.04
2018,9,14,15,45,557.5,132.0,1.6,19.5,407.0,94.32,75.78
2018,9,14,16,0,435.0,147.0,1.6,18.7,339.0,100.57,81.7
2018,9,14,16,15,398.0,132.5,1.6,18.1,291.5,91.88,74.68
2018,9,14,16,30,361.0,118.0,1.6,17.5,244.0,82.9,67.29
2018,9,14,16,45,308.0,103.0,1.6,16.9,198.0,73.11,59.02
2018,9,14,17,0,255.0,88.0,1.6,16.3,152.0,63.75,50.89
2018,9,14,17,15,258.5,67.5,1.55,15.65,119.0,49.55,38.24
2018,9,14,17,30,262.0,47.0,1.5,15.0,86.0,35.39,25.37
2018,9,14,17,45,171.0,32.0,1.45,14.3,53.5,24.15,14.55
2018,9,14,18,0,80.0,17.0,1.4,13.6,21.0,12.88,0.0
2018,9,14,18,15,40.0,8.5,1.35,13.15,10.5,6.69,0.0
2018,9,14,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,15,5,45,74.0,7.0,1.15,9.85,9.0,0.0,0.0
2018,9,15,6,0,148.0,14.0,1.2,10.0,18.0,94.81,0.0
2018,9,15,6,15,320.5,24.0,1.25,10.35,57.0,262.84,184.9
2018,9,15,6,30,493.0,34.0,1.3,10.7,96.0,402.77,329.03
2018,9,15,6,45,578.0,40.0,1.35,11.05,146.5,496.6,409.69
2018,9,15,7,0,663.0,46.0,1.4,11.4,197.0,595.46,488.97
2018,9,15,7,15,714.5,50.0,1.4,11.9,250.5,669.6,544.48
2018,9,15,7,30,766.0,54.0,1.4,12.4,304.0,745.1,598.01
2018,9,15,7,45,801.0,57.0,1.35,12.85,357.5,805.54,637.68
2018,9,15,8,0,836.0,60.0,1.3,13.3,411.0,855.05,668.1
2018,9,15,8,15,860.5,62.0,1.35,13.75,462.0,901.66,697.03
2018,9,15,8,30,885.0,64.0,1.4,14.2,513.0,946.08,723.89
2018,9,15,8,45,902.5,65.5,1.4,14.7,560.0,980.37,742.62
2018,9,15,9,0,920.0,67.0,1.4,15.2,607.0,1011.45,759.12
2018,9,15,9,15,930.0,69.5,1.4,15.55,648.0,1032.74,769.59
2018,9,15,9,30,940.0,72.0,1.4,15.9,689.0,1050.1,777.68
2018,9,15,9,45,946.0,76.0,1.45,16.3,724.5,1061.11,782.6
2018,9,15,10,0,952.0,80.0,1.5,16.7,760.0,1067.81,785.0
2018,9,15,10,15,959.5,80.0,1.5,16.95,788.5,1066.98,782.38
2018,9,15,10,30,967.0,80.0,1.5,17.2,817.0,1061.86,777.34
2018,9,15,10,45,972.5,80.5,1.55,17.45,838.5,1051.02,769.74
2018,9,15,11,0,978.0,81.0,1.6,17.7,860.0,1035.88,759.58
2018,9,15,11,15,981.0,81.0,1.6,17.85,873.0,1013.57,744.47
2018,9,15,11,30,984.0,81.0,1.6,18.0,886.0,987.18,726.89
2018,9,15,11,45,985.5,81.0,1.65,18.1,891.0,955.47,706.76
2018,9,15,12,0,987.0,81.0,1.7,18.2,896.0,919.98,684.06
2018,9,15,12,15,986.5,80.5,1.75,18.15,892.5,878.74,657.73
2018,9,15,12,30,986.0,80.0,1.8,18.1,889.0,834.19,628.89
2018,9,15,12,45,984.0,80.0,1.85,18.1,878.0,785.92,596.83
2018,9,15,13,0,982.0,80.0,1.9,18.1,867.0,734.84,559.78
2018,9,15,13,15,978.0,79.5,1.95,18.0,847.5,679.49,518.66
2018,9,15,13,30,974.0,79.0,2.0,17.9,828.0,622.01,474.51
2018,9,15,13,45,968.5,77.5,2.0,17.8,800.5,561.01,425.87
2018,9,15,14,0,963.0,76.0,2.0,17.7,773.0,498.58,374.35
2018,9,15,14,15,955.0,75.0,2.05,17.5,739.0,434.43,319.96
2018,9,15,14,30,947.0,74.0,2.1,17.3,705.0,369.66,263.39
2018,9,15,14,45,936.0,72.0,2.1,17.15,664.5,302.97,204.57
2018,9,15,15,0,925.0,70.0,2.1,17.0,624.0,236.61,147.37
2018,9,15,15,15,909.0,68.0,2.1,17.0,578.0,170.2,95.89
2018,9,15,15,30,893.0,66.0,2.1,17.0,532.0,105.28,59.34
2018,9,15,15,45,872.0,63.5,2.1,16.4,482.0,66.78,52.93
2018,9,15,16,0,851.0,61.0,2.1,15.8,432.0,63.75,50.65
2018,9,15,16,15,821.5,58.0,2.1,15.35,379.0,60.1,47.71
2018,9,15,16,30,792.0,55.0,2.1,14.9,326.0,51.54,40.36
2018,9,15,16,45,746.5,50.5,2.1,14.45,272.0,47.2,36.64
2018,9,15,17,0,701.0,46.0,2.1,14.0,218.0,42.87,32.8
2018,9,15,17,15,626.0,40.5,2.05,13.45,166.0,37.49,27.84
2018,9,15,17,30,551.0,35.0,2.0,12.9,114.0,32.25,22.77
2018,9,15,17,45,396.5,27.0,1.95,12.35,71.5,22.59,13.09
2018,9,15,18,0,242.0,19.0,1.9,11.8,29.0,14.95,0.0
2018,9,15,18,15,121.0,9.5,1.85,11.4,14.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,9,16,5,45,88.5,7.5,0.85,8.15,9.5,0.0,0.0
2018,9,16,6,0,177.0,15.0,0.8,8.6,19.0,112.44,0.0
2018,9,16,6,15,345.5,23.5,0.9,9.45,57.5,277.42,188.93
2018,9,16,6,30,514.0,32.0,1.0,10.3,96.0,416.53,338.58
2018,9,16,6,45,597.0,38.0,1.05,11.1,146.5,509.48,417.49
2018,9,16,7,0,680.0,44.0,1.1,11.9,197.0,607.56,494.71
2018,9,16,7,15,730.0,47.5,1.1,12.5,250.5,680.41,548.32
2018,9,16,7,30,780.0,51.0,1.1,13.1,304.0,754.48,599.81
2018,9,16,7,45,813.5,54.0,1.1,13.65,357.5,804.44,631.79
2018,9,16,8,0,847.0,57.0,1.1,14.2,411.0,862.52,668.33
2018,9,16,8,15,869.5,59.5,1.1,14.75,461.5,908.26,695.12
2018,9,16,8,30,892.0,62.0,1.1,15.3,512.0,951.65,719.78
2018,9,16,8,45,908.5,63.5,1.1,15.9,558.5,985.06,737.27
2018,9,16,9,0,925.0,65.0,1.1,16.5,605.0,1015.2,752.53
2018,9,16,9,15,937.0,66.5,1.15,16.95,646.5,1037.25,763.95
2018,9,16,9,30,949.0,68.0,1.2,17.4,688.0,1055.42,773.06
2018,9,16,9,45,958.0,69.5,1.2,17.9,723.5,1066.45,776.68
2018,9,16,10,0,967.0,71.0,1.2,18.4,759.0,1073.25,777.88
2018,9,16,10,15,973.5,72.0,1.2,18.75,787.5,1072.58,775.1
2018,9,16,10,30,980.0,73.0,1.2,19.1,816.0,1067.55,769.89
2018,9,16,10,45,984.0,74.0,1.25,19.45,837.0,1055.67,761.62
2018,9,16,11,0,988.0,75.0,1.3,19.8,858.0,1039.46,750.85
2018,9,16,11,15,990.0,75.0,1.3,20.0,870.5,1016.01,735.2
2018,9,16,11,30,992.0,75.0,1.3,20.2,883.0,988.49,717.14
2018,9,16,11,45,992.5,75.5,1.35,20.4,887.5,956.21,696.91
2018,9,16,12,0,993.0,76.0,1.4,20.6,892.0,920.16,674.16
2018,9,16,12,15,991.5,76.0,1.45,20.7,888.0,878.39,647.74
2018,9,16,12,30,990.0,76.0,1.5,20.8,884.0,833.36,618.88
2018,9,16,12,45,986.5,76.5,1.5,20.85,872.0,784.31,586.48
2018,9,16,13,0,983.0,77.0,1.5,20.9,860.0,732.56,549.2
2018,9,16,13,15,978.5,76.5,1.55,20.85,840.0,676.83,508.63
2018,9,16,13,30,974.0,76.0,1.6,20.8,820.0,619.02,465.07
2018,9,16,13,45,967.5,75.0,1.65,20.7,792.5,557.93,417.52
2018,9,16,14,0,961.0,74.0,1.7,20.6,765.0,495.52,367.05
2018,9,16,14,15,952.0,73.0,1.7,20.4,730.5,431.09,313.15
2018,9,16,14,30,943.0,72.0,1.7,20.2,696.0,366.16,257.26
2018,9,16,14,45,931.0,70.5,1.75,20.0,655.5,299.86,199.74
2018,9,16,15,0,919.0,69.0,1.8,19.8,615.0,234.0,143.83
2018,9,16,15,15,903.0,67.0,1.8,19.8,569.0,167.97,93.34
2018,9,16,15,30,887.0,65.0,1.8,19.8,523.0,103.44,57.64
2018,9,16,15,45,865.0,62.5,1.85,19.05,473.0,65.85,51.58
2018,9,16,16,0,843.0,60.0,1.9,18.3,423.0,62.8,49.32
2018,9,16,16,15,811.0,57.0,1.9,17.75,370.0,59.1,46.39
2018,9,16,16,30,779.0,54.0,1.9,17.2,317.0,50.56,39.13
2018,9,16,16,45,731.5,50.0,1.9,16.65,263.5,46.6,35.78
2018,9,16,17,0,684.0,46.0,1.9,16.1,210.0,42.68,32.33
2018,9,16,17,15,605.5,40.5,1.85,15.35,159.0,37.32,27.43
2018,9,16,17,30,527.0,35.0,1.8,14.6,108.0,32.13,22.42
2018,9,16,17,45,373.5,26.5,1.75,13.85,67.0,22.12,12.24
2018,9,16,18,0,220.0,18.0,1.7,13.1,26.0,14.16,0.0
2018,9,16,18,15,110.0,9.0,1.65,12.65,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,17,5,45,87.0,7.0,0.9,8.75,9.0,0.0,0.0
2018,9,17,6,0,174.0,14.0,0.9,9.1,18.0,110.36,0.0
2018,9,17,6,15,341.5,22.5,0.95,9.75,55.5,273.51,178.45
2018,9,17,6,30,509.0,31.0,1.0,10.4,93.0,413.49,335.44
2018,9,17,6,45,592.5,37.0,1.05,11.1,143.0,506.5,414.88
2018,9,17,7,0,676.0,43.0,1.1,11.8,193.0,604.8,492.68
2018,9,17,7,15,725.5,47.0,1.1,12.3,246.5,677.73,546.75
2018,9,17,7,30,775.0,51.0,1.1,12.8,300.0,751.92,598.72
2018,9,17,7,45,808.5,54.0,1.1,13.3,353.0,801.68,630.79
2018,9,17,8,0,842.0,57.0,1.1,13.8,406.0,859.57,667.44
2018,9,17,8,15,865.0,59.5,1.1,14.35,456.5,905.58,694.52
2018,9,17,8,30,888.0,62.0,1.1,14.9,507.0,949.29,719.48
2018,9,17,8,45,904.5,63.5,1.1,15.45,553.5,982.54,737.06
2018,9,17,9,0,921.0,65.0,1.1,16.0,600.0,1012.55,752.43
2018,9,17,9,15,930.5,67.5,1.1,16.5,640.5,1033.24,761.87
2018,9,17,9,30,940.0,70.0,1.1,17.0,681.0,1049.97,768.97
2018,9,17,9,45,945.5,73.5,1.15,17.5,716.0,1059.74,772.85
2018,9,17,10,0,951.0,77.0,1.2,18.0,751.0,1065.23,774.28
2018,9,17,10,15,958.5,78.0,1.25,18.35,779.5,1065.44,773.06
2018,9,17,10,30,966.0,79.0,1.3,18.7,808.0,1061.33,769.36
2018,9,17,10,45,971.0,79.5,1.35,19.05,829.0,1049.84,761.21
2018,9,17,11,0,976.0,80.0,1.4,19.4,850.0,1034.06,750.59
2018,9,17,11,15,979.0,80.0,1.45,19.55,863.0,1011.62,736.42
2018,9,17,11,30,982.0,80.0,1.5,19.7,876.0,985.1,719.74
2018,9,17,11,45,983.5,79.5,1.55,19.85,880.5,952.76,699.28
2018,9,17,12,0,985.0,79.0,1.6,20.0,885.0,916.67,676.3
2018,9,17,12,15,983.0,80.0,1.65,19.95,881.5,875.64,650.39
2018,9,17,12,30,981.0,81.0,1.7,19.9,878.0,831.38,622.03
2018,9,17,12,45,977.5,81.0,1.75,19.8,865.5,782.07,589.73
2018,9,17,13,0,974.0,81.0,1.8,19.7,853.0,730.11,552.59
2018,9,17,13,15,970.5,80.0,1.8,19.55,833.5,674.84,511.62
2018,9,17,13,30,967.0,79.0,1.8,19.4,814.0,617.43,467.71
2018,9,17,13,45,962.0,77.5,1.85,19.2,787.0,556.92,420.23
2018,9,17,14,0,957.0,76.0,1.9,19.0,760.0,494.96,369.7
2018,9,17,14,15,948.5,75.0,1.9,18.7,726.0,430.86,315.64
2018,9,17,14,30,940.0,74.0,1.9,18.4,692.0,366.21,259.53
2018,9,17,14,45,928.5,72.0,1.95,18.05,651.0,299.73,201.46
2018,9,17,15,0,917.0,70.0,2.0,17.7,610.0,233.67,144.98
2018,9,17,15,15,900.5,68.0,2.0,17.7,564.0,167.65,94.13
2018,9,17,15,30,884.0,66.0,2.0,17.7,518.0,103.19,58.37
2018,9,17,15,45,862.0,63.5,1.95,16.8,468.0,66.39,52.55
2018,9,17,16,0,840.0,61.0,1.9,15.9,418.0,63.34,50.3
2018,9,17,16,15,807.5,57.5,1.9,15.35,365.0,53.85,42.23
2018,9,17,16,30,775.0,54.0,1.9,14.8,312.0,50.48,39.47
2018,9,17,16,45,725.5,50.5,1.9,14.2,258.5,46.91,36.42
2018,9,17,17,0,676.0,47.0,1.9,13.6,205.0,43.42,33.32
2018,9,17,17,15,591.5,41.5,1.85,12.95,154.0,38.08,28.35
2018,9,17,17,30,507.0,36.0,1.8,12.3,103.0,30.3,20.97
2018,9,17,17,45,339.0,26.0,1.75,11.7,62.5,21.63,11.47
2018,9,17,18,0,171.0,16.0,1.7,11.1,22.0,12.59,0.0
2018,9,17,18,15,85.5,8.0,1.65,10.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,18,5,45,63.5,7.0,1.0,9.3,8.0,0.0,0.0
2018,9,18,6,0,127.0,14.0,1.0,9.4,16.0,83.82,0.0
2018,9,18,6,15,284.5,25.0,1.05,9.8,52.0,239.01,147.6
2018,9,18,6,30,442.0,36.0,1.1,10.2,88.0,383.29,311.26
2018,9,18,6,45,533.0,43.0,1.15,10.55,137.5,479.03,394.9
2018,9,18,7,0,624.0,50.0,1.2,10.9,187.0,574.41,472.05
2018,9,18,7,15,679.5,54.5,1.2,11.4,240.0,651.64,530.39
2018,9,18,7,30,735.0,59.0,1.2,11.9,293.0,730.29,586.51
2018,9,18,7,45,772.0,62.5,1.15,12.35,346.0,792.3,627.38
2018,9,18,8,0,809.0,66.0,1.1,12.8,399.0,853.56,665.99
2018,9,18,8,15,834.5,68.5,1.1,13.35,449.5,901.41,694.49
2018,9,18,8,30,860.0,71.0,1.1,13.9,500.0,935.77,713.31
2018,9,18,8,45,878.0,73.5,1.1,14.4,546.5,971.01,732.69
2018,9,18,9,0,896.0,76.0,1.1,14.9,593.0,1003.1,749.7
2018,9,18,9,15,910.5,77.0,1.1,15.35,634.5,1026.32,761.01
2018,9,18,9,30,925.0,78.0,1.1,15.8,676.0,1045.83,770.06
2018,9,18,9,45,936.5,78.5,1.15,16.25,711.5,1057.73,775.43
2018,9,18,10,0,948.0,79.0,1.2,16.7,747.0,1065.51,778.45
2018,9,18,10,15,955.0,80.0,1.2,17.05,775.5,1065.1,775.8
2018,9,18,10,30,962.0,81.0,1.2,17.4,804.0,1060.39,770.76
2018,9,18,10,45,966.5,81.5,1.25,17.75,824.5,1048.31,762.31
2018,9,18,11,0,971.0,82.0,1.3,18.1,845.0,1032.0,751.39
2018,9,18,11,15,973.0,82.5,1.3,18.35,857.5,1009.14,735.84
2018,9,18,11,30,975.0,83.0,1.3,18.6,870.0,982.25,717.91
2018,9,18,11,45,975.0,83.5,1.35,18.85,874.0,949.69,697.18
2018,9,18,12,0,975.0,84.0,1.4,19.1,878.0,913.47,674.01
2018,9,18,12,15,972.5,84.5,1.45,19.25,873.5,871.73,647.27
2018,9,18,12,30,970.0,85.0,1.5,19.4,869.0,826.86,618.17
2018,9,18,12,45,965.5,85.5,1.5,19.5,856.5,777.64,584.97
2018,9,18,13,0,961.0,86.0,1.5,19.6,844.0,725.89,547.36
2018,9,18,13,15,956.5,85.5,1.55,19.6,824.0,670.94,507.02
2018,9,18,13,30,952.0,85.0,1.6,19.6,804.0,613.99,463.75
2018,9,18,13,45,945.0,84.0,1.6,19.6,776.5,553.58,416.07
2018,9,18,14,0,938.0,83.0,1.6,19.6,749.0,491.96,365.74
2018,9,18,14,15,928.5,81.0,1.65,19.4,714.0,427.6,312.05
2018,9,18,14,30,919.0,79.0,1.7,19.2,679.0,362.91,256.41
2018,9,18,14,45,905.5,78.0,1.7,18.95,638.5,297.88,199.84
2018,9,18,15,0,892.0,77.0,1.7,18.7,598.0,233.48,145.15
2018,9,18,15,15,874.5,74.5,1.7,18.7,552.0,168.4,95.48
2018,9,18,15,30,857.0,72.0,1.7,18.7,506.0,105.03,60.61
2018,9,18,15,45,832.0,69.5,1.8,17.9,456.0,63.2,49.57
2018,9,18,16,0,807.0,67.0,1.9,17.1,406.0,60.95,48.0
2018,9,18,16,15,771.5,63.5,1.9,16.45,353.5,57.77,45.5
2018,9,18,16,30,736.0,60.0,1.9,15.8,301.0,54.59,42.94
2018,9,18,16,45,682.0,55.0,1.9,15.15,247.5,50.0,39.02
2018,9,18,17,0,628.0,50.0,1.9,14.5,194.0,45.46,34.98
2018,9,18,17,15,537.0,43.5,1.9,13.75,144.0,36.29,26.62
2018,9,18,17,30,446.0,37.0,1.9,13.0,94.0,30.83,21.27
2018,9,18,17,45,288.0,25.5,1.85,12.25,56.0,21.09,10.31
2018,9,18,18,0,130.0,14.0,1.8,11.5,18.0,11.02,0.0
2018,9,18,18,15,65.0,7.0,1.7,11.1,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,9,19,5,45,38.5,5.5,0.9,8.5,6.0,0.0,0.0
2018,9,19,6,0,77.0,11.0,0.9,8.7,12.0,52.98,0.0
2018,9,19,6,15,224.5,25.0,1.0,9.2,47.0,200.32,114.94
2018,9,19,6,30,372.0,39.0,1.1,9.7,82.0,339.15,276.1
2018,9,19,6,45,470.0,47.5,1.15,10.2,130.5,439.85,364.67
2018,9,19,7,0,568.0,56.0,1.2,10.7,179.0,547.33,451.78
2018,9,19,7,15,630.0,62.0,1.15,11.25,232.5,628.71,513.25
2018,9,19,7,30,692.0,68.0,1.1,11.8,286.0,712.55,572.96
2018,9,19,7,45,733.5,72.0,1.05,12.3,339.5,771.55,611.69
2018,9,19,8,0,775.0,76.0,1.0,12.8,393.0,836.69,653.14
2018,9,19,8,15,803.5,79.5,0.9,13.5,444.0,887.94,681.9
2018,9,19,8,30,832.0,83.0,0.8,14.2,495.0,937.07,708.12
2018,9,19,8,45,853.5,84.5,0.75,14.85,542.0,974.26,726.73
2018,9,19,9,0,875.0,86.0,0.7,15.5,589.0,995.94,735.11
2018,9,19,9,15,890.5,88.0,0.65,16.3,631.0,1020.92,745.3
2018,9,19,9,30,906.0,90.0,0.6,17.1,673.0,1042.22,752.99
2018,9,19,9,45,916.5,92.0,0.6,17.9,708.5,1054.52,756.38
2018,9,19,10,0,927.0,94.0,0.6,18.7,744.0,1062.73,757.52
2018,9,19,10,15,934.5,95.5,0.65,19.45,773.0,1063.11,755.5
2018,9,19,10,30,942.0,97.0,0.7,20.2,802.0,1059.24,751.18
2018,9,19,10,45,947.0,97.5,0.75,21.0,822.5,1047.52,742.15
2018,9,19,11,0,952.0,98.0,0.8,21.8,843.0,1031.63,730.83
2018,9,19,11,15,955.0,99.0,0.85,22.3,856.0,1010.22,717.1
2018,9,19,11,30,958.0,100.0,0.9,22.8,869.0,984.79,701.0
2018,9,19,11,45,958.5,100.5,1.0,23.3,873.5,952.73,681.69
2018,9,19,12,0,959.0,101.0,1.1,23.8,878.0,917.04,659.91
2018,9,19,12,15,958.0,101.0,1.15,24.0,874.0,876.18,634.54
2018,9,19,12,30,957.0,101.0,1.2,24.2,870.0,832.14,606.85
2018,9,19,12,45,953.5,100.5,1.25,24.4,857.5,782.87,574.51
2018,9,19,13,0,950.0,100.0,1.3,24.6,845.0,731.06,538.27
2018,9,19,13,15,945.0,99.0,1.35,24.6,824.5,675.58,498.73
2018,9,19,13,30,940.0,98.0,1.4,24.6,804.0,618.19,456.39
2018,9,19,13,45,932.0,97.0,1.45,24.6,776.0,557.63,410.13
2018,9,19,14,0,924.0,96.0,1.5,24.6,748.0,495.99,361.28
2018,9,19,14,15,913.0,94.5,1.55,24.5,712.5,432.0,309.05
2018,9,19,14,30,902.0,93.0,1.6,24.4,677.0,367.84,255.12
2018,9,19,14,45,887.0,91.0,1.6,24.25,636.0,302.37,199.62
2018,9,19,15,0,872.0,89.0,1.6,24.1,595.0,233.27,142.68
2018,9,19,15,15,852.5,86.0,1.6,24.1,548.0,167.72,93.87
2018,9,19,15,30,833.0,83.0,1.6,24.1,501.0,104.33,59.59
2018,9,19,15,45,805.0,79.5,1.65,23.35,450.0,69.85,54.11
2018,9,19,16,0,777.0,76.0,1.7,22.6,399.0,67.09,52.17
2018,9,19,16,15,736.5,72.0,1.65,21.9,345.5,63.73,49.61
2018,9,19,16,30,696.0,68.0,1.6,21.2,292.0,55.76,42.99
2018,9,19,16,45,637.0,62.5,1.55,20.5,239.0,51.29,39.27
2018,9,19,17,0,578.0,57.0,1.5,19.8,186.0,46.9,35.43
2018,9,19,17,15,481.5,48.5,1.45,18.7,136.5,39.92,29.15
2018,9,19,17,30,385.0,40.0,1.4,17.6,87.0,33.08,22.64
2018,9,19,17,45,241.0,27.0,1.3,16.55,51.5,22.33,9.93
2018,9,19,18,0,97.0,14.0,1.2,15.5,16.0,11.02,0.0
2018,9,19,18,15,48.5,7.0,1.15,14.95,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,20,5,45,42.0,5.5,0.6,10.0,6.0,0.0,0.0
2018,9,20,6,0,84.0,11.0,0.6,10.1,12.0,57.2,0.0
2018,9,20,6,15,238.5,24.0,0.5,10.95,46.5,207.59,106.97
2018,9,20,6,30,393.0,37.0,0.4,11.8,81.0,352.82,281.49
2018,9,20,6,45,492.0,44.5,0.35,12.7,130.0,453.72,366.75
2018,9,20,7,0,591.0,52.0,0.3,13.6,179.0,561.51,449.4
2018,9,20,7,15,651.0,58.0,0.3,14.45,232.5,641.96,507.14
2018,9,20,7,30,711.0,64.0,0.3,15.3,286.0,718.86,558.99
2018,9,20,7,45,751.0,68.0,0.3,16.2,339.5,783.67,599.56
2018,9,20,8,0,791.0,72.0,0.3,17.1,393.0,847.83,637.86
2018,9,20,8,15,818.0,75.5,0.35,18.05,444.0,897.98,666.31
2018,9,20,8,30,845.0,79.0,0.4,19.0,495.0,945.92,692.76
2018,9,20,8,45,865.0,81.5,0.45,19.95,542.0,983.06,711.85
2018,9,20,9,0,885.0,84.0,0.5,20.9,589.0,1004.68,721.21
2018,9,20,9,15,900.5,85.5,0.55,21.75,631.0,1029.1,732.81
2018,9,20,9,30,916.0,87.0,0.6,22.6,673.0,1049.83,742.1
2018,9,20,9,45,928.5,87.0,0.65,23.45,708.5,1061.78,746.19
2018,9,20,10,0,941.0,87.0,0.7,24.3,744.0,1069.65,748.1
2018,9,20,10,15,948.0,88.5,0.7,24.9,772.5,1069.49,744.93
2018,9,20,10,30,955.0,90.0,0.7,25.5,801.0,1065.04,739.52
2018,9,20,10,45,959.5,91.0,0.75,26.1,821.5,1053.23,731.15
2018,9,20,11,0,964.0,92.0,0.8,26.7,842.0,1037.19,720.48
2018,9,20,11,15,966.0,92.0,0.85,27.0,854.0,1013.54,706.21
2018,9,20,11,30,968.0,92.0,0.9,27.3,866.0,985.93,689.62
2018,9,20,11,45,969.0,92.0,0.9,27.6,870.0,953.56,669.19
2018,9,20,12,0,970.0,92.0,0.9,27.9,874.0,917.52,646.53
2018,9,20,12,15,969.0,92.5,0.95,27.95,870.5,876.82,622.33
2018,9,20,12,30,968.0,93.0,1.0,28.0,867.0,832.89,595.79
2018,9,20,12,45,965.5,92.0,1.05,28.1,854.5,783.44,564.61
2018,9,20,13,0,963.0,91.0,1.1,28.2,842.0,731.34,529.21
2018,9,20,13,15,958.0,90.0,1.15,28.15,821.5,675.29,490.19
2018,9,20,13,30,953.0,89.0,1.2,28.1,801.0,617.3,448.33
2018,9,20,13,45,945.5,88.0,1.2,28.05,772.5,556.37,402.4
2018,9,20,14,0,938.0,87.0,1.2,28.0,744.0,494.28,353.9
2018,9,20,14,15,927.5,85.5,1.2,27.8,709.0,429.76,302.1
2018,9,20,14,30,917.0,84.0,1.2,27.6,674.0,365.0,248.56
2018,9,20,14,45,903.5,82.0,1.25,27.45,633.0,299.13,193.62
2018,9,20,15,0,890.0,80.0,1.3,27.3,592.0,233.94,140.44
2018,9,20,15,15,871.5,77.0,1.3,27.3,545.0,168.36,92.4
2018,9,20,15,30,853.0,74.0,1.3,27.3,498.0,104.66,58.9
2018,9,20,15,45,827.0,71.0,1.25,26.65,447.5,64.18,48.62
2018,9,20,16,0,801.0,68.0,1.2,26.0,397.0,61.59,46.8
2018,9,20,16,15,764.5,64.0,1.2,25.05,344.0,58.05,44.14
2018,9,20,16,30,728.0,60.0,1.2,24.1,291.0,54.5,41.39
2018,9,20,16,45,672.0,55.0,1.15,23.15,238.0,49.91,37.63
2018,9,20,17,0,616.0,50.0,1.1,22.2,185.0,41.86,30.7
2018,9,20,17,15,524.0,42.5,1.05,20.9,135.5,35.46,24.99
2018,9,20,17,30,432.0,35.0,1.0,19.6,86.0,29.2,19.05
2018,9,20,17,45,271.0,23.5,0.9,18.3,50.0,19.48,6.52
2018,9,20,18,0,110.0,12.0,0.8,17.0,14.0,9.44,0.0
2018,9,20,18,15,55.0,6.0,0.85,16.7,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
