Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,11.15,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,11.2,1.0,0.0,0.0
2018,10,1,6,15,0.0,7.0,0.7,11.45,7.0,5.51,0.0
2018,10,1,6,30,0.0,13.0,0.6,11.7,13.0,9.88,1.84
2018,10,1,6,45,0.0,24.5,0.5,11.95,24.5,18.68,10.15
2018,10,1,7,0,0.0,36.0,0.4,12.2,36.0,27.5,18.03
2018,10,1,7,15,1.0,50.5,0.4,12.9,51.0,39.63,28.64
2018,10,1,7,30,2.0,65.0,0.4,13.6,66.0,53.17,40.26
2018,10,1,7,45,14.0,94.0,0.35,14.3,99.5,91.88,73.35
2018,10,1,8,0,26.0,123.0,0.3,15.0,133.0,145.92,118.04
2018,10,1,8,15,132.5,147.5,0.35,15.85,207.0,294.35,239.73
2018,10,1,8,30,239.0,172.0,0.4,16.7,281.0,450.7,358.93
2018,10,1,8,45,470.5,143.5,0.4,17.5,385.5,672.4,519.86
2018,10,1,9,0,702.0,115.0,0.4,18.3,490.0,888.48,659.1
2018,10,1,9,15,645.0,138.0,0.45,18.95,502.5,862.36,636.24
2018,10,1,9,30,588.0,161.0,0.5,19.6,515.0,830.71,613.83
2018,10,1,9,45,454.0,218.5,0.55,20.25,501.0,744.33,552.7
2018,10,1,10,0,320.0,276.0,0.6,20.9,487.0,641.11,478.73
2018,10,1,10,15,322.5,293.0,0.6,21.35,513.0,655.0,487.47
2018,10,1,10,30,325.0,310.0,0.6,21.8,539.0,666.75,493.35
2018,10,1,10,45,320.5,320.5,0.65,22.25,551.0,662.39,489.05
2018,10,1,11,0,316.0,331.0,0.7,22.7,563.0,656.33,483.86
2018,10,1,11,15,427.5,298.5,0.8,22.8,618.0,732.99,538.31
2018,10,1,11,30,539.0,266.0,0.9,22.9,673.0,783.89,574.12
2018,10,1,11,45,407.0,301.5,0.95,23.05,609.5,677.53,499.46
2018,10,1,12,0,275.0,337.0,1.0,23.2,546.0,562.12,418.36
2018,10,1,12,15,228.0,331.5,1.1,23.1,504.0,501.26,376.21
2018,10,1,12,30,181.0,326.0,1.2,23.0,462.0,429.44,324.79
2018,10,1,12,45,210.5,335.5,1.25,22.95,491.0,444.62,336.57
2018,10,1,13,0,240.0,345.0,1.3,22.9,520.0,455.66,344.46
2018,10,1,13,15,216.5,338.0,1.3,22.7,492.5,416.55,315.37
2018,10,1,13,30,193.0,331.0,1.3,22.5,465.0,379.53,287.84
2018,10,1,13,45,219.0,314.5,1.3,22.35,461.0,361.75,274.26
2018,10,1,14,0,245.0,298.0,1.3,22.2,457.0,341.03,257.67
2018,10,1,14,15,244.0,279.5,1.25,21.95,430.5,305.8,229.84
2018,10,1,14,30,243.0,261.0,1.2,21.7,404.0,270.9,201.86
2018,10,1,14,45,265.5,238.0,1.2,21.45,384.5,239.74,175.77
2018,10,1,15,0,288.0,215.0,1.2,21.2,365.0,204.27,146.43
2018,10,1,15,15,382.5,176.5,1.2,21.2,356.5,163.78,111.99
2018,10,1,15,30,477.0,138.0,1.2,21.2,348.0,111.55,76.89
2018,10,1,15,45,513.5,113.5,1.1,20.6,315.5,81.86,65.28
2018,10,1,16,0,550.0,89.0,1.0,20.0,283.0,68.46,54.12
2018,10,1,16,15,595.0,70.5,0.95,19.4,250.5,56.38,43.88
2018,10,1,16,30,640.0,52.0,0.9,18.8,218.0,47.13,35.9
2018,10,1,16,45,579.0,45.5,0.8,18.25,170.0,41.29,30.71
2018,10,1,17,0,518.0,39.0,0.7,17.7,122.0,32.66,22.87
2018,10,1,17,15,389.0,30.5,0.65,17.05,80.0,25.32,15.84
2018,10,1,17,30,260.0,22.0,0.6,16.4,38.0,18.24,3.59
2018,10,1,17,45,130.0,11.0,0.55,15.8,19.0,8.65,0.0
2018,10,1,18,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.45,13.25,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,13.3,1.0,0.0,0.0
2018,10,2,6,15,0.0,6.5,0.35,13.5,6.5,5.11,0.0
2018,10,2,6,30,0.0,12.0,0.3,13.7,12.0,9.11,1.06
2018,10,2,6,45,0.0,23.0,0.25,13.85,23.0,17.52,9.07
2018,10,2,7,0,0.0,34.0,0.2,14.0,34.0,25.96,16.57
2018,10,2,7,15,65.5,60.5,0.25,14.55,78.5,126.55,104.22
2018,10,2,7,30,131.0,87.0,0.3,15.1,123.0,217.73,180.77
2018,10,2,7,45,147.5,112.5,0.3,15.6,160.5,266.35,218.95
2018,10,2,8,0,164.0,138.0,0.3,16.1,198.0,314.6,255.83
2018,10,2,8,15,203.5,162.0,0.35,16.8,247.0,382.41,307.27
2018,10,2,8,30,243.0,186.0,0.4,17.5,296.0,473.65,373.71
2018,10,2,8,45,182.5,203.5,0.45,18.2,291.0,411.01,323.09
2018,10,2,9,0,122.0,221.0,0.5,18.9,286.0,368.52,288.32
2018,10,2,9,15,283.5,216.0,0.6,19.55,381.5,547.69,423.59
2018,10,2,9,30,445.0,211.0,0.7,20.2,477.0,730.49,550.85
2018,10,2,9,45,623.5,162.5,0.75,20.85,558.0,866.99,639.87
2018,10,2,10,0,802.0,114.0,0.8,21.5,639.0,980.26,708.45
2018,10,2,10,15,792.5,124.5,0.85,21.9,661.0,973.08,701.02
2018,10,2,10,30,783.0,135.0,0.9,22.3,683.0,961.95,693.07
2018,10,2,10,45,643.0,195.5,0.9,22.75,653.5,880.58,639.49
2018,10,2,11,0,503.0,256.0,0.9,23.2,624.0,780.72,570.69
2018,10,2,11,15,494.0,258.0,1.0,23.4,624.0,755.91,555.55
2018,10,2,11,30,485.0,260.0,1.1,23.6,624.0,729.25,538.0
2018,10,2,11,45,636.0,205.5,1.15,23.85,685.0,793.63,583.83
2018,10,2,12,0,787.0,151.0,1.2,24.1,746.0,831.73,609.56
2018,10,2,12,15,756.0,165.5,1.25,24.15,734.0,790.12,581.43
2018,10,2,12,30,725.0,180.0,1.3,24.2,722.0,741.89,548.37
2018,10,2,12,45,621.0,211.0,1.3,24.25,669.5,655.83,487.5
2018,10,2,13,0,517.0,242.0,1.3,24.3,617.0,571.56,427.09
2018,10,2,13,15,343.5,277.0,1.35,24.15,523.0,451.62,340.03
2018,10,2,13,30,170.0,312.0,1.4,24.0,429.0,351.85,265.98
2018,10,2,13,45,295.0,281.5,1.45,23.9,475.0,379.62,286.44
2018,10,2,14,0,420.0,251.0,1.5,23.8,521.0,390.81,291.89
2018,10,2,14,15,396.5,242.0,1.55,23.4,486.0,337.99,250.49
2018,10,2,14,30,373.0,233.0,1.6,23.0,451.0,292.95,214.65
2018,10,2,14,45,446.0,195.5,1.65,22.65,438.0,255.71,181.26
2018,10,2,15,0,519.0,158.0,1.7,22.3,425.0,207.1,138.69
2018,10,2,15,15,609.0,121.5,1.7,22.3,407.0,154.26,95.23
2018,10,2,15,30,699.0,85.0,1.7,22.3,389.0,87.08,52.9
2018,10,2,15,45,602.0,91.0,1.7,21.25,331.0,69.78,54.85
2018,10,2,16,0,505.0,97.0,1.7,20.2,273.0,73.83,58.77
2018,10,2,16,15,326.5,94.5,1.65,19.55,201.5,67.74,53.74
2018,10,2,16,30,148.0,92.0,1.6,18.9,130.0,66.22,52.53
2018,10,2,16,45,204.0,67.5,1.5,18.25,107.0,49.63,37.93
2018,10,2,17,0,260.0,43.0,1.4,17.6,84.0,32.58,22.73
2018,10,2,17,15,224.5,32.5,1.25,17.0,58.0,24.77,15.21
2018,10,2,17,30,189.0,22.0,1.1,16.4,32.0,18.15,0.64
2018,10,2,17,45,94.5,11.0,0.95,15.8,16.0,8.65,0.0
2018,10,2,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,3,5,45,4.5,0.5,0.6,13.45,0.5,0.0,0.0
2018,10,3,6,0,9.0,1.0,0.6,13.5,1.0,0.0,0.0
2018,10,3,6,15,23.0,12.5,0.65,13.85,14.0,24.83,0.0
2018,10,3,6,30,37.0,24.0,0.7,14.2,27.0,62.96,39.96
2018,10,3,6,45,42.5,41.0,0.75,14.5,46.5,91.11,70.98
2018,10,3,7,0,48.0,58.0,0.8,14.8,66.0,100.86,80.97
2018,10,3,7,15,67.0,80.0,0.8,15.15,95.5,158.46,130.16
2018,10,3,7,30,86.0,102.0,0.8,15.5,125.0,201.8,166.37
2018,10,3,7,45,105.0,124.0,0.85,15.8,158.0,245.45,201.93
2018,10,3,8,0,124.0,146.0,0.9,16.1,191.0,289.41,236.76
2018,10,3,8,15,73.5,148.5,0.95,16.5,176.0,220.04,178.71
2018,10,3,8,30,23.0,151.0,1.0,16.9,161.0,153.12,122.19
2018,10,3,8,45,20.5,165.0,1.05,17.3,174.5,162.44,129.26
2018,10,3,9,0,18.0,179.0,1.1,17.7,188.0,171.67,135.92
2018,10,3,9,15,60.5,215.5,1.15,18.1,250.5,272.11,216.32
2018,10,3,9,30,103.0,252.0,1.2,18.5,313.0,354.14,279.46
2018,10,3,9,45,119.0,276.5,1.2,18.95,351.0,418.62,326.36
2018,10,3,10,0,135.0,301.0,1.2,19.4,389.0,457.57,353.69
2018,10,3,10,15,222.5,304.5,1.25,19.7,456.5,543.39,417.64
2018,10,3,10,30,310.0,308.0,1.3,20.0,524.0,650.73,493.95
2018,10,3,10,45,210.0,282.5,1.3,20.35,430.5,490.62,376.17
2018,10,3,11,0,110.0,257.0,1.3,20.7,337.0,359.28,277.16
2018,10,3,11,15,79.0,283.5,1.35,20.7,341.5,329.95,254.61
2018,10,3,11,30,48.0,310.0,1.4,20.7,346.0,322.64,247.87
2018,10,3,11,45,57.0,316.5,1.4,20.75,359.5,331.66,254.75
2018,10,3,12,0,66.0,323.0,1.4,20.8,373.0,339.63,260.72
2018,10,3,12,15,102.5,340.0,1.4,20.55,416.5,378.17,290.43
2018,10,3,12,30,139.0,357.0,1.4,20.3,460.0,426.84,326.82
2018,10,3,12,45,106.5,325.5,1.4,20.0,403.5,350.21,269.48
2018,10,3,13,0,74.0,294.0,1.4,19.7,347.0,292.27,225.83
2018,10,3,13,15,64.5,264.0,1.4,19.5,309.5,254.03,196.83
2018,10,3,13,30,55.0,234.0,1.4,19.3,272.0,217.89,169.0
2018,10,3,13,45,88.0,250.5,1.35,19.1,308.0,241.34,187.28
2018,10,3,14,0,121.0,267.0,1.3,18.9,344.0,264.51,204.47
2018,10,3,14,15,115.0,260.5,1.25,18.75,330.5,244.54,188.33
2018,10,3,14,30,109.0,254.0,1.2,18.6,317.0,223.05,171.16
2018,10,3,14,45,203.5,191.5,1.2,18.5,299.0,192.78,143.46
2018,10,3,15,0,298.0,129.0,1.2,18.4,281.0,147.8,102.8
2018,10,3,15,15,532.0,99.0,1.2,18.4,340.0,129.23,79.58
2018,10,3,15,30,766.0,69.0,1.2,18.4,399.0,82.82,49.27
2018,10,3,15,45,594.0,70.0,1.1,18.15,307.5,55.11,42.79
2018,10,3,16,0,422.0,71.0,1.0,17.9,216.0,53.77,41.83
2018,10,3,16,15,255.0,64.5,0.95,17.65,148.0,47.01,36.0
2018,10,3,16,30,88.0,58.0,0.9,17.4,80.0,44.07,33.42
2018,10,3,16,45,93.5,48.0,0.85,17.1,66.5,35.71,25.9
2018,10,3,17,0,99.0,38.0,0.8,16.8,53.0,28.63,19.35
2018,10,3,17,15,56.0,23.5,0.75,16.25,31.5,17.94,9.39
2018,10,3,17,30,13.0,9.0,0.7,15.7,10.0,7.25,0.0
2018,10,3,17,45,6.5,4.5,0.65,15.1,5.0,3.54,0.0
2018,10,3,18,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,4,5,45,10.5,1.5,0.6,11.9,1.0,0.0,0.0
2018,10,4,6,0,21.0,3.0,0.6,12.0,2.0,0.0,0.0
2018,10,4,6,15,163.5,14.5,0.65,12.3,25.0,118.29,0.0
2018,10,4,6,30,306.0,26.0,0.7,12.6,48.0,284.82,190.4
2018,10,4,6,45,418.5,34.5,0.7,12.95,91.0,402.22,322.64
2018,10,4,7,0,531.0,43.0,0.7,13.3,134.0,519.5,419.11
2018,10,4,7,15,372.5,49.5,0.7,13.6,124.0,416.06,341.7
2018,10,4,7,30,214.0,56.0,0.7,13.9,114.0,286.34,238.7
2018,10,4,7,45,107.0,70.5,0.7,14.15,99.5,191.9,159.54
2018,10,4,8,0,0.0,85.0,0.7,14.4,85.0,67.96,52.14
2018,10,4,8,15,3.5,110.5,0.75,14.9,112.0,94.82,74.79
2018,10,4,8,30,7.0,136.0,0.8,15.4,139.0,121.94,96.93
2018,10,4,8,45,18.5,166.0,0.8,15.85,175.5,161.85,129.4
2018,10,4,9,0,30.0,196.0,0.8,16.3,212.0,222.91,177.87
2018,10,4,9,15,58.5,218.5,0.85,16.65,252.0,274.23,218.31
2018,10,4,9,30,87.0,241.0,0.9,17.0,292.0,325.38,257.75
2018,10,4,9,45,111.0,267.0,0.95,17.35,336.0,399.9,313.48
2018,10,4,10,0,135.0,293.0,1.0,17.7,380.0,448.98,349.05
2018,10,4,10,15,116.0,293.5,1.05,17.85,370.5,423.81,328.85
2018,10,4,10,30,97.0,294.0,1.1,18.0,361.0,375.21,291.9
2018,10,4,10,45,58.5,260.5,1.15,18.15,301.0,296.56,231.19
2018,10,4,11,0,20.0,227.0,1.2,18.3,241.0,205.31,159.51
2018,10,4,11,15,33.5,254.0,1.25,18.35,278.5,258.42,201.37
2018,10,4,11,30,47.0,281.0,1.3,18.4,316.0,293.44,228.23
2018,10,4,11,45,73.0,303.5,1.3,18.45,358.0,333.34,258.91
2018,10,4,12,0,99.0,326.0,1.3,18.5,400.0,370.5,287.03
2018,10,4,12,15,90.5,297.5,1.35,18.5,365.0,329.21,255.65
2018,10,4,12,30,82.0,269.0,1.4,18.5,330.0,289.84,225.8
2018,10,4,12,45,113.5,296.0,1.45,18.55,378.5,342.01,266.03
2018,10,4,13,0,145.0,323.0,1.5,18.6,427.0,375.28,290.93
2018,10,4,13,15,240.0,301.0,1.5,18.5,467.0,409.95,317.49
2018,10,4,13,30,335.0,279.0,1.5,18.4,507.0,423.45,327.04
2018,10,4,13,45,565.5,195.5,1.55,18.35,561.5,450.64,345.51
2018,10,4,14,0,796.0,112.0,1.6,18.3,616.0,446.91,337.06
2018,10,4,14,15,814.5,99.0,1.6,18.15,590.0,390.06,287.91
2018,10,4,14,30,833.0,86.0,1.6,18.0,564.0,330.02,234.89
2018,10,4,14,45,817.5,82.5,1.6,17.85,524.0,266.58,179.56
2018,10,4,15,0,802.0,79.0,1.6,17.7,484.0,204.42,126.97
2018,10,4,15,15,778.0,76.0,1.6,17.7,439.0,143.22,81.37
2018,10,4,15,30,754.0,73.0,1.6,17.7,394.0,84.87,51.62
2018,10,4,15,45,724.0,69.0,1.55,17.15,346.5,61.14,48.27
2018,10,4,16,0,694.0,65.0,1.5,16.6,299.0,57.87,45.66
2018,10,4,16,15,650.0,59.5,1.5,16.2,250.5,49.11,38.07
2018,10,4,16,30,606.0,54.0,1.5,15.8,202.0,44.72,34.19
2018,10,4,16,45,531.0,47.0,1.5,15.4,154.0,38.9,28.87
2018,10,4,17,0,456.0,40.0,1.5,15.0,106.0,33.17,23.39
2018,10,4,17,15,316.0,29.5,1.5,14.45,66.5,24.33,14.59
2018,10,4,17,30,176.0,19.0,1.5,13.9,27.0,15.68,0.0
2018,10,4,17,45,88.0,9.5,1.45,13.4,13.5,7.47,0.0
2018,10,4,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.0,8.4,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.0,8.6,2.0,0.0,0.0
2018,10,5,6,15,176.0,14.0,1.05,9.25,25.0,126.36,0.0
2018,10,5,6,30,329.0,25.0,1.1,9.9,48.0,299.0,192.79
2018,10,5,6,45,447.5,33.0,1.15,10.55,92.5,423.04,342.6
2018,10,5,7,0,566.0,41.0,1.2,11.2,137.0,536.95,438.6
2018,10,5,7,15,634.0,46.0,1.15,11.65,187.5,623.46,506.83
2018,10,5,7,30,702.0,51.0,1.1,12.1,238.0,712.1,572.13
2018,10,5,7,45,745.0,54.5,1.1,12.6,289.0,777.93,617.56
2018,10,5,8,0,788.0,58.0,1.1,13.1,340.0,843.34,660.6
2018,10,5,8,15,816.0,60.5,1.0,13.6,388.5,892.04,688.68
2018,10,5,8,30,844.0,63.0,0.9,14.1,437.0,927.21,706.56
2018,10,5,8,45,864.0,65.0,0.8,14.6,482.0,962.28,723.79
2018,10,5,9,0,884.0,67.0,0.7,15.1,527.0,994.34,738.43
2018,10,5,9,15,897.5,68.5,0.7,15.7,566.0,1015.75,747.98
2018,10,5,9,30,911.0,70.0,0.7,16.3,605.0,1033.46,755.35
2018,10,5,9,45,819.5,106.0,0.7,16.85,607.5,995.59,727.96
2018,10,5,10,0,728.0,142.0,0.7,17.4,610.0,945.88,694.0
2018,10,5,10,15,750.5,141.5,0.75,17.95,641.0,958.4,701.25
2018,10,5,10,30,773.0,141.0,0.8,18.5,672.0,958.66,699.83
2018,10,5,10,45,860.0,110.0,0.85,19.05,716.0,993.64,720.76
2018,10,5,11,0,947.0,79.0,0.9,19.6,760.0,1008.48,728.43
2018,10,5,11,15,948.5,79.5,0.9,19.9,770.0,984.39,711.74
2018,10,5,11,30,950.0,80.0,0.9,20.2,780.0,956.45,693.28
2018,10,5,11,45,949.5,81.0,0.95,20.5,783.0,923.58,672.68
2018,10,5,12,0,949.0,82.0,1.0,20.8,786.0,887.21,649.73
2018,10,5,12,15,873.5,113.5,1.0,20.9,758.0,818.26,604.86
2018,10,5,12,30,798.0,145.0,1.0,21.0,730.0,758.81,564.78
2018,10,5,12,45,749.5,163.0,1.05,21.1,705.0,702.94,525.64
2018,10,5,13,0,701.0,181.0,1.1,21.2,680.0,644.22,483.65
2018,10,5,13,15,768.5,148.0,1.15,21.15,680.0,612.5,461.12
2018,10,5,13,30,836.0,115.0,1.2,21.1,680.0,571.96,430.5
2018,10,5,13,45,870.0,96.0,1.3,21.0,662.5,518.34,388.81
2018,10,5,14,0,904.0,77.0,1.4,20.9,645.0,462.38,343.08
2018,10,5,14,15,891.5,75.5,1.45,20.7,609.5,399.02,290.03
2018,10,5,14,30,879.0,74.0,1.5,20.5,574.0,335.81,235.62
2018,10,5,14,45,862.5,72.0,1.6,20.3,533.0,271.64,180.17
2018,10,5,15,0,846.0,70.0,1.7,20.1,492.0,208.66,127.38
2018,10,5,15,15,823.5,67.5,1.7,20.1,446.5,141.16,77.24
2018,10,5,15,30,801.0,65.0,1.7,20.1,401.0,80.44,46.89
2018,10,5,15,45,760.0,63.0,1.7,19.35,350.5,57.2,44.44
2018,10,5,16,0,719.0,61.0,1.7,18.6,300.0,55.12,42.9
2018,10,5,16,15,669.5,55.5,1.7,18.0,249.0,50.23,38.76
2018,10,5,16,30,620.0,50.0,1.7,17.4,198.0,45.34,34.48
2018,10,5,16,45,548.5,43.5,1.7,16.8,151.0,36.33,26.39
2018,10,5,17,0,477.0,37.0,1.7,16.2,104.0,30.89,21.22
2018,10,5,17,15,332.0,27.5,1.7,15.55,65.0,22.77,12.91
2018,10,5,17,30,187.0,18.0,1.7,14.9,26.0,14.16,0.0
2018,10,5,17,45,93.5,9.0,1.7,14.3,13.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,6,5,45,11.0,1.5,1.4,10.35,1.0,0.0,0.0
2018,10,6,6,0,22.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,10,6,6,15,140.0,13.0,1.45,10.8,21.0,102.19,0.0
2018,10,6,6,30,258.0,23.0,1.5,11.3,40.0,246.24,147.95
2018,10,6,6,45,391.0,32.0,1.55,11.8,84.0,380.22,308.37
2018,10,6,7,0,524.0,41.0,1.6,12.3,128.0,513.11,420.55
2018,10,6,7,15,610.0,44.5,1.55,12.85,179.5,602.38,491.7
2018,10,6,7,30,696.0,48.0,1.5,13.4,231.0,703.71,567.38
2018,10,6,7,45,743.0,51.0,1.5,14.0,282.5,772.03,614.96
2018,10,6,8,0,790.0,54.0,1.5,14.6,334.0,840.27,660.34
2018,10,6,8,15,819.5,56.0,1.5,15.2,383.0,878.64,683.07
2018,10,6,8,30,849.0,58.0,1.5,15.8,432.0,925.63,711.27
2018,10,6,8,45,870.0,60.0,1.5,16.4,477.0,961.84,731.34
2018,10,6,9,0,891.0,62.0,1.5,17.0,522.0,995.04,749.17
2018,10,6,9,15,904.0,64.5,1.5,17.4,562.0,1017.4,760.27
2018,10,6,9,30,917.0,67.0,1.5,17.8,602.0,1035.96,769.04
2018,10,6,9,45,925.5,70.0,1.55,18.15,636.0,1046.57,773.79
2018,10,6,10,0,934.0,73.0,1.6,18.5,670.0,1053.01,776.12
2018,10,6,10,15,942.5,74.0,1.65,18.75,697.5,1052.72,774.64
2018,10,6,10,30,951.0,75.0,1.7,19.0,725.0,1048.18,770.71
2018,10,6,10,45,956.5,75.5,1.75,19.25,744.5,1035.81,761.95
2018,10,6,11,0,962.0,76.0,1.8,19.5,764.0,1019.25,750.71
2018,10,6,11,15,965.0,77.0,1.85,19.6,775.5,996.75,736.19
2018,10,6,11,30,968.0,78.0,1.9,19.7,787.0,970.24,719.13
2018,10,6,11,45,969.5,78.0,1.95,19.85,790.5,937.42,697.78
2018,10,6,12,0,971.0,78.0,2.0,20.0,794.0,900.94,673.94
2018,10,6,12,15,969.5,78.5,2.05,20.05,789.0,859.08,646.57
2018,10,6,12,30,968.0,79.0,2.1,20.1,784.0,814.09,616.81
2018,10,6,12,45,964.0,79.0,2.15,20.1,770.5,763.91,582.72
2018,10,6,13,0,960.0,79.0,2.2,20.1,757.0,711.26,544.07
2018,10,6,13,15,954.5,78.0,2.25,20.05,735.5,654.53,501.34
2018,10,6,13,30,949.0,77.0,2.3,20.0,714.0,596.01,455.8
2018,10,6,13,45,940.0,76.0,2.3,19.95,684.5,534.24,406.01
2018,10,6,14,0,931.0,75.0,2.3,19.9,655.0,471.59,353.8
2018,10,6,14,15,919.0,73.0,2.3,19.8,619.0,406.37,298.03
2018,10,6,14,30,907.0,71.0,2.3,19.7,583.0,341.23,240.96
2018,10,6,14,45,890.5,69.5,2.3,19.6,541.5,275.75,183.49
2018,10,6,15,0,874.0,68.0,2.3,19.5,500.0,211.42,129.0
2018,10,6,15,15,851.5,65.5,2.3,19.5,453.5,147.06,81.34
2018,10,6,15,30,829.0,63.0,2.3,19.5,407.0,79.67,46.16
2018,10,6,15,45,796.0,59.5,2.3,19.1,356.5,55.13,42.7
2018,10,6,16,0,763.0,56.0,2.3,18.7,306.0,51.84,40.02
2018,10,6,16,15,713.5,52.0,2.2,18.2,254.5,47.96,36.73
2018,10,6,16,30,664.0,48.0,2.1,17.7,203.0,44.13,33.36
2018,10,6,16,45,581.5,42.0,2.05,17.25,153.5,38.42,28.13
2018,10,6,17,0,499.0,36.0,2.0,16.8,104.0,30.24,20.52
2018,10,6,17,15,345.0,27.0,1.95,16.15,64.5,22.46,12.21
2018,10,6,17,30,191.0,18.0,1.9,15.5,25.0,14.16,0.0
2018,10,6,17,45,95.5,9.0,1.9,14.9,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,7,6,15,156.5,11.5,1.65,11.9,21.5,112.09,0.0
2018,10,7,6,30,313.0,23.0,1.7,12.4,43.0,283.59,155.23
2018,10,7,6,45,446.0,31.0,1.7,12.85,88.0,421.19,338.04
2018,10,7,7,0,579.0,39.0,1.7,13.3,133.0,546.62,444.42
2018,10,7,7,15,647.5,44.0,1.75,13.9,184.0,633.87,514.31
2018,10,7,7,30,716.0,49.0,1.8,14.5,235.0,723.32,581.61
2018,10,7,7,45,759.0,53.0,1.85,15.05,287.0,790.15,628.86
2018,10,7,8,0,802.0,57.0,1.9,15.6,339.0,856.56,673.71
2018,10,7,8,15,831.0,60.0,1.9,16.2,388.5,896.22,697.49
2018,10,7,8,30,860.0,63.0,1.9,16.8,438.0,944.18,726.43
2018,10,7,8,45,879.5,65.5,1.9,17.35,483.5,979.53,746.12
2018,10,7,9,0,899.0,68.0,1.9,17.9,529.0,1011.78,763.53
2018,10,7,9,15,914.0,70.0,1.9,18.35,569.5,1035.31,775.31
2018,10,7,9,30,929.0,72.0,1.9,18.8,610.0,1055.07,784.72
2018,10,7,9,45,939.5,73.0,1.9,19.25,644.0,1064.94,787.83
2018,10,7,10,0,950.0,74.0,1.9,19.7,678.0,1070.68,788.55
2018,10,7,10,15,957.5,75.5,1.85,20.05,705.0,1069.75,784.79
2018,10,7,10,30,965.0,77.0,1.8,20.4,732.0,1064.51,778.57
2018,10,7,10,45,969.5,77.0,1.8,20.8,750.5,1050.21,767.42
2018,10,7,11,0,974.0,77.0,1.8,21.2,769.0,1031.72,753.9
2018,10,7,11,15,975.0,78.0,1.8,21.45,779.5,1006.96,736.98
2018,10,7,11,30,976.0,79.0,1.8,21.7,790.0,978.27,717.69
2018,10,7,11,45,974.5,79.5,1.75,21.9,791.5,943.04,693.74
2018,10,7,12,0,973.0,80.0,1.7,22.1,793.0,904.33,667.59
2018,10,7,12,15,969.0,81.0,1.75,22.25,787.0,860.84,639.49
2018,10,7,12,30,965.0,82.0,1.8,22.4,781.0,814.42,609.13
2018,10,7,12,45,957.5,82.5,1.8,22.55,765.5,762.32,573.47
2018,10,7,13,0,950.0,83.0,1.8,22.7,750.0,708.09,533.79
2018,10,7,13,15,941.5,82.5,1.8,22.7,727.0,650.46,490.88
2018,10,7,13,30,933.0,82.0,1.8,22.7,704.0,591.37,445.53
2018,10,7,13,45,921.5,82.0,1.85,22.7,674.5,530.09,397.2
2018,10,7,14,0,910.0,82.0,1.9,22.7,645.0,468.2,346.65
2018,10,7,14,15,894.0,81.0,1.9,22.6,608.0,403.5,292.35
2018,10,7,14,30,878.0,80.0,1.9,22.5,571.0,339.35,237.2
2018,10,7,14,45,855.5,79.5,1.95,22.35,528.5,271.82,179.5
2018,10,7,15,0,833.0,79.0,2.0,22.2,486.0,208.47,126.96
2018,10,7,15,15,808.0,75.5,2.0,22.2,439.5,144.82,80.43
2018,10,7,15,30,783.0,72.0,2.0,22.2,393.0,84.16,50.35
2018,10,7,15,45,741.0,69.0,1.9,21.75,342.0,61.51,47.72
2018,10,7,16,0,699.0,66.0,1.8,21.3,291.0,58.83,45.64
2018,10,7,16,15,639.5,60.0,1.65,20.65,239.0,49.43,37.62
2018,10,7,16,30,580.0,54.0,1.5,20.0,187.0,44.55,33.38
2018,10,7,16,45,493.5,46.0,1.35,19.35,139.0,37.93,27.41
2018,10,7,17,0,407.0,38.0,1.2,18.7,91.0,31.41,21.27
2018,10,7,17,15,265.0,26.0,1.15,17.8,54.5,21.39,10.74
2018,10,7,17,30,123.0,14.0,1.1,16.9,18.0,11.02,0.0
2018,10,7,17,45,61.5,7.0,1.05,16.05,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,8,6,15,157.5,11.0,0.85,11.4,20.5,112.59,0.0
2018,10,8,6,30,315.0,22.0,0.8,12.3,41.0,282.94,135.36
2018,10,8,6,45,449.0,29.0,0.8,13.2,85.0,411.97,326.14
2018,10,8,7,0,583.0,36.0,0.8,14.1,129.0,547.36,437.68
2018,10,8,7,15,651.0,41.0,0.8,14.8,179.5,633.74,504.4
2018,10,8,7,30,719.0,46.0,0.8,15.5,230.0,722.63,568.58
2018,10,8,7,45,761.0,49.0,0.85,16.15,281.0,787.01,612.41
2018,10,8,8,0,803.0,52.0,0.9,16.8,332.0,840.49,646.79
2018,10,8,8,15,830.5,54.5,0.95,17.4,380.0,888.3,676.19
2018,10,8,8,30,858.0,57.0,1.0,18.0,428.0,934.16,703.44
2018,10,8,8,45,877.5,58.5,1.05,18.6,472.5,968.17,722.31
2018,10,8,9,0,897.0,60.0,1.1,19.2,517.0,999.12,739.09
2018,10,8,9,15,910.0,62.0,1.1,19.7,556.0,1020.73,749.1
2018,10,8,9,30,923.0,64.0,1.1,20.2,595.0,1038.57,756.84
2018,10,8,9,45,932.5,65.0,1.1,20.7,628.0,1047.52,759.13
2018,10,8,10,0,942.0,66.0,1.1,21.2,661.0,1052.39,759.14
2018,10,8,10,15,949.5,67.0,1.1,21.6,687.5,1051.03,755.81
2018,10,8,10,30,957.0,68.0,1.1,22.0,714.0,1045.44,750.14
2018,10,8,10,45,961.5,68.5,1.1,22.4,732.5,1032.0,739.86
2018,10,8,11,0,966.0,69.0,1.1,22.8,751.0,1014.41,727.28
2018,10,8,11,15,968.5,69.5,1.1,23.05,762.0,990.82,711.58
2018,10,8,11,30,971.0,70.0,1.1,23.3,773.0,963.27,693.56
2018,10,8,11,45,971.0,70.5,1.1,23.55,775.5,929.68,671.79
2018,10,8,12,0,971.0,71.0,1.1,23.8,778.0,892.52,647.78
2018,10,8,12,15,969.5,71.0,1.1,23.9,772.5,850.22,620.73
2018,10,8,12,30,968.0,71.0,1.1,24.0,767.0,804.83,591.48
2018,10,8,12,45,964.5,70.5,1.1,24.1,753.5,754.61,558.49
2018,10,8,13,0,961.0,70.0,1.1,24.2,740.0,701.92,520.92
2018,10,8,13,15,955.0,69.5,1.15,24.2,718.5,645.48,480.24
2018,10,8,13,30,949.0,69.0,1.2,24.2,697.0,587.29,436.76
2018,10,8,13,45,940.5,68.0,1.2,24.15,668.0,525.93,389.03
2018,10,8,14,0,932.0,67.0,1.2,24.1,639.0,463.66,338.82
2018,10,8,14,15,920.0,66.0,1.25,23.95,603.5,399.45,285.73
2018,10,8,14,30,908.0,65.0,1.3,23.8,568.0,335.29,231.11
2018,10,8,14,45,891.5,63.0,1.35,23.6,526.5,269.53,174.97
2018,10,8,15,0,875.0,61.0,1.4,23.4,485.0,204.96,121.57
2018,10,8,15,15,852.5,59.0,1.4,23.4,439.0,141.19,75.38
2018,10,8,15,30,830.0,57.0,1.4,23.4,393.0,79.85,46.01
2018,10,8,15,45,796.5,54.5,1.45,22.65,343.5,56.54,43.29
2018,10,8,16,0,763.0,52.0,1.5,21.9,294.0,48.7,36.77
2018,10,8,16,15,711.5,48.0,1.45,20.95,243.0,44.7,33.47
2018,10,8,16,30,660.0,44.0,1.4,20.0,192.0,40.76,30.06
2018,10,8,16,45,575.0,38.5,1.35,19.1,143.0,35.39,25.19
2018,10,8,17,0,490.0,33.0,1.3,18.2,94.0,30.21,20.2
2018,10,8,17,15,327.0,24.0,1.25,17.35,56.5,19.96,8.99
2018,10,8,17,30,164.0,15.0,1.2,16.5,19.0,11.8,0.0
2018,10,8,17,45,82.0,7.5,1.2,15.65,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,6,15,131.0,11.5,1.0,10.45,19.0,95.68,0.0
2018,10,9,6,30,262.0,23.0,0.9,11.1,38.0,244.16,96.64
2018,10,9,6,45,397.0,31.5,0.8,11.75,80.5,386.44,307.4
2018,10,9,7,0,532.0,40.0,0.7,12.4,123.0,520.74,419.38
2018,10,9,7,15,606.5,45.5,0.65,13.0,173.0,602.62,483.22
2018,10,9,7,30,681.0,51.0,0.6,13.6,223.0,696.75,551.57
2018,10,9,7,45,728.0,54.0,0.55,14.15,273.5,764.84,597.02
2018,10,9,8,0,775.0,57.0,0.5,14.7,324.0,832.64,639.8
2018,10,9,8,15,805.5,60.0,0.5,15.45,373.0,883.86,669.82
2018,10,9,8,30,836.0,63.0,0.5,16.2,422.0,921.69,690.14
2018,10,9,8,45,858.0,64.5,0.5,16.9,466.5,957.57,708.92
2018,10,9,9,0,880.0,66.0,0.5,17.6,511.0,990.55,725.46
2018,10,9,9,15,892.5,69.0,0.5,18.4,550.0,1012.6,734.65
2018,10,9,9,30,905.0,72.0,0.5,19.2,589.0,1030.88,741.64
2018,10,9,9,45,913.0,74.5,0.5,20.0,622.0,1039.95,743.06
2018,10,9,10,0,921.0,77.0,0.5,20.8,655.0,1044.95,742.28
2018,10,9,10,15,929.5,78.0,0.5,21.3,681.5,1044.45,739.25
2018,10,9,10,30,938.0,79.0,0.5,21.8,708.0,1039.78,733.98
2018,10,9,10,45,886.5,103.0,0.5,22.35,710.5,998.51,706.55
2018,10,9,11,0,835.0,127.0,0.5,22.9,713.0,966.58,685.48
2018,10,9,11,15,754.5,164.5,0.55,23.15,700.0,913.55,652.95
2018,10,9,11,30,674.0,202.0,0.6,23.4,687.0,851.22,613.91
2018,10,9,11,45,758.0,166.0,0.65,23.7,713.5,860.67,621.28
2018,10,9,12,0,842.0,130.0,0.7,24.0,740.0,855.67,618.11
2018,10,9,12,15,686.0,180.5,0.8,23.95,675.0,748.08,548.02
2018,10,9,12,30,530.0,231.0,0.9,23.9,610.0,635.14,471.13
2018,10,9,12,45,517.0,240.0,0.95,23.85,604.0,602.52,449.07
2018,10,9,13,0,504.0,249.0,1.0,23.8,598.0,568.95,425.0
2018,10,9,13,15,634.0,194.5,1.1,23.45,620.0,571.54,428.08
2018,10,9,13,30,764.0,140.0,1.2,23.1,642.0,553.91,414.91
2018,10,9,13,45,833.5,110.0,1.25,22.8,636.0,512.71,382.31
2018,10,9,14,0,903.0,80.0,1.3,22.5,630.0,462.39,340.82
2018,10,9,14,15,869.5,83.5,1.4,22.0,588.0,395.64,286.45
2018,10,9,14,30,836.0,87.0,1.5,21.5,546.0,329.54,231.22
2018,10,9,14,45,824.0,82.5,1.55,21.0,506.5,265.97,176.73
2018,10,9,15,0,812.0,78.0,1.6,20.5,467.0,203.27,124.48
2018,10,9,15,15,797.0,74.0,1.6,20.5,424.5,141.74,79.06
2018,10,9,15,30,782.0,70.0,1.6,20.5,382.0,81.92,49.32
2018,10,9,15,45,750.5,65.5,1.65,19.3,333.5,59.0,46.07
2018,10,9,16,0,719.0,61.0,1.7,18.1,285.0,55.18,43.07
2018,10,9,16,15,666.5,55.5,1.6,17.4,234.5,50.27,38.88
2018,10,9,16,30,614.0,50.0,1.5,16.7,184.0,41.85,31.43
2018,10,9,16,45,525.5,42.5,1.45,16.05,136.0,35.46,25.56
2018,10,9,17,0,437.0,35.0,1.4,15.4,88.0,29.2,19.5
2018,10,9,17,15,281.5,24.5,1.25,14.6,52.5,20.3,8.42
2018,10,9,17,30,126.0,14.0,1.1,13.8,17.0,11.02,0.0
2018,10,9,17,45,63.0,7.0,1.0,13.05,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,10,6,15,45.5,7.5,0.7,9.45,10.0,36.06,0.0
2018,10,10,6,30,91.0,15.0,0.7,9.7,20.0,107.67,28.43
2018,10,10,6,45,214.5,27.0,0.65,9.95,55.5,243.54,196.02
2018,10,10,7,0,338.0,39.0,0.6,10.2,91.0,365.27,302.32
2018,10,10,7,15,276.0,48.0,0.6,10.55,100.5,326.76,273.85
2018,10,10,7,30,214.0,57.0,0.6,10.9,110.0,292.09,246.09
2018,10,10,7,45,160.0,80.5,0.55,11.25,125.0,257.41,216.45
2018,10,10,8,0,106.0,104.0,0.5,11.6,140.0,219.59,183.29
2018,10,10,8,15,171.5,128.0,0.5,12.05,196.5,312.15,259.47
2018,10,10,8,30,237.0,152.0,0.5,12.5,253.0,429.21,349.98
2018,10,10,8,45,267.0,169.0,0.5,13.0,294.0,480.64,386.49
2018,10,10,9,0,297.0,186.0,0.5,13.5,335.0,531.46,422.22
2018,10,10,9,15,239.0,208.0,0.55,14.05,334.0,497.65,393.22
2018,10,10,9,30,181.0,230.0,0.6,14.6,333.0,436.44,350.75
2018,10,10,9,45,214.0,237.0,0.6,15.2,365.5,473.69,372.71
2018,10,10,10,0,247.0,244.0,0.6,15.8,398.0,534.79,415.68
2018,10,10,10,15,289.0,250.0,0.6,16.25,437.5,577.16,444.88
2018,10,10,10,30,331.0,256.0,0.6,16.7,477.0,617.17,472.03
2018,10,10,10,45,452.0,231.5,0.6,17.15,542.0,722.96,545.67
2018,10,10,11,0,573.0,207.0,0.6,17.6,607.0,806.76,601.26
2018,10,10,11,15,585.5,208.5,0.6,17.9,622.5,800.12,594.4
2018,10,10,11,30,598.0,210.0,0.6,18.2,638.0,790.06,586.6
2018,10,10,11,45,603.5,210.0,0.6,18.55,643.0,769.08,571.42
2018,10,10,12,0,609.0,210.0,0.6,18.9,648.0,745.2,554.36
2018,10,10,12,15,753.0,154.5,0.65,19.05,692.0,775.47,577.37
2018,10,10,12,30,897.0,99.0,0.7,19.2,736.0,779.15,580.71
2018,10,10,12,45,916.5,90.5,0.7,19.35,730.5,739.98,553.33
2018,10,10,13,0,936.0,82.0,0.7,19.5,725.0,696.43,521.9
2018,10,10,13,15,891.5,93.0,0.8,19.5,690.5,628.85,473.64
2018,10,10,13,30,847.0,104.0,0.9,19.5,656.0,565.9,427.03
2018,10,10,13,45,874.5,91.0,0.95,19.5,639.0,513.73,386.08
2018,10,10,14,0,902.0,78.0,1.0,19.5,622.0,459.68,341.42
2018,10,10,14,15,887.5,76.0,1.05,19.3,585.5,395.3,287.75
2018,10,10,14,30,873.0,74.0,1.1,19.1,549.0,331.35,232.9
2018,10,10,14,45,853.5,72.5,1.2,18.9,507.5,267.33,177.73
2018,10,10,15,0,834.0,71.0,1.3,18.7,466.0,201.02,122.48
2018,10,10,15,15,809.0,68.0,1.3,18.7,420.0,137.97,76.11
2018,10,10,15,30,784.0,65.0,1.3,18.7,374.0,77.89,46.5
2018,10,10,15,45,745.0,62.0,1.45,17.85,325.0,56.24,43.95
2018,10,10,16,0,706.0,59.0,1.6,17.0,276.0,53.43,41.74
2018,10,10,16,15,644.5,55.0,1.6,16.35,225.5,49.63,38.49
2018,10,10,16,30,583.0,51.0,1.6,15.7,175.0,42.36,31.99
2018,10,10,16,45,486.5,43.5,1.6,15.0,128.0,36.02,26.12
2018,10,10,17,0,390.0,36.0,1.6,14.3,81.0,29.85,20.04
2018,10,10,17,15,243.0,24.0,1.55,13.65,47.5,19.84,6.79
2018,10,10,17,30,96.0,12.0,1.5,13.0,14.0,9.44,0.0
2018,10,10,17,45,48.0,6.0,1.45,12.35,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
