Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,22,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,11,6,15,55.5,11.5,0.45,10.1,14.5,45.91,0.0
2018,10,11,6,30,111.0,23.0,0.4,10.3,29.0,137.63,18.06
2018,10,11,6,45,220.5,39.0,0.35,10.55,66.5,264.79,209.78
2018,10,11,7,0,330.0,55.0,0.3,10.8,104.0,378.18,309.33
2018,10,11,7,15,411.0,65.0,0.25,11.1,150.0,468.1,382.22
2018,10,11,7,30,492.0,75.0,0.2,11.4,196.0,568.82,458.68
2018,10,11,7,45,546.5,82.5,0.15,11.75,244.5,644.32,512.08
2018,10,11,8,0,601.0,90.0,0.1,12.1,293.0,720.26,563.28
2018,10,11,8,15,640.5,95.0,0.15,12.65,340.0,778.81,600.91
2018,10,11,8,30,680.0,100.0,0.2,13.2,387.0,836.04,636.72
2018,10,11,8,45,710.0,103.5,0.25,13.75,431.0,880.16,662.89
2018,10,11,9,0,740.0,107.0,0.3,14.3,475.0,921.8,687.19
2018,10,11,9,15,748.0,112.5,0.3,14.85,509.5,940.71,695.46
2018,10,11,9,30,756.0,118.0,0.3,15.4,544.0,956.18,701.93
2018,10,11,9,45,686.5,145.0,0.35,16.0,549.0,914.31,672.83
2018,10,11,10,0,617.0,172.0,0.4,16.6,554.0,866.94,641.08
2018,10,11,10,15,413.5,236.5,0.4,16.95,497.0,712.84,533.6
2018,10,11,10,30,210.0,301.0,0.4,17.3,440.0,523.57,397.68
2018,10,11,10,45,177.5,303.0,0.4,17.7,423.0,484.95,370.19
2018,10,11,11,0,145.0,305.0,0.4,18.1,406.0,447.0,341.33
2018,10,11,11,15,142.5,316.0,0.35,18.4,416.0,447.5,340.72
2018,10,11,11,30,140.0,327.0,0.3,18.7,426.0,447.12,339.14
2018,10,11,11,45,401.0,254.5,0.25,19.05,540.5,629.48,472.21
2018,10,11,12,0,662.0,182.0,0.2,19.4,655.0,762.87,562.28
2018,10,11,12,15,472.5,243.0,0.2,19.55,579.5,630.72,467.4
2018,10,11,12,30,283.0,304.0,0.2,19.7,504.0,503.15,376.49
2018,10,11,12,45,378.0,265.5,0.2,19.85,527.0,514.31,386.89
2018,10,11,13,0,473.0,227.0,0.2,20.0,550.0,529.68,397.54
2018,10,11,13,15,353.5,257.0,0.25,20.1,494.0,441.51,332.73
2018,10,11,13,30,234.0,287.0,0.3,20.2,438.0,367.95,278.54
2018,10,11,13,45,460.0,214.0,0.35,20.25,495.0,413.8,311.5
2018,10,11,14,0,686.0,141.0,0.4,20.3,552.0,421.06,311.59
2018,10,11,14,15,759.0,114.0,0.45,20.15,544.0,377.73,273.66
2018,10,11,14,30,832.0,87.0,0.5,20.0,536.0,327.56,228.57
2018,10,11,14,45,812.5,84.5,0.55,19.9,495.0,264.18,174.9
2018,10,11,15,0,793.0,82.0,0.6,19.8,454.0,202.56,124.29
2018,10,11,15,15,766.0,78.5,0.6,19.8,408.5,141.4,80.06
2018,10,11,15,30,739.0,75.0,0.6,19.8,363.0,83.56,51.8
2018,10,11,15,45,697.0,71.0,0.7,19.15,314.0,57.76,45.03
2018,10,11,16,0,655.0,67.0,0.8,18.5,265.0,54.63,42.53
2018,10,11,16,15,591.0,61.5,0.9,17.75,215.5,50.17,38.74
2018,10,11,16,30,527.0,56.0,1.0,17.0,166.0,45.83,34.84
2018,10,11,16,45,429.0,47.0,1.05,16.25,120.5,38.53,28.12
2018,10,11,17,0,331.0,38.0,1.1,15.5,75.0,31.35,21.06
2018,10,11,17,15,198.0,24.0,1.2,14.85,43.0,19.8,4.79
2018,10,11,17,30,65.0,10.0,1.3,14.2,11.0,7.87,0.0
2018,10,11,17,45,32.5,5.0,1.35,13.55,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,6,15,86.0,10.0,1.15,9.3,14.0,65.1,0.0
2018,10,12,6,30,172.0,20.0,1.1,10.0,28.0,173.9,0.0
2018,10,12,6,45,307.0,31.5,1.05,10.7,68.0,319.92,253.46
2018,10,12,7,0,442.0,43.0,1.0,11.4,108.0,454.32,371.06
2018,10,12,7,15,520.0,50.0,0.95,12.1,155.0,545.92,444.89
2018,10,12,7,30,598.0,57.0,0.9,12.8,202.0,641.19,516.68
2018,10,12,7,45,647.5,62.0,0.85,13.5,251.0,710.78,565.19
2018,10,12,8,0,697.0,67.0,0.8,14.2,300.0,774.2,606.67
2018,10,12,8,15,730.5,71.5,0.75,15.2,347.5,828.54,639.04
2018,10,12,8,30,764.0,76.0,0.7,16.2,395.0,881.13,668.76
2018,10,12,8,45,788.5,78.0,0.7,17.2,438.5,919.32,688.79
2018,10,12,9,0,813.0,80.0,0.7,18.2,482.0,954.65,706.62
2018,10,12,9,15,836.5,80.5,0.65,19.05,522.5,983.8,719.46
2018,10,12,9,30,860.0,81.0,0.6,19.9,563.0,996.8,721.98
2018,10,12,9,45,880.0,80.0,0.6,20.75,597.5,1013.28,728.13
2018,10,12,10,0,900.0,79.0,0.6,21.6,632.0,1025.94,731.91
2018,10,12,10,15,908.0,80.0,0.55,22.2,658.0,1024.87,726.97
2018,10,12,10,30,916.0,81.0,0.5,22.8,684.0,1019.74,719.97
2018,10,12,10,45,921.5,82.0,0.5,23.4,702.5,1008.05,710.45
2018,10,12,11,0,927.0,83.0,0.5,24.0,721.0,992.32,698.77
2018,10,12,11,15,931.0,83.0,0.55,24.25,732.0,970.03,685.35
2018,10,12,11,30,935.0,83.0,0.6,24.5,743.0,943.88,669.67
2018,10,12,11,45,936.0,83.0,0.65,24.75,745.5,911.35,650.01
2018,10,12,12,0,937.0,83.0,0.7,25.0,748.0,875.36,628.1
2018,10,12,12,15,935.0,83.0,0.8,25.0,742.5,833.66,603.76
2018,10,12,12,30,933.0,83.0,0.9,25.0,737.0,789.05,577.01
2018,10,12,12,45,929.0,82.5,1.0,25.0,723.0,739.8,545.77
2018,10,12,13,0,925.0,82.0,1.1,25.0,709.0,688.25,510.36
2018,10,12,13,15,918.5,81.5,1.15,24.9,687.5,633.12,470.77
2018,10,12,13,30,912.0,81.0,1.2,24.8,666.0,576.41,428.51
2018,10,12,13,45,902.5,79.5,1.25,24.65,637.0,515.99,381.98
2018,10,12,14,0,893.0,78.0,1.3,24.5,608.0,454.87,333.05
2018,10,12,14,15,880.0,76.5,1.35,24.3,573.0,392.04,281.12
2018,10,12,14,30,867.0,75.0,1.4,24.1,538.0,329.46,227.92
2018,10,12,14,45,849.0,72.5,1.45,23.85,497.0,265.38,173.4
2018,10,12,15,0,831.0,70.0,1.5,23.6,456.0,198.99,118.89
2018,10,12,15,15,805.0,67.5,1.5,23.6,410.0,136.52,73.85
2018,10,12,15,30,779.0,65.0,1.5,23.6,364.0,77.14,45.4
2018,10,12,15,45,742.0,60.5,1.5,22.8,315.0,55.05,42.03
2018,10,12,16,0,705.0,56.0,1.5,22.0,266.0,51.05,38.81
2018,10,12,16,15,649.5,51.5,1.45,21.1,217.0,46.85,35.28
2018,10,12,16,30,594.0,47.0,1.4,20.2,168.0,39.39,28.74
2018,10,12,16,45,500.0,39.5,1.3,19.3,121.5,32.97,22.88
2018,10,12,17,0,406.0,32.0,1.2,18.4,75.0,26.69,16.71
2018,10,12,17,15,248.5,21.0,1.15,17.5,43.0,17.4,1.01
2018,10,12,17,30,91.0,10.0,1.1,16.6,11.0,7.87,0.0
2018,10,12,17,45,45.5,5.0,1.1,15.75,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,13,6,15,114.5,10.0,1.05,10.9,15.0,84.21,0.0
2018,10,13,6,30,229.0,20.0,1.0,11.4,30.0,212.58,0.0
2018,10,13,6,45,379.0,28.0,0.9,11.9,71.0,371.6,288.68
2018,10,13,7,0,529.0,36.0,0.8,12.4,112.0,506.51,407.26
2018,10,13,7,15,605.0,42.0,0.8,13.1,161.5,599.43,481.2
2018,10,13,7,30,681.0,48.0,0.8,13.8,211.0,695.21,552.29
2018,10,13,7,45,728.0,51.5,0.8,14.5,261.0,763.69,599.44
2018,10,13,8,0,775.0,55.0,0.8,15.2,311.0,831.94,643.93
2018,10,13,8,15,806.5,58.0,0.8,15.95,359.5,883.84,675.06
2018,10,13,8,30,838.0,61.0,0.8,16.7,408.0,922.42,696.29
2018,10,13,8,45,861.0,63.0,0.85,17.45,453.0,959.72,717.22
2018,10,13,9,0,884.0,65.0,0.9,18.2,498.0,994.14,735.9
2018,10,13,9,15,900.0,66.5,0.9,18.8,537.5,1017.46,746.65
2018,10,13,9,30,916.0,68.0,0.9,19.4,577.0,1037.13,755.21
2018,10,13,9,45,927.5,69.0,0.95,20.05,610.5,1047.64,759.07
2018,10,13,10,0,939.0,70.0,1.0,20.7,644.0,1054.09,760.68
2018,10,13,10,15,947.0,71.0,1.05,21.1,670.5,1052.82,758.43
2018,10,13,10,30,955.0,72.0,1.1,21.5,697.0,1047.32,753.83
2018,10,13,10,45,961.0,72.5,1.1,21.9,716.0,1034.99,744.2
2018,10,13,11,0,967.0,73.0,1.1,22.3,735.0,1018.47,732.24
2018,10,13,11,15,970.0,73.5,1.15,22.5,746.0,994.98,717.6
2018,10,13,11,30,973.0,74.0,1.2,22.7,757.0,967.52,700.54
2018,10,13,11,45,973.5,74.5,1.25,22.85,759.5,934.01,679.74
2018,10,13,12,0,974.0,75.0,1.3,23.0,762.0,896.92,656.53
2018,10,13,12,15,973.0,74.5,1.3,23.0,756.0,854.13,629.11
2018,10,13,12,30,972.0,74.0,1.3,23.0,750.0,808.24,599.44
2018,10,13,12,45,969.5,73.0,1.35,23.0,736.5,757.88,566.54
2018,10,13,13,0,967.0,72.0,1.4,23.0,723.0,704.97,528.98
2018,10,13,13,15,961.0,71.5,1.4,22.85,701.0,648.16,487.22
2018,10,13,13,30,955.0,71.0,1.4,22.7,679.0,589.6,442.73
2018,10,13,13,45,946.0,70.0,1.4,22.6,650.0,527.64,394.04
2018,10,13,14,0,937.0,69.0,1.4,22.5,621.0,464.84,342.87
2018,10,13,14,15,924.5,68.0,1.4,22.25,585.0,400.18,288.74
2018,10,13,14,30,912.0,67.0,1.4,22.0,549.0,335.63,233.23
2018,10,13,14,45,895.5,65.0,1.4,21.7,507.5,269.68,176.44
2018,10,13,15,0,879.0,63.0,1.4,21.4,466.0,204.92,122.57
2018,10,13,15,15,854.5,60.0,1.4,21.4,419.0,139.98,75.43
2018,10,13,15,30,830.0,57.0,1.4,21.4,372.0,77.78,45.7
2018,10,13,15,45,794.0,54.0,1.35,20.5,322.0,50.77,38.75
2018,10,13,16,0,758.0,51.0,1.3,19.6,272.0,47.73,36.33
2018,10,13,16,15,701.5,47.0,1.2,18.65,221.5,43.7,32.89
2018,10,13,16,30,645.0,43.0,1.1,17.7,171.0,39.77,29.38
2018,10,13,16,45,548.5,36.0,1.0,16.7,123.0,33.09,23.22
2018,10,13,17,0,452.0,29.0,0.9,15.7,75.0,26.58,16.66
2018,10,13,17,15,279.0,19.0,0.9,14.8,42.5,15.8,0.0
2018,10,13,17,30,106.0,9.0,0.9,13.9,10.0,7.08,0.0
2018,10,13,17,45,53.0,4.5,0.9,13.0,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,14,6,15,114.0,9.0,1.1,9.05,14.0,7.08,0.0
2018,10,14,6,30,228.0,18.0,1.0,9.6,28.0,176.4,0.0
2018,10,14,6,45,378.5,27.5,0.9,10.1,69.5,371.31,287.67
2018,10,14,7,0,529.0,37.0,0.8,10.6,111.0,507.41,409.96
2018,10,14,7,15,606.5,42.5,0.75,11.15,160.5,601.65,485.42
2018,10,14,7,30,684.0,48.0,0.7,11.7,210.0,698.29,557.29
2018,10,14,7,45,732.0,52.0,0.65,12.25,260.5,768.47,605.41
2018,10,14,8,0,780.0,56.0,0.6,12.8,311.0,838.45,650.59
2018,10,14,8,15,811.0,59.0,0.55,13.35,359.5,889.96,680.84
2018,10,14,8,30,842.0,62.0,0.5,13.9,408.0,928.1,701.1
2018,10,14,8,45,863.5,65.0,0.45,14.45,453.0,965.26,720.17
2018,10,14,9,0,885.0,68.0,0.4,15.0,498.0,999.42,736.76
2018,10,14,9,15,900.0,69.5,0.35,15.6,537.0,1021.58,745.35
2018,10,14,9,30,915.0,71.0,0.3,16.2,576.0,1040.07,751.79
2018,10,14,9,45,925.0,73.5,0.25,16.8,609.5,1050.84,753.59
2018,10,14,10,0,935.0,76.0,0.2,17.4,643.0,1057.51,753.19
2018,10,14,10,15,943.0,76.5,0.2,18.0,669.0,1055.44,748.86
2018,10,14,10,30,951.0,77.0,0.2,18.6,695.0,1049.2,742.37
2018,10,14,10,45,957.0,78.0,0.2,19.25,714.5,1037.37,732.63
2018,10,14,11,0,963.0,79.0,0.2,19.9,734.0,1021.34,720.66
2018,10,14,11,15,966.5,79.5,0.25,20.4,745.0,998.23,706.08
2018,10,14,11,30,970.0,80.0,0.3,20.9,756.0,971.15,689.3
2018,10,14,11,45,972.0,79.5,0.35,21.35,759.0,937.77,668.84
2018,10,14,12,0,974.0,79.0,0.4,21.8,762.0,900.75,646.11
2018,10,14,12,15,972.5,79.0,0.45,22.1,756.0,857.99,619.96
2018,10,14,12,30,971.0,79.0,0.5,22.4,750.0,812.17,591.58
2018,10,14,12,45,968.0,78.0,0.6,22.65,736.0,761.39,559.84
2018,10,14,13,0,965.0,77.0,0.7,22.9,722.0,708.13,523.54
2018,10,14,13,15,960.0,76.0,0.7,22.95,700.5,651.42,482.55
2018,10,14,13,30,955.0,75.0,0.7,23.0,679.0,592.88,438.83
2018,10,14,13,45,947.0,74.0,0.75,23.05,650.0,531.33,391.72
2018,10,14,14,0,939.0,73.0,0.8,23.1,621.0,468.81,341.9
2018,10,14,14,15,927.5,71.0,0.85,22.95,585.0,403.43,288.28
2018,10,14,14,30,916.0,69.0,0.9,22.8,549.0,338.08,233.01
2018,10,14,14,45,898.5,66.5,0.95,22.65,506.5,271.21,176.2
2018,10,14,15,0,881.0,64.0,1.0,22.5,464.0,205.66,122.27
2018,10,14,15,15,855.5,61.5,1.0,22.5,417.0,140.87,75.73
2018,10,14,15,30,830.0,59.0,1.0,22.5,370.0,73.97,42.48
2018,10,14,15,45,794.5,56.0,1.05,21.7,320.5,52.3,39.88
2018,10,14,16,0,759.0,53.0,1.1,20.9,271.0,49.32,37.5
2018,10,14,16,15,702.5,48.5,1.2,19.6,220.0,44.94,33.82
2018,10,14,16,30,646.0,44.0,1.3,18.3,169.0,40.64,30.01
2018,10,14,16,45,545.5,37.0,1.4,17.0,121.0,33.98,23.88
2018,10,14,17,0,445.0,30.0,1.5,15.7,73.0,25.27,15.32
2018,10,14,17,15,260.0,19.0,1.5,14.9,40.5,15.82,0.0
2018,10,14,17,30,75.0,8.0,1.5,14.1,8.0,6.29,0.0
2018,10,14,17,45,37.5,4.0,1.5,13.35,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,15,6,15,120.0,9.5,1.15,7.9,14.0,0.0,0.0
2018,10,15,6,30,240.0,19.0,1.2,8.8,28.0,185.94,0.0
2018,10,15,6,45,397.5,27.0,1.25,9.7,69.5,385.8,296.11
2018,10,15,7,0,555.0,35.0,1.3,10.6,111.0,526.93,427.05
2018,10,15,7,15,633.0,40.5,1.25,11.45,161.0,622.05,504.07
2018,10,15,7,30,711.0,46.0,1.2,12.3,211.0,719.83,577.34
2018,10,15,7,45,758.5,49.0,1.2,13.1,262.0,788.82,625.59
2018,10,15,8,0,806.0,52.0,1.2,13.9,313.0,857.48,670.9
2018,10,15,8,15,838.0,55.0,1.1,14.85,362.5,899.54,693.68
2018,10,15,8,30,870.0,58.0,1.0,15.8,412.0,950.04,721.0
2018,10,15,8,45,892.0,60.0,0.9,16.75,457.5,986.78,737.8
2018,10,15,9,0,914.0,62.0,0.8,17.7,503.0,1020.48,752.04
2018,10,15,9,15,929.5,63.5,0.8,18.4,543.0,1043.45,762.05
2018,10,15,9,30,945.0,65.0,0.8,19.1,583.0,1062.64,769.82
2018,10,15,9,45,955.0,67.5,0.8,19.85,617.0,1073.51,772.38
2018,10,15,10,0,965.0,70.0,0.8,20.6,651.0,1080.14,772.59
2018,10,15,10,15,972.5,70.5,0.8,21.05,677.0,1077.36,768.18
2018,10,15,10,30,980.0,71.0,0.8,21.5,703.0,1070.3,761.51
2018,10,15,10,45,984.5,72.0,0.85,21.95,722.0,1056.59,752.21
2018,10,15,11,0,989.0,73.0,0.9,22.4,741.0,1038.64,740.51
2018,10,15,11,15,991.0,73.0,0.9,22.55,751.0,1012.98,723.99
2018,10,15,11,30,993.0,73.0,0.9,22.7,761.0,983.37,705.18
2018,10,15,11,45,993.0,73.5,0.95,22.9,763.0,948.73,684.09
2018,10,15,12,0,993.0,74.0,1.0,23.1,765.0,910.48,660.58
2018,10,15,12,15,990.0,73.5,1.0,23.1,758.0,865.33,632.1
2018,10,15,12,30,987.0,73.0,1.0,23.1,751.0,817.21,601.46
2018,10,15,12,45,983.0,73.0,1.05,23.15,736.5,766.14,568.59
2018,10,15,13,0,979.0,73.0,1.1,23.2,722.0,712.6,531.02
2018,10,15,13,15,972.5,72.0,1.15,23.1,699.5,654.36,489.13
2018,10,15,13,30,966.0,71.0,1.2,23.0,677.0,594.43,444.37
2018,10,15,13,45,957.0,70.0,1.2,22.9,647.5,531.88,395.55
2018,10,15,14,0,948.0,69.0,1.2,22.8,618.0,468.46,344.21
2018,10,15,14,15,934.5,67.5,1.2,22.55,581.0,402.38,289.28
2018,10,15,14,30,921.0,66.0,1.2,22.3,544.0,336.55,233.03
2018,10,15,14,45,902.5,64.5,1.2,22.1,502.0,270.07,176.01
2018,10,15,15,0,884.0,63.0,1.2,21.9,460.0,205.0,122.13
2018,10,15,15,15,858.5,60.0,1.2,21.9,412.5,139.7,75.0
2018,10,15,15,30,833.0,57.0,1.2,21.9,365.0,77.25,45.4
2018,10,15,15,45,795.5,54.0,1.15,21.1,315.0,50.74,38.64
2018,10,15,16,0,758.0,51.0,1.1,20.3,265.0,47.69,36.18
2018,10,15,16,15,698.5,46.5,1.05,19.2,214.0,43.24,32.39
2018,10,15,16,30,639.0,42.0,1.0,18.1,163.0,38.87,28.47
2018,10,15,16,45,536.0,35.0,0.95,16.95,115.5,32.17,22.27
2018,10,15,17,0,433.0,28.0,0.9,15.8,68.0,25.67,15.36
2018,10,15,17,15,252.5,17.5,0.9,15.0,37.5,13.77,0.0
2018,10,15,17,30,72.0,7.0,0.9,14.2,7.0,5.51,0.0
2018,10,15,17,45,36.0,3.5,0.9,13.4,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,10.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,16,6,15,120.5,9.0,0.4,10.5,13.5,0.0,0.0
2018,10,16,6,30,241.0,18.0,0.4,10.8,27.0,186.06,0.0
2018,10,16,6,45,401.5,26.5,0.35,11.05,68.5,387.41,287.81
2018,10,16,7,0,562.0,35.0,0.3,11.3,110.0,532.63,421.72
2018,10,16,7,15,639.5,40.5,0.3,11.9,160.0,627.86,496.9
2018,10,16,7,30,717.0,46.0,0.3,12.5,210.0,725.48,568.39
2018,10,16,7,45,763.5,49.5,0.25,13.15,261.0,794.46,614.19
2018,10,16,8,0,810.0,53.0,0.2,13.8,312.0,863.03,656.97
2018,10,16,8,15,841.0,55.5,0.25,14.8,361.0,903.48,679.85
2018,10,16,8,30,872.0,58.0,0.3,15.8,410.0,952.21,707.61
2018,10,16,8,45,893.0,60.5,0.3,16.85,455.0,988.61,725.24
2018,10,16,9,0,914.0,63.0,0.3,17.9,500.0,1021.91,740.59
2018,10,16,9,15,929.0,64.5,0.35,18.6,539.5,1044.26,751.12
2018,10,16,9,30,944.0,66.0,0.4,19.3,579.0,1062.84,759.55
2018,10,16,9,45,954.0,67.0,0.4,20.0,612.0,1071.62,760.89
2018,10,16,10,0,964.0,68.0,0.4,20.7,645.0,1076.27,760.05
2018,10,16,10,15,971.0,69.0,0.45,21.15,671.0,1073.62,757.09
2018,10,16,10,30,978.0,70.0,0.5,21.6,697.0,1066.69,751.88
2018,10,16,10,45,981.5,70.5,0.55,22.0,714.5,1051.41,742.0
2018,10,16,11,0,985.0,71.0,0.6,22.4,732.0,1031.96,729.84
2018,10,16,11,15,987.5,71.5,0.7,22.6,742.5,1007.47,716.42
2018,10,16,11,30,990.0,72.0,0.8,22.8,753.0,978.99,700.44
2018,10,16,11,45,990.0,72.0,0.85,23.0,755.0,943.89,679.16
2018,10,16,12,0,990.0,72.0,0.9,23.2,757.0,905.22,655.5
2018,10,16,12,15,988.0,72.5,0.95,23.3,751.0,862.11,629.0
2018,10,16,12,30,986.0,73.0,1.0,23.4,745.0,815.89,600.13
2018,10,16,12,45,982.0,72.0,1.05,23.45,730.0,763.84,566.59
2018,10,16,13,0,978.0,71.0,1.1,23.5,715.0,709.37,528.43
2018,10,16,13,15,971.0,70.5,1.1,23.4,692.5,651.43,486.28
2018,10,16,13,30,964.0,70.0,1.1,23.3,670.0,591.85,441.46
2018,10,16,13,45,954.0,69.0,1.15,23.25,640.0,528.99,392.8
2018,10,16,14,0,944.0,68.0,1.2,23.2,610.0,465.38,341.6
2018,10,16,14,15,931.0,66.5,1.2,23.0,573.5,399.78,287.01
2018,10,16,14,30,918.0,65.0,1.2,22.8,537.0,334.38,231.09
2018,10,16,14,45,899.5,63.5,1.25,22.6,495.0,268.17,174.43
2018,10,16,15,0,881.0,62.0,1.3,22.4,453.0,203.36,120.85
2018,10,16,15,15,855.0,59.5,1.3,22.4,406.0,138.66,74.25
2018,10,16,15,30,829.0,57.0,1.3,22.4,359.0,76.84,45.14
2018,10,16,15,45,790.0,53.5,1.3,21.55,309.0,50.26,38.15
2018,10,16,16,0,751.0,50.0,1.3,20.7,259.0,46.79,35.33
2018,10,16,16,15,689.5,45.5,1.25,19.5,208.0,42.31,31.51
2018,10,16,16,30,628.0,41.0,1.2,18.3,157.0,37.93,27.58
2018,10,16,16,45,523.5,34.0,1.15,17.15,110.5,31.23,21.36
2018,10,16,17,0,419.0,27.0,1.1,16.0,64.0,24.73,14.2
2018,10,16,17,15,243.0,17.0,1.15,15.2,35.0,13.38,0.0
2018,10,16,17,30,67.0,7.0,1.2,14.4,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.2,13.65,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,10,17,6,15,99.5,8.5,0.7,8.5,12.0,0.0,0.0
2018,10,17,6,30,199.0,17.0,0.7,8.8,24.0,155.48,0.0
2018,10,17,6,45,352.5,26.0,0.65,9.05,62.5,347.91,257.71
2018,10,17,7,0,506.0,35.0,0.6,9.3,101.0,487.69,393.38
2018,10,17,7,15,588.0,41.5,0.55,9.9,150.0,585.86,472.75
2018,10,17,7,30,670.0,48.0,0.5,10.5,199.0,687.04,548.4
2018,10,17,7,45,720.0,52.0,0.5,11.15,249.0,758.62,598.45
2018,10,17,8,0,770.0,56.0,0.5,11.8,299.0,830.02,645.65
2018,10,17,8,15,802.5,59.0,0.45,12.75,347.5,882.57,675.85
2018,10,17,8,30,835.0,62.0,0.4,13.7,396.0,933.17,703.43
2018,10,17,8,45,858.0,64.5,0.4,14.65,440.5,959.46,715.26
2018,10,17,9,0,881.0,67.0,0.4,15.6,485.0,994.15,732.54
2018,10,17,9,15,897.5,68.5,0.4,16.35,524.0,1017.58,742.75
2018,10,17,9,30,914.0,70.0,0.4,17.1,563.0,1037.4,750.83
2018,10,17,9,45,925.5,71.0,0.45,17.9,596.0,1047.57,754.14
2018,10,17,10,0,937.0,72.0,0.5,18.7,629.0,1053.72,755.29
2018,10,17,10,15,945.0,73.0,0.5,19.3,655.0,1052.18,751.27
2018,10,17,10,30,953.0,74.0,0.5,19.9,681.0,1046.45,745.03
2018,10,17,10,45,958.0,75.0,0.55,20.45,699.5,1033.54,736.04
2018,10,17,11,0,963.0,76.0,0.6,21.0,718.0,1016.49,724.77
2018,10,17,11,15,966.0,76.5,0.65,21.25,728.5,992.89,710.42
2018,10,17,11,30,969.0,77.0,0.7,21.5,739.0,965.36,693.72
2018,10,17,11,45,969.5,77.0,0.75,21.75,741.0,931.26,672.86
2018,10,17,12,0,970.0,77.0,0.8,22.0,743.0,893.64,649.68
2018,10,17,12,15,967.5,77.0,0.85,22.05,736.5,850.29,623.04
2018,10,17,12,30,965.0,77.0,0.9,22.1,730.0,803.97,594.12
2018,10,17,12,45,960.5,76.5,0.95,22.15,715.5,753.0,560.95
2018,10,17,13,0,956.0,76.0,1.0,22.2,701.0,699.7,523.46
2018,10,17,13,15,949.0,75.0,1.05,22.1,678.5,642.34,482.06
2018,10,17,13,30,942.0,74.0,1.1,22.0,656.0,583.41,437.9
2018,10,17,13,45,932.0,73.0,1.1,21.9,626.5,521.74,389.6
2018,10,17,14,0,922.0,72.0,1.1,21.8,597.0,459.37,338.95
2018,10,17,14,15,908.5,70.5,1.1,21.6,561.0,394.88,285.09
2018,10,17,14,30,895.0,69.0,1.1,21.4,525.0,330.67,230.01
2018,10,17,14,45,876.0,67.0,1.15,21.15,483.0,265.3,173.98
2018,10,17,15,0,857.0,65.0,1.2,20.9,441.0,201.46,121.07
2018,10,17,15,15,830.0,62.0,1.2,20.9,394.5,133.59,71.61
2018,10,17,15,30,803.0,59.0,1.2,20.9,348.0,72.5,42.33
2018,10,17,15,45,763.0,55.5,1.15,20.0,298.5,51.43,39.44
2018,10,17,16,0,723.0,52.0,1.1,19.1,249.0,48.06,36.69
2018,10,17,16,15,659.0,47.0,1.05,17.95,199.0,43.25,32.54
2018,10,17,16,30,595.0,42.0,1.0,16.8,149.0,38.55,28.27
2018,10,17,16,45,486.5,35.0,0.95,15.65,104.0,29.38,19.85
2018,10,17,17,0,378.0,28.0,0.9,14.5,59.0,23.46,12.83
2018,10,17,17,15,216.0,17.0,0.9,13.7,32.0,13.38,0.0
2018,10,17,17,30,54.0,6.0,0.9,12.9,5.0,0.0,0.0
2018,10,17,17,45,27.0,3.0,0.9,12.1,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,18,6,15,83.0,7.5,1.0,8.15,10.0,0.0,0.0
2018,10,18,6,30,166.0,15.0,0.9,8.5,20.0,130.46,0.0
2018,10,18,6,45,327.5,25.0,0.85,8.85,58.5,326.12,236.8
2018,10,18,7,0,489.0,35.0,0.8,9.2,97.0,485.6,392.68
2018,10,18,7,15,572.5,41.0,0.8,9.8,145.0,572.47,464.99
2018,10,18,7,30,656.0,47.0,0.8,10.4,193.0,673.8,542.89
2018,10,18,7,45,707.0,51.5,0.8,11.0,243.0,746.39,594.9
2018,10,18,8,0,758.0,56.0,0.8,11.6,293.0,818.99,644.06
2018,10,18,8,15,791.5,59.0,0.75,12.55,341.0,872.16,675.55
2018,10,18,8,30,825.0,62.0,0.7,13.5,389.0,923.46,704.36
2018,10,18,8,45,849.0,64.5,0.65,14.4,433.5,950.53,716.11
2018,10,18,9,0,873.0,67.0,0.6,15.3,478.0,986.04,733.26
2018,10,18,9,15,889.5,69.0,0.55,16.2,517.0,1010.01,742.42
2018,10,18,9,30,906.0,71.0,0.5,17.1,556.0,1030.38,749.31
2018,10,18,9,45,917.5,72.0,0.5,18.05,588.5,1040.48,750.94
2018,10,18,10,0,929.0,73.0,0.5,19.0,621.0,1046.59,750.4
2018,10,18,10,15,937.0,74.0,0.4,19.7,647.0,1045.04,743.61
2018,10,18,10,30,945.0,75.0,0.3,20.4,673.0,1039.35,734.72
2018,10,18,10,45,950.5,76.0,0.25,21.1,691.5,1027.01,723.38
2018,10,18,11,0,956.0,77.0,0.2,21.8,710.0,1010.54,709.97
2018,10,18,11,15,959.0,77.0,0.2,22.2,720.0,986.49,694.09
2018,10,18,11,30,962.0,77.0,0.2,22.6,730.0,958.56,676.08
2018,10,18,11,45,962.0,78.0,0.15,23.0,732.5,925.37,654.06
2018,10,18,12,0,962.0,79.0,0.1,23.4,735.0,888.68,630.11
2018,10,18,12,15,960.5,78.0,0.15,23.6,728.5,845.32,603.9
2018,10,18,12,30,959.0,77.0,0.2,23.8,722.0,798.98,575.66
2018,10,18,12,45,954.5,77.0,0.2,24.0,707.5,748.82,543.16
2018,10,18,13,0,950.0,77.0,0.2,24.2,693.0,696.32,506.69
2018,10,18,13,15,943.5,76.0,0.25,24.2,671.0,639.57,467.22
2018,10,18,13,30,937.0,75.0,0.3,24.2,649.0,581.21,425.08
2018,10,18,13,45,927.0,73.5,0.3,24.2,619.5,519.37,378.22
2018,10,18,14,0,917.0,72.0,0.3,24.2,590.0,456.87,329.05
2018,10,18,14,15,903.0,70.5,0.35,24.0,554.0,392.53,277.34
2018,10,18,14,30,889.0,69.0,0.4,23.8,518.0,328.55,224.21
2018,10,18,14,45,869.5,67.0,0.45,23.55,476.0,263.5,169.86
2018,10,18,15,0,850.0,65.0,0.5,23.3,434.0,200.03,118.43
2018,10,18,15,15,822.5,62.5,0.5,23.3,388.0,133.08,70.57
2018,10,18,15,30,795.0,60.0,0.5,23.3,342.0,72.89,42.34
2018,10,18,15,45,754.0,56.0,0.65,22.25,292.5,51.69,39.29
2018,10,18,16,0,713.0,52.0,0.8,21.2,243.0,47.94,36.25
2018,10,18,16,15,648.0,47.0,0.95,19.85,193.5,43.15,32.17
2018,10,18,16,30,583.0,42.0,1.1,18.5,144.0,38.48,27.95
2018,10,18,16,45,471.0,34.5,1.2,17.1,99.5,28.91,19.22
2018,10,18,17,0,359.0,27.0,1.3,15.7,55.0,22.6,11.45
2018,10,18,17,15,194.0,15.5,1.25,14.95,29.0,12.2,0.0
2018,10,18,17,30,29.0,4.0,1.2,14.2,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.15,13.45,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,19,6,15,73.0,7.5,1.3,9.9,9.5,0.0,0.0
2018,10,19,6,30,146.0,15.0,1.2,10.5,19.0,116.26,0.0
2018,10,19,6,45,300.0,25.5,1.1,11.1,55.5,303.61,212.33
2018,10,19,7,0,454.0,36.0,1.0,11.7,92.0,459.07,369.38
2018,10,19,7,15,539.5,43.0,1.0,12.5,139.5,556.58,450.03
2018,10,19,7,30,625.0,50.0,1.0,13.3,187.0,650.13,522.0
2018,10,19,7,45,677.0,55.0,1.0,14.15,236.0,723.7,574.72
2018,10,19,8,0,729.0,60.0,1.0,15.0,285.0,797.23,624.32
2018,10,19,8,15,763.5,64.0,0.95,15.9,333.0,852.16,657.54
2018,10,19,8,30,798.0,68.0,0.9,16.8,381.0,905.27,688.04
2018,10,19,8,45,822.5,70.5,0.8,17.7,424.5,944.14,706.84
2018,10,19,9,0,847.0,73.0,0.7,18.6,468.0,980.06,723.03
2018,10,19,9,15,866.0,74.5,0.7,19.5,507.5,993.41,726.61
2018,10,19,9,30,885.0,76.0,0.7,20.4,547.0,1015.38,735.99
2018,10,19,9,45,899.0,77.0,0.7,21.3,580.0,1027.87,739.28
2018,10,19,10,0,913.0,78.0,0.7,22.2,613.0,1036.43,740.4
2018,10,19,10,15,921.5,79.0,0.7,22.8,638.5,1035.37,736.67
2018,10,19,10,30,930.0,80.0,0.7,23.4,664.0,1030.22,730.79
2018,10,19,10,45,935.5,81.0,0.65,24.0,682.5,1017.99,719.71
2018,10,19,11,0,941.0,82.0,0.6,24.6,701.0,1001.7,706.49
2018,10,19,11,15,944.0,82.0,0.55,25.0,711.0,977.9,689.5
2018,10,19,11,30,947.0,82.0,0.5,25.4,721.0,950.29,670.46
2018,10,19,11,45,947.5,82.5,0.45,25.75,723.0,917.35,648.45
2018,10,19,12,0,948.0,83.0,0.4,26.1,725.0,880.96,624.46
2018,10,19,12,15,945.0,83.0,0.35,26.25,718.5,837.97,596.86
2018,10,19,12,30,942.0,83.0,0.3,26.4,712.0,792.15,567.45
2018,10,19,12,45,936.0,83.5,0.25,26.55,697.5,742.12,534.22
2018,10,19,13,0,930.0,84.0,0.2,26.7,683.0,689.95,497.63
2018,10,19,13,15,923.0,83.0,0.25,26.65,661.0,633.82,459.01
2018,10,19,13,30,916.0,82.0,0.3,26.6,639.0,576.2,417.83
2018,10,19,13,45,906.0,80.5,0.35,26.5,609.5,515.43,372.79
2018,10,19,14,0,896.0,79.0,0.4,26.4,580.0,454.04,325.32
2018,10,19,14,15,881.0,77.0,0.45,26.15,544.0,390.05,274.29
2018,10,19,14,30,866.0,75.0,0.5,25.9,508.0,326.59,222.02
2018,10,19,14,45,846.0,72.5,0.55,25.65,466.5,259.8,166.82
2018,10,19,15,0,826.0,70.0,0.6,25.4,425.0,196.53,115.92
2018,10,19,15,15,797.0,67.0,0.6,25.4,379.0,134.02,71.8
2018,10,19,15,30,768.0,64.0,0.6,25.4,333.0,75.02,44.14
2018,10,19,15,45,726.0,59.5,0.75,24.2,284.0,54.09,41.01
2018,10,19,16,0,684.0,55.0,0.9,23.0,235.0,50.07,37.78
2018,10,19,16,15,617.0,49.0,0.9,21.55,186.0,44.56,33.12
2018,10,19,16,30,550.0,43.0,0.9,20.1,137.0,36.03,25.6
2018,10,19,16,45,436.5,34.5,0.95,18.65,93.5,28.76,18.88
2018,10,19,17,0,323.0,26.0,1.0,17.2,50.0,21.68,9.89
2018,10,19,17,15,173.0,14.5,1.0,16.6,26.0,11.41,0.0
2018,10,19,17,30,23.0,3.0,1.0,16.0,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.0,15.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,20,6,15,74.0,7.0,1.2,10.55,9.0,0.0,0.0
2018,10,20,6,30,148.0,14.0,1.1,11.1,18.0,117.0,0.0
2018,10,20,6,45,306.0,24.5,1.0,11.65,54.5,305.39,203.86
2018,10,20,7,0,464.0,35.0,0.9,12.2,91.0,466.31,372.63
2018,10,20,7,15,551.0,41.5,0.9,13.05,138.0,564.59,453.79
2018,10,20,7,30,638.0,48.0,0.9,13.9,185.0,659.45,526.3
2018,10,20,7,45,690.5,52.5,0.9,14.8,234.5,733.02,578.58
2018,10,20,8,0,743.0,57.0,0.9,15.7,284.0,806.56,627.68
2018,10,20,8,15,777.5,60.5,0.85,16.55,331.5,860.98,660.3
2018,10,20,8,30,812.0,64.0,0.8,17.4,379.0,913.58,690.21
2018,10,20,8,45,836.5,66.5,0.75,18.3,423.0,952.55,709.79
2018,10,20,9,0,861.0,69.0,0.7,19.2,467.0,976.54,719.23
2018,10,20,9,15,878.0,71.0,0.65,20.15,506.0,1000.74,728.6
2018,10,20,9,30,895.0,73.0,0.6,21.1,545.0,1021.39,735.55
2018,10,20,9,45,907.0,74.5,0.5,22.1,577.5,1032.49,735.21
2018,10,20,10,0,919.0,76.0,0.4,23.1,610.0,1039.62,732.67
2018,10,20,10,15,927.5,77.0,0.4,23.6,636.0,1038.51,729.23
2018,10,20,10,30,936.0,78.0,0.4,24.1,662.0,1033.28,723.66
2018,10,20,10,45,941.5,78.5,0.35,24.65,680.0,1020.36,712.4
2018,10,20,11,0,947.0,79.0,0.3,25.2,698.0,1003.37,699.1
2018,10,20,11,15,950.0,80.0,0.35,25.35,708.5,980.63,685.89
2018,10,20,11,30,953.0,81.0,0.4,25.5,719.0,954.0,670.45
2018,10,20,11,45,954.0,80.5,0.5,25.7,721.0,920.2,651.52
2018,10,20,12,0,955.0,80.0,0.6,25.9,723.0,882.92,630.24
2018,10,20,12,15,953.5,79.5,0.65,25.85,716.5,840.36,604.95
2018,10,20,12,30,952.0,79.0,0.7,25.8,710.0,794.84,577.4
2018,10,20,12,45,947.5,78.5,0.75,25.75,695.5,744.48,545.36
2018,10,20,13,0,943.0,78.0,0.8,25.7,681.0,691.84,509.28
2018,10,20,13,15,936.5,77.0,0.8,25.55,659.0,635.48,468.94
2018,10,20,13,30,930.0,76.0,0.8,25.4,637.0,577.54,426.03
2018,10,20,13,45,920.0,74.5,0.85,25.25,607.5,516.15,379.38
2018,10,20,14,0,910.0,73.0,0.9,25.1,578.0,454.1,330.26
2018,10,20,14,15,896.0,71.0,0.9,24.8,542.0,389.81,277.57
2018,10,20,14,30,882.0,69.0,0.9,24.5,506.0,325.9,223.71
2018,10,20,14,45,862.5,67.0,0.9,24.25,464.5,261.38,169.14
2018,10,20,15,0,843.0,65.0,0.9,24.0,423.0,195.09,115.09
2018,10,20,15,15,814.5,62.0,0.9,24.0,377.0,131.7,69.86
2018,10,20,15,30,786.0,59.0,0.9,24.0,331.0,71.72,41.52
2018,10,20,15,45,744.5,55.0,0.85,22.95,282.0,50.76,38.38
2018,10,20,16,0,703.0,51.0,0.8,21.9,233.0,47.01,35.32
2018,10,20,16,15,637.0,45.5,0.8,20.6,184.0,41.8,30.85
2018,10,20,16,30,571.0,40.0,0.8,19.3,135.0,36.69,26.22
2018,10,20,16,45,454.5,33.0,0.85,17.95,92.0,27.65,17.9
2018,10,20,17,0,338.0,26.0,0.9,16.6,49.0,21.79,8.95
2018,10,20,17,15,181.0,14.5,0.85,15.85,25.5,11.41,0.0
2018,10,20,17,30,24.0,3.0,0.8,15.1,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,0.8,14.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
