Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,21,6,15,72.5,7.0,0.85,8.45,8.5,0.0,0.0
2018,10,21,6,30,145.0,14.0,0.8,8.7,17.0,114.94,0.0
2018,10,21,6,45,303.5,24.0,0.75,8.9,52.5,301.08,191.32
2018,10,21,7,0,462.0,34.0,0.7,9.1,88.0,463.89,372.72
2018,10,21,7,15,550.0,40.5,0.7,9.6,135.0,562.75,455.87
2018,10,21,7,30,638.0,47.0,0.7,10.1,182.0,658.4,530.29
2018,10,21,7,45,691.0,51.5,0.7,10.65,231.0,732.32,584.04
2018,10,21,8,0,744.0,56.0,0.7,11.2,280.0,806.25,634.7
2018,10,21,8,15,779.0,59.0,0.7,11.95,327.5,860.4,668.57
2018,10,21,8,30,814.0,62.0,0.7,12.7,375.0,912.73,699.93
2018,10,21,8,45,838.5,64.0,0.7,13.45,418.5,939.28,713.04
2018,10,21,9,0,863.0,66.0,0.7,14.2,462.0,974.25,731.71
2018,10,21,9,15,878.0,68.5,0.7,14.9,500.5,997.12,742.18
2018,10,21,9,30,893.0,71.0,0.7,15.6,539.0,1016.41,750.45
2018,10,21,9,45,903.0,73.5,0.7,16.25,571.0,1026.78,753.27
2018,10,21,10,0,913.0,76.0,0.7,16.9,603.0,1033.17,753.85
2018,10,21,10,15,921.5,77.5,0.7,17.55,629.0,1032.7,750.35
2018,10,21,10,30,930.0,79.0,0.7,18.2,655.0,1028.12,744.6
2018,10,21,10,45,935.5,79.5,0.7,18.85,673.0,1015.25,733.95
2018,10,21,11,0,941.0,80.0,0.7,19.5,691.0,998.35,721.11
2018,10,21,11,15,943.5,81.0,0.7,19.95,701.0,975.26,705.16
2018,10,21,11,30,946.0,82.0,0.7,20.4,711.0,948.35,687.02
2018,10,21,11,45,946.0,82.0,0.75,20.85,712.5,914.45,665.54
2018,10,21,12,0,946.0,82.0,0.8,21.3,714.0,877.17,641.83
2018,10,21,12,15,942.0,82.5,0.85,21.65,707.0,834.05,614.38
2018,10,21,12,30,938.0,83.0,0.9,22.0,700.0,788.18,584.83
2018,10,21,12,45,931.0,83.5,0.95,22.35,685.0,737.7,550.72
2018,10,21,13,0,924.0,84.0,1.0,22.7,670.0,685.18,513.01
2018,10,21,13,15,917.0,82.5,1.1,22.6,648.0,628.94,472.77
2018,10,21,13,30,910.0,81.0,1.2,22.5,626.0,571.25,429.72
2018,10,21,13,45,899.5,79.5,1.3,22.4,596.5,510.68,382.67
2018,10,21,14,0,889.0,78.0,1.4,22.3,567.0,449.56,333.18
2018,10,21,14,15,874.0,76.5,1.45,21.95,531.5,386.55,280.57
2018,10,21,14,30,859.0,75.0,1.5,21.6,496.0,322.43,225.68
2018,10,21,14,45,838.0,72.5,1.5,21.3,454.5,257.68,170.02
2018,10,21,15,0,817.0,70.0,1.5,21.0,413.0,194.86,117.88
2018,10,21,15,15,754.5,71.5,1.5,21.0,361.0,133.33,74.6
2018,10,21,15,30,692.0,73.0,1.5,21.0,309.0,74.91,46.15
2018,10,21,15,45,584.0,72.5,1.5,19.85,251.0,57.85,45.07
2018,10,21,16,0,476.0,72.0,1.5,18.7,193.0,57.06,44.59
2018,10,21,16,15,399.5,62.0,1.45,17.7,148.5,47.01,35.76
2018,10,21,16,30,323.0,52.0,1.4,16.7,104.0,39.33,28.77
2018,10,21,16,45,236.5,38.0,1.3,15.65,69.0,28.78,18.95
2018,10,21,17,0,150.0,24.0,1.2,14.6,34.0,18.21,5.43
2018,10,21,17,15,83.5,13.5,1.2,13.9,18.0,10.62,0.0
2018,10,21,17,30,17.0,3.0,1.2,13.2,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,1.2,12.5,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,6,15,68.0,7.0,1.0,8.05,8.0,0.0,0.0
2018,10,22,6,30,136.0,14.0,1.0,8.5,16.0,108.57,0.0
2018,10,22,6,45,293.0,24.0,1.05,8.95,50.5,290.86,171.2
2018,10,22,7,0,450.0,34.0,1.1,9.4,85.0,454.5,366.09
2018,10,22,7,15,502.5,40.0,1.1,9.8,123.0,522.43,427.6
2018,10,22,7,30,555.0,46.0,1.1,10.2,161.0,592.32,484.93
2018,10,22,7,45,399.0,67.0,1.1,10.6,160.5,485.37,402.97
2018,10,22,8,0,243.0,88.0,1.1,11.0,160.0,352.47,296.5
2018,10,22,8,15,453.0,86.5,1.1,11.5,248.5,590.53,485.07
2018,10,22,8,30,663.0,85.0,1.1,12.0,337.0,802.25,635.91
2018,10,22,8,45,761.0,76.0,1.1,12.5,397.5,889.79,691.34
2018,10,22,9,0,859.0,67.0,1.1,13.0,458.0,971.45,742.29
2018,10,22,9,15,875.0,69.5,1.1,13.5,496.5,995.22,753.56
2018,10,22,9,30,891.0,72.0,1.1,14.0,535.0,1015.42,763.26
2018,10,22,9,45,902.0,74.0,1.1,14.5,567.0,1026.08,766.82
2018,10,22,10,0,913.0,76.0,1.1,15.0,599.0,1032.78,768.1
2018,10,22,10,15,922.5,77.0,1.1,15.45,625.0,1032.64,765.34
2018,10,22,10,30,932.0,78.0,1.1,15.9,651.0,1028.4,760.24
2018,10,22,10,45,938.0,78.5,1.1,16.35,669.0,1015.97,750.17
2018,10,22,11,0,944.0,79.0,1.1,16.8,687.0,999.5,737.81
2018,10,22,11,15,947.0,79.0,1.1,17.15,697.0,975.63,721.17
2018,10,22,11,30,950.0,79.0,1.1,17.5,707.0,947.96,702.28
2018,10,22,11,45,950.5,79.5,1.15,17.8,709.0,914.99,680.98
2018,10,22,12,0,951.0,80.0,1.2,18.1,711.0,878.56,657.33
2018,10,22,12,15,949.0,79.5,1.25,18.25,704.5,835.79,629.6
2018,10,22,12,30,947.0,79.0,1.3,18.4,698.0,790.13,599.63
2018,10,22,12,45,942.5,78.5,1.35,18.55,683.5,740.04,565.27
2018,10,22,13,0,938.0,78.0,1.4,18.7,669.0,687.7,526.88
2018,10,22,13,15,930.5,77.0,1.5,18.6,646.5,631.08,484.97
2018,10,22,13,30,923.0,76.0,1.6,18.5,624.0,573.01,440.27
2018,10,22,13,45,912.5,74.5,1.65,18.4,594.5,511.86,391.18
2018,10,22,14,0,902.0,73.0,1.7,18.3,565.0,450.13,339.78
2018,10,22,14,15,887.0,71.5,1.7,18.0,529.0,386.5,285.29
2018,10,22,14,30,872.0,70.0,1.7,17.7,493.0,323.38,229.86
2018,10,22,14,45,850.5,68.0,1.75,17.45,451.5,259.09,173.52
2018,10,22,15,0,829.0,66.0,1.8,17.2,410.0,193.48,118.2
2018,10,22,15,15,799.0,62.5,1.8,17.2,364.0,130.52,71.76
2018,10,22,15,30,769.0,59.0,1.8,17.2,318.0,71.21,42.61
2018,10,22,15,45,724.0,55.0,1.85,16.15,269.5,50.49,39.28
2018,10,22,16,0,679.0,51.0,1.9,15.1,221.0,46.75,36.11
2018,10,22,16,15,607.5,46.0,1.85,14.3,173.0,41.99,31.8
2018,10,22,16,30,536.0,41.0,1.8,13.5,125.0,34.4,24.77
2018,10,22,16,45,404.0,32.0,1.75,12.7,82.5,26.65,17.25
2018,10,22,17,0,272.0,23.0,1.7,11.9,40.0,19.13,4.37
2018,10,22,17,15,136.0,11.5,1.65,11.4,20.0,9.05,0.0
2018,10,22,17,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,23,6,15,54.5,5.5,1.0,7.7,6.5,0.0,0.0
2018,10,23,6,30,109.0,11.0,1.0,8.1,13.0,86.9,0.0
2018,10,23,6,45,274.5,22.5,0.95,8.5,47.5,273.78,144.28
2018,10,23,7,0,440.0,34.0,0.9,8.9,82.0,446.61,358.46
2018,10,23,7,15,482.5,39.0,0.9,9.35,116.5,504.52,412.71
2018,10,23,7,30,525.0,44.0,0.9,9.8,151.0,563.25,461.71
2018,10,23,7,45,271.0,62.0,0.85,10.25,118.0,361.66,303.51
2018,10,23,8,0,17.0,80.0,0.8,10.7,85.0,92.94,74.84
2018,10,23,8,15,156.5,101.0,0.85,11.25,159.5,289.33,244.18
2018,10,23,8,30,296.0,122.0,0.9,11.8,234.0,453.78,376.1
2018,10,23,8,45,476.0,116.0,0.9,12.3,320.0,652.22,524.6
2018,10,23,9,0,656.0,110.0,0.9,12.8,406.0,841.52,654.6
2018,10,23,9,15,700.0,108.5,1.0,13.25,448.0,887.13,681.99
2018,10,23,9,30,744.0,107.0,1.1,13.7,490.0,929.68,709.02
2018,10,23,9,45,652.0,141.5,1.15,14.2,492.5,874.14,668.88
2018,10,23,10,0,560.0,176.0,1.2,14.7,495.0,802.94,618.92
2018,10,23,10,15,519.0,199.0,1.25,14.9,504.5,778.95,601.21
2018,10,23,10,30,478.0,222.0,1.3,15.1,514.0,752.24,580.62
2018,10,23,10,45,536.5,208.5,1.35,15.3,545.0,781.13,601.75
2018,10,23,11,0,595.0,195.0,1.4,15.5,576.0,805.3,618.8
2018,10,23,11,15,708.0,159.5,1.45,15.5,619.5,861.98,657.97
2018,10,23,11,30,821.0,124.0,1.5,15.5,663.0,892.72,678.53
2018,10,23,11,45,843.0,116.5,1.55,15.5,671.0,872.47,664.88
2018,10,23,12,0,865.0,109.0,1.6,15.5,679.0,847.61,648.7
2018,10,23,12,15,769.0,140.5,1.65,15.4,644.0,770.26,595.75
2018,10,23,12,30,673.0,172.0,1.7,15.3,609.0,691.46,538.41
2018,10,23,12,45,685.5,162.5,1.75,15.15,599.5,653.87,511.61
2018,10,23,13,0,698.0,153.0,1.8,15.0,590.0,613.26,481.35
2018,10,23,13,15,700.5,145.5,1.8,15.05,571.0,565.7,444.26
2018,10,23,13,30,703.0,138.0,1.8,15.1,552.0,516.4,404.77
2018,10,23,13,45,626.5,151.5,1.8,15.1,507.0,446.23,348.43
2018,10,23,14,0,550.0,165.0,1.8,15.1,462.0,377.92,292.95
2018,10,23,14,15,631.0,133.5,1.7,15.15,453.0,346.61,262.8
2018,10,23,14,30,712.0,102.0,1.6,15.2,444.0,299.91,218.29
2018,10,23,14,45,625.5,107.0,1.5,15.25,388.5,234.4,163.66
2018,10,23,15,0,539.0,112.0,1.4,15.3,333.0,179.02,119.85
2018,10,23,15,15,577.0,95.5,1.4,15.3,308.0,130.31,80.95
2018,10,23,15,30,615.0,79.0,1.4,15.3,283.0,76.96,50.14
2018,10,23,15,45,585.5,69.0,1.3,15.0,239.0,55.38,43.8
2018,10,23,16,0,556.0,59.0,1.2,14.7,195.0,48.0,37.28
2018,10,23,16,15,554.0,48.5,1.15,13.75,158.5,40.24,30.31
2018,10,23,16,30,552.0,38.0,1.1,12.8,122.0,34.86,25.23
2018,10,23,16,45,421.0,30.5,1.1,11.85,80.5,25.52,16.22
2018,10,23,17,0,290.0,23.0,1.1,10.9,39.0,19.24,2.08
2018,10,23,17,15,145.0,11.5,1.15,10.45,19.5,9.05,0.0
2018,10,23,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,10,24,6,15,23.5,4.0,0.5,8.85,4.5,0.0,0.0
2018,10,24,6,30,47.0,8.0,0.5,9.1,9.0,40.05,0.0
2018,10,24,6,45,194.0,21.0,0.45,9.35,39.5,209.38,92.3
2018,10,24,7,0,341.0,34.0,0.4,9.6,70.0,367.13,293.42
2018,10,24,7,15,392.5,45.5,0.35,10.1,108.0,437.0,355.96
2018,10,24,7,30,444.0,57.0,0.3,10.6,146.0,509.86,414.7
2018,10,24,7,45,586.0,55.0,0.3,11.1,205.0,649.32,519.13
2018,10,24,8,0,728.0,53.0,0.3,11.6,264.0,787.23,614.85
2018,10,24,8,15,771.5,54.5,0.3,12.3,312.0,846.73,651.22
2018,10,24,8,30,815.0,56.0,0.3,13.0,360.0,893.55,678.64
2018,10,24,8,45,838.5,58.5,0.3,13.7,403.0,930.91,699.01
2018,10,24,9,0,862.0,61.0,0.3,14.4,446.0,965.51,717.14
2018,10,24,9,15,877.5,63.0,0.35,15.1,483.5,988.15,728.45
2018,10,24,9,30,893.0,65.0,0.4,15.8,521.0,1007.26,737.71
2018,10,24,9,45,902.5,67.0,0.45,16.45,552.5,1016.49,741.01
2018,10,24,10,0,912.0,69.0,0.5,17.1,584.0,1021.79,742.16
2018,10,24,10,15,919.5,70.0,0.6,17.55,608.5,1019.75,740.73
2018,10,24,10,30,927.0,71.0,0.7,18.0,633.0,1013.69,737.01
2018,10,24,10,45,932.0,71.5,0.75,18.45,650.5,1000.5,727.83
2018,10,24,11,0,937.0,72.0,0.8,18.9,668.0,983.34,716.37
2018,10,24,11,15,938.5,72.5,0.95,19.05,677.0,959.01,703.23
2018,10,24,11,30,940.0,73.0,1.1,19.2,686.0,930.98,687.45
2018,10,24,11,45,940.5,73.0,1.2,19.4,687.5,897.93,667.12
2018,10,24,12,0,941.0,73.0,1.3,19.6,689.0,861.5,644.31
2018,10,24,12,15,938.5,72.5,1.35,19.65,682.0,818.93,616.79
2018,10,24,12,30,936.0,72.0,1.4,19.7,675.0,773.56,587.05
2018,10,24,12,45,931.0,71.0,1.5,19.7,660.0,723.34,553.35
2018,10,24,13,0,926.0,70.0,1.6,19.7,645.0,670.97,515.38
2018,10,24,13,15,918.0,69.5,1.65,19.7,623.0,615.45,473.36
2018,10,24,13,30,910.0,69.0,1.7,19.7,601.0,558.55,428.84
2018,10,24,13,45,896.0,68.5,1.7,19.7,571.0,497.69,379.55
2018,10,24,14,0,882.0,68.0,1.7,19.7,541.0,436.67,328.49
2018,10,24,14,15,869.0,66.0,1.65,19.6,506.5,374.74,275.14
2018,10,24,14,30,856.0,64.0,1.6,19.5,472.0,313.13,220.88
2018,10,24,14,45,817.0,66.0,1.6,19.4,428.0,247.09,164.04
2018,10,24,15,0,778.0,68.0,1.6,19.3,384.0,186.77,114.07
2018,10,24,15,15,717.5,68.0,1.6,19.3,333.5,126.99,71.49
2018,10,24,15,30,657.0,68.0,1.6,19.3,283.0,70.42,43.2
2018,10,24,15,45,602.5,63.0,1.45,18.7,236.5,51.16,39.45
2018,10,24,16,0,548.0,58.0,1.3,18.1,190.0,47.2,36.03
2018,10,24,16,15,536.5,47.0,1.2,17.25,152.0,38.95,28.68
2018,10,24,16,30,525.0,36.0,1.1,16.4,114.0,32.95,23.1
2018,10,24,16,45,393.0,28.5,1.05,15.55,74.5,23.76,14.29
2018,10,24,17,0,261.0,21.0,1.0,14.7,35.0,17.49,0.0
2018,10,24,17,15,130.5,10.5,1.05,14.35,17.5,8.26,0.0
2018,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,6,15,56.0,5.0,1.15,8.4,5.5,0.0,0.0
2018,10,25,6,30,112.0,10.0,1.0,8.8,11.0,88.36,0.0
2018,10,25,6,45,284.0,20.0,0.9,9.2,44.0,275.2,93.3
2018,10,25,7,0,456.0,30.0,0.8,9.6,77.0,442.66,350.4
2018,10,25,7,15,548.5,36.0,0.75,10.2,123.0,547.35,441.68
2018,10,25,7,30,641.0,42.0,0.7,10.8,169.0,655.22,525.54
2018,10,25,7,45,695.5,46.0,0.6,11.4,217.0,729.28,578.35
2018,10,25,8,0,750.0,50.0,0.5,12.0,265.0,803.56,627.57
2018,10,25,8,15,784.5,53.0,0.5,12.7,311.5,856.92,660.96
2018,10,25,8,30,819.0,56.0,0.5,13.4,358.0,897.34,684.35
2018,10,25,8,45,842.0,58.5,0.5,14.1,401.0,934.18,704.66
2018,10,25,9,0,865.0,61.0,0.5,14.8,444.0,968.26,722.6
2018,10,25,9,15,879.5,63.5,0.5,15.5,481.5,990.54,732.64
2018,10,25,9,30,894.0,66.0,0.5,16.2,519.0,1009.26,740.5
2018,10,25,9,45,903.0,68.0,0.5,16.95,550.0,1017.9,741.95
2018,10,25,10,0,912.0,70.0,0.5,17.7,581.0,1022.63,741.24
2018,10,25,10,15,920.0,70.5,0.55,18.4,605.5,1020.39,737.79
2018,10,25,10,30,928.0,71.0,0.6,19.1,630.0,1014.14,732.14
2018,10,25,10,45,934.0,72.0,0.6,19.8,648.0,1002.51,722.2
2018,10,25,11,0,940.0,73.0,0.6,20.5,666.0,986.84,710.04
2018,10,25,11,15,943.0,73.5,0.65,20.95,676.0,963.78,695.26
2018,10,25,11,30,946.0,74.0,0.7,21.4,686.0,936.94,678.23
2018,10,25,11,45,946.5,73.5,0.7,21.85,687.5,903.1,655.79
2018,10,25,12,0,947.0,73.0,0.7,22.3,689.0,865.88,631.28
2018,10,25,12,15,944.0,73.5,0.75,22.5,682.5,823.81,604.98
2018,10,25,12,30,941.0,74.0,0.8,22.7,676.0,778.91,576.53
2018,10,25,12,45,935.0,74.0,0.85,22.9,661.0,728.81,543.33
2018,10,25,13,0,929.0,74.0,0.9,23.1,646.0,676.6,506.21
2018,10,25,13,15,921.5,73.5,0.95,23.1,624.5,621.16,465.91
2018,10,25,13,30,914.0,73.0,1.0,23.1,603.0,564.29,423.04
2018,10,25,13,45,904.0,71.5,1.0,23.1,574.0,504.09,375.74
2018,10,25,14,0,894.0,70.0,1.0,23.1,545.0,443.29,326.27
2018,10,25,14,15,879.0,68.0,1.05,22.95,509.5,379.93,273.64
2018,10,25,14,30,864.0,66.0,1.1,22.8,474.0,317.11,219.98
2018,10,25,14,45,842.0,64.5,1.15,22.6,433.0,253.91,165.94
2018,10,25,15,0,820.0,63.0,1.2,22.4,392.0,189.53,112.9
2018,10,25,15,15,789.5,60.0,1.2,22.4,347.0,127.76,68.34
2018,10,25,15,30,759.0,57.0,1.2,22.4,302.0,69.66,40.37
2018,10,25,15,45,713.0,52.5,1.15,21.45,254.0,48.35,36.55
2018,10,25,16,0,667.0,48.0,1.1,20.5,206.0,44.16,33.0
2018,10,25,16,15,593.0,42.5,1.05,19.2,159.0,38.93,28.39
2018,10,25,16,30,519.0,37.0,1.0,17.9,112.0,31.13,21.32
2018,10,25,16,45,380.5,28.5,0.95,16.6,72.0,23.75,14.02
2018,10,25,17,0,242.0,20.0,0.9,15.3,32.0,16.64,0.0
2018,10,25,17,15,121.0,10.0,0.9,14.7,16.0,7.87,0.0
2018,10,25,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,26,6,15,55.0,4.5,1.0,10.5,5.0,0.0,0.0
2018,10,26,6,30,110.0,9.0,1.0,10.7,10.0,86.18,0.0
2018,10,26,6,45,279.5,19.0,0.95,10.95,42.0,269.02,53.53
2018,10,26,7,0,449.0,29.0,0.9,11.2,74.0,436.19,341.8
2018,10,26,7,15,541.0,34.5,0.85,11.85,118.5,539.43,433.33
2018,10,26,7,30,633.0,40.0,0.8,12.5,163.0,645.68,516.21
2018,10,26,7,45,679.5,45.5,0.7,13.2,209.5,714.04,565.11
2018,10,26,8,0,726.0,51.0,0.6,13.9,256.0,782.44,610.51
2018,10,26,8,15,768.5,53.0,0.55,14.75,303.5,841.44,646.88
2018,10,26,8,30,811.0,55.0,0.5,15.6,351.0,887.84,672.9
2018,10,26,8,45,834.5,57.0,0.4,16.5,393.5,924.26,690.11
2018,10,26,9,0,858.0,59.0,0.3,17.4,436.0,958.01,704.94
2018,10,26,9,15,845.5,68.5,0.3,18.45,466.5,962.72,702.77
2018,10,26,9,30,833.0,78.0,0.3,19.5,497.0,975.43,706.23
2018,10,26,9,45,802.5,93.0,0.3,20.55,517.0,960.4,692.27
2018,10,26,10,0,772.0,108.0,0.3,21.6,537.0,940.66,676.09
2018,10,26,10,15,646.5,155.0,0.35,22.4,525.0,867.07,627.78
2018,10,26,10,30,521.0,202.0,0.4,23.2,513.0,772.62,564.83
2018,10,26,10,45,555.5,197.0,0.4,23.95,537.5,786.61,573.49
2018,10,26,11,0,590.0,192.0,0.4,24.7,562.0,796.84,578.11
2018,10,26,11,15,607.0,189.5,0.45,25.0,575.0,798.29,578.44
2018,10,26,11,30,624.0,187.0,0.5,25.3,588.0,787.94,571.5
2018,10,26,11,45,641.0,182.0,0.55,25.55,595.0,771.5,560.88
2018,10,26,12,0,658.0,177.0,0.6,25.8,602.0,751.37,547.76
2018,10,26,12,15,698.0,160.0,0.65,25.85,607.0,733.85,537.08
2018,10,26,12,30,738.0,143.0,0.7,25.9,612.0,710.55,522.08
2018,10,26,12,45,672.0,160.5,0.75,25.9,580.5,642.2,474.75
2018,10,26,13,0,606.0,178.0,0.8,25.9,549.0,576.6,428.64
2018,10,26,13,15,689.0,145.0,0.85,25.7,552.5,558.17,416.02
2018,10,26,13,30,772.0,112.0,0.9,25.5,556.0,528.36,393.44
2018,10,26,13,45,745.0,112.5,0.95,25.35,523.5,467.82,347.16
2018,10,26,14,0,718.0,113.0,1.0,25.2,491.0,408.57,300.53
2018,10,26,14,15,657.0,118.5,1.0,24.9,447.0,343.45,248.79
2018,10,26,14,30,596.0,124.0,1.0,24.6,403.0,284.42,201.22
2018,10,26,14,45,645.0,102.0,1.0,24.35,379.5,235.18,157.57
2018,10,26,15,0,694.0,80.0,1.0,24.1,356.0,179.74,109.7
2018,10,26,15,15,633.5,79.0,1.0,24.1,308.5,123.81,70.68
2018,10,26,15,30,573.0,78.0,1.0,24.1,261.0,75.41,47.53
2018,10,26,15,45,488.5,74.0,0.95,23.0,212.5,58.24,44.8
2018,10,26,16,0,404.0,70.0,0.9,21.9,164.0,52.56,40.03
2018,10,26,16,15,336.0,58.0,0.9,20.7,124.0,43.66,32.25
2018,10,26,16,30,268.0,46.0,0.9,19.5,84.0,34.7,24.16
2018,10,26,16,45,195.5,31.5,0.95,18.3,53.5,23.88,13.76
2018,10,26,17,0,123.0,17.0,1.0,17.1,23.0,12.96,0.0
2018,10,26,17,15,61.5,8.5,1.0,16.65,11.5,6.69,0.0
2018,10,26,17,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.25,11.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,0.2,11.6,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,0.2,11.8,8.0,52.33,0.0
2018,10,27,6,45,217.5,19.5,0.2,11.95,37.5,219.98,3.04
2018,10,27,7,0,371.0,31.0,0.2,12.1,67.0,388.65,299.7
2018,10,27,7,15,451.0,39.5,0.2,12.6,108.0,479.62,381.78
2018,10,27,7,30,531.0,48.0,0.2,13.1,149.0,575.26,457.0
2018,10,27,7,45,564.5,56.5,0.25,13.6,190.5,632.24,500.0
2018,10,27,8,0,598.0,65.0,0.3,14.1,232.0,689.05,540.67
2018,10,27,8,15,686.0,63.5,0.35,14.85,287.0,776.43,599.96
2018,10,27,8,30,774.0,62.0,0.4,15.6,342.0,872.64,661.94
2018,10,27,8,45,794.5,66.0,0.45,16.35,383.0,908.73,681.83
2018,10,27,9,0,815.0,70.0,0.5,17.1,424.0,941.92,700.29
2018,10,27,9,15,829.5,73.5,0.55,17.8,461.0,965.16,712.22
2018,10,27,9,30,844.0,77.0,0.6,18.5,498.0,984.86,721.97
2018,10,27,9,45,872.5,74.0,0.7,19.2,533.0,994.05,726.28
2018,10,27,10,0,901.0,71.0,0.8,19.9,568.0,1011.84,736.25
2018,10,27,10,15,898.0,75.5,0.85,20.35,589.5,1003.79,729.5
2018,10,27,10,30,895.0,80.0,0.9,20.8,611.0,991.85,720.84
2018,10,27,10,45,864.0,93.5,0.95,21.3,618.0,971.74,707.05
2018,10,27,11,0,833.0,107.0,1.0,21.8,625.0,936.33,683.65
2018,10,27,11,15,883.5,91.5,1.05,22.1,648.5,929.04,679.07
2018,10,27,11,30,934.0,76.0,1.1,22.4,672.0,927.5,677.92
2018,10,27,11,45,868.5,99.5,1.15,22.7,655.0,874.03,643.1
2018,10,27,12,0,803.0,123.0,1.2,23.0,638.0,809.78,601.26
2018,10,27,12,15,828.5,113.0,1.25,23.05,639.5,783.08,584.74
2018,10,27,12,30,854.0,103.0,1.3,23.1,641.0,751.57,564.28
2018,10,27,12,45,851.5,100.5,1.35,23.2,627.0,703.79,530.52
2018,10,27,13,0,849.0,98.0,1.4,23.3,613.0,653.89,494.44
2018,10,27,13,15,857.0,91.5,1.4,23.2,596.0,604.26,457.47
2018,10,27,13,30,865.0,85.0,1.4,23.1,579.0,549.34,415.35
2018,10,27,13,45,817.0,92.0,1.45,22.95,540.0,483.4,363.96
2018,10,27,14,0,769.0,99.0,1.5,22.8,501.0,418.28,311.83
2018,10,27,14,15,749.5,94.5,1.5,22.55,464.5,357.19,261.05
2018,10,27,14,30,730.0,90.0,1.5,22.3,428.0,295.23,208.47
2018,10,27,14,45,756.0,77.5,1.5,22.0,400.0,243.21,161.78
2018,10,27,15,0,782.0,65.0,1.5,21.7,372.0,185.21,111.68
2018,10,27,15,15,760.5,61.5,1.5,21.7,331.0,126.44,68.67
2018,10,27,15,30,739.0,58.0,1.5,21.7,290.0,70.21,41.06
2018,10,27,15,45,691.5,53.5,1.5,20.6,243.0,48.91,37.16
2018,10,27,16,0,644.0,49.0,1.5,19.5,196.0,44.78,33.65
2018,10,27,16,15,566.0,43.5,1.45,18.6,150.0,36.49,26.27
2018,10,27,16,30,488.0,38.0,1.4,17.7,104.0,31.81,21.8
2018,10,27,16,45,331.0,28.5,1.35,16.8,65.0,23.64,13.38
2018,10,27,17,0,174.0,19.0,1.3,15.9,26.0,14.95,0.0
2018,10,27,17,15,87.0,9.5,1.3,15.3,13.0,7.47,0.0
2018,10,27,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,28,6,15,9.5,2.0,0.95,9.85,2.0,0.0,0.0
2018,10,28,6,30,19.0,4.0,1.0,10.3,4.0,16.82,0.0
2018,10,28,6,45,90.5,19.0,1.05,10.75,26.5,121.49,0.0
2018,10,28,7,0,162.0,34.0,1.1,11.2,49.0,225.67,176.17
2018,10,28,7,15,219.5,48.5,1.1,11.75,82.0,294.59,243.06
2018,10,28,7,30,277.0,63.0,1.1,12.3,115.0,368.38,306.63
2018,10,28,7,45,319.0,77.5,1.15,12.8,153.0,431.31,358.57
2018,10,28,8,0,361.0,92.0,1.2,13.3,191.0,495.51,409.22
2018,10,28,8,15,416.5,100.5,1.2,13.8,234.5,565.1,461.33
2018,10,28,8,30,472.0,109.0,1.2,14.3,278.0,635.53,511.9
2018,10,28,8,45,577.5,103.0,1.25,14.85,334.5,747.95,591.29
2018,10,28,9,0,683.0,97.0,1.3,15.4,391.0,851.42,660.65
2018,10,28,9,15,728.0,95.5,1.3,15.9,433.5,897.5,688.03
2018,10,28,9,30,773.0,94.0,1.3,16.4,476.0,933.94,709.08
2018,10,28,9,45,783.5,97.0,1.35,16.9,505.5,945.11,713.97
2018,10,28,10,0,794.0,100.0,1.4,17.4,535.0,952.64,716.87
2018,10,28,10,15,822.0,97.0,1.4,17.75,565.0,966.71,723.92
2018,10,28,10,30,850.0,94.0,1.4,18.1,595.0,976.47,728.15
2018,10,28,10,45,894.5,82.5,1.45,18.5,623.0,975.58,726.27
2018,10,28,11,0,939.0,71.0,1.5,18.9,651.0,981.72,729.28
2018,10,28,11,15,941.5,71.5,1.5,19.05,660.5,958.29,712.94
2018,10,28,11,30,944.0,72.0,1.5,19.2,670.0,931.13,694.62
2018,10,28,11,45,944.0,72.0,1.55,19.4,671.5,897.6,672.67
2018,10,28,12,0,944.0,72.0,1.6,19.6,673.0,860.74,648.41
2018,10,28,12,15,939.5,73.0,1.65,19.6,666.0,818.3,620.67
2018,10,28,12,30,935.0,74.0,1.7,19.6,659.0,773.16,590.77
2018,10,28,12,45,927.0,74.0,1.75,19.6,643.5,722.09,555.38
2018,10,28,13,0,919.0,74.0,1.8,19.6,628.0,669.15,516.2
2018,10,28,13,15,910.5,73.0,1.8,19.45,605.5,613.29,473.64
2018,10,28,13,30,902.0,72.0,1.8,19.3,583.0,556.17,428.72
2018,10,28,13,45,890.0,70.5,1.85,19.2,553.5,495.89,379.99
2018,10,28,14,0,878.0,69.0,1.9,19.1,524.0,435.27,329.22
2018,10,28,14,15,860.5,68.0,1.9,18.85,488.5,373.1,275.73
2018,10,28,14,30,843.0,67.0,1.9,18.6,453.0,311.74,221.69
2018,10,28,14,45,819.0,64.5,1.9,18.4,412.0,246.47,164.63
2018,10,28,15,0,795.0,62.0,1.9,18.2,371.0,184.98,112.69
2018,10,28,15,15,762.5,59.0,1.9,18.2,326.5,124.81,68.28
2018,10,28,15,30,730.0,56.0,1.9,18.2,282.0,68.58,40.32
2018,10,28,15,45,620.0,57.5,1.85,17.45,227.5,47.39,36.32
2018,10,28,16,0,510.0,59.0,1.8,16.7,173.0,47.82,36.71
2018,10,28,16,15,372.0,52.0,1.75,16.15,124.5,41.85,31.22
2018,10,28,16,30,234.0,45.0,1.7,15.6,76.0,33.78,23.64
2018,10,28,16,45,158.0,30.5,1.65,15.05,47.5,22.99,12.62
2018,10,28,17,0,82.0,16.0,1.6,14.5,19.0,12.59,0.0
2018,10,28,17,15,41.0,8.0,1.6,14.15,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,29,6,15,6.5,2.0,1.5,8.8,2.0,0.0,0.0
2018,10,29,6,30,13.0,4.0,1.5,9.1,4.0,3.15,0.0
2018,10,29,6,45,54.0,18.0,1.5,9.4,22.5,55.18,0.0
2018,10,29,7,0,95.0,32.0,1.5,9.7,41.0,149.36,115.09
2018,10,29,7,15,136.5,49.0,1.55,10.3,70.0,207.12,171.94
2018,10,29,7,30,178.0,66.0,1.6,10.9,99.0,267.0,225.12
2018,10,29,7,45,198.5,84.5,1.7,11.5,130.5,312.29,263.86
2018,10,29,8,0,219.0,103.0,1.8,12.1,162.0,357.55,301.1
2018,10,29,8,15,166.0,124.0,1.85,12.7,173.5,315.1,264.27
2018,10,29,8,30,113.0,145.0,1.9,13.3,185.0,289.22,240.41
2018,10,29,8,45,200.5,157.5,2.0,13.85,239.0,387.72,321.6
2018,10,29,9,0,288.0,170.0,2.1,14.4,293.0,511.54,418.47
2018,10,29,9,15,245.0,192.5,2.1,14.7,303.5,494.4,401.24
2018,10,29,9,30,202.0,215.0,2.1,15.0,314.0,451.13,365.33
2018,10,29,9,45,246.0,224.5,2.1,15.25,353.0,525.61,422.09
2018,10,29,10,0,290.0,234.0,2.1,15.5,392.0,574.78,458.27
2018,10,29,10,15,292.0,245.5,2.1,15.5,410.5,582.43,462.55
2018,10,29,10,30,294.0,257.0,2.1,15.5,429.0,588.45,465.99
2018,10,29,10,45,328.5,257.5,2.1,15.45,455.0,611.5,483.23
2018,10,29,11,0,363.0,258.0,2.1,15.4,481.0,631.92,498.28
2018,10,29,11,15,339.5,268.0,2.1,15.3,479.0,606.54,478.3
2018,10,29,11,30,316.0,278.0,2.1,15.2,477.0,580.69,458.3
2018,10,29,11,45,315.0,279.5,2.1,15.1,478.0,564.92,446.42
2018,10,29,12,0,314.0,281.0,2.1,15.0,479.0,547.97,433.54
2018,10,29,12,15,368.0,264.0,2.1,14.95,494.0,554.04,439.05
2018,10,29,12,30,422.0,247.0,2.1,14.9,509.0,569.91,451.07
2018,10,29,12,45,452.5,229.0,2.15,14.9,504.5,547.97,434.55
2018,10,29,13,0,483.0,211.0,2.2,14.9,500.0,522.17,414.8
2018,10,29,13,15,455.0,208.0,2.2,15.1,472.5,471.54,374.49
2018,10,29,13,30,427.0,205.0,2.2,15.3,445.0,422.8,335.17
2018,10,29,13,45,531.5,163.5,2.2,15.5,447.0,406.35,319.99
2018,10,29,14,0,636.0,122.0,2.2,15.7,449.0,382.78,296.88
2018,10,29,14,15,748.5,94.0,2.15,15.8,453.0,356.52,268.96
2018,10,29,14,30,861.0,66.0,2.1,15.9,457.0,316.14,227.32
2018,10,29,14,45,842.0,63.0,2.05,16.0,416.5,252.75,170.5
2018,10,29,15,0,823.0,60.0,2.0,16.1,376.0,188.08,114.99
2018,10,29,15,15,791.5,57.0,2.0,16.1,331.0,126.32,68.93
2018,10,29,15,30,760.0,54.0,2.0,16.1,286.0,68.34,39.81
2018,10,29,15,45,712.0,50.0,1.9,15.8,239.0,46.3,35.61
2018,10,29,16,0,664.0,46.0,1.8,15.5,192.0,42.47,32.15
2018,10,29,16,15,585.0,40.0,1.7,14.85,145.5,36.76,26.88
2018,10,29,16,30,506.0,34.0,1.6,14.2,99.0,31.17,21.46
2018,10,29,16,45,354.0,25.5,1.5,13.55,61.5,21.27,10.94
2018,10,29,17,0,202.0,17.0,1.4,12.9,24.0,13.38,0.0
2018,10,29,17,15,101.0,8.5,1.45,12.5,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,30,6,15,38.0,3.5,1.5,7.9,3.0,0.0,0.0
2018,10,30,6,30,76.0,7.0,1.5,8.2,6.0,5.51,0.0
2018,10,30,6,45,263.0,17.0,1.5,8.5,36.0,213.11,0.0
2018,10,30,7,0,450.0,27.0,1.5,8.8,66.0,433.36,330.33
2018,10,30,7,15,553.0,33.0,1.55,9.45,111.5,547.17,444.32
2018,10,30,7,30,656.0,39.0,1.6,10.1,157.0,664.01,539.86
2018,10,30,7,45,714.0,43.5,1.65,10.75,206.0,742.03,600.43
2018,10,30,8,0,772.0,48.0,1.7,11.4,255.0,820.42,657.69
2018,10,30,8,15,809.0,50.5,1.75,12.0,302.0,865.21,688.04
2018,10,30,8,30,846.0,53.0,1.8,12.6,349.0,917.98,722.84
2018,10,30,8,45,870.5,55.5,1.85,13.2,392.5,956.45,746.4
2018,10,30,9,0,895.0,58.0,1.9,13.8,436.0,992.11,767.57
2018,10,30,9,15,911.5,60.0,1.85,14.3,474.5,1015.75,779.13
2018,10,30,9,30,928.0,62.0,1.8,14.8,513.0,1035.76,788.23
2018,10,30,9,45,938.0,63.5,1.8,15.3,544.5,1044.64,790.69
2018,10,30,10,0,948.0,65.0,1.8,15.8,576.0,1049.5,790.78
2018,10,30,10,15,956.0,65.5,1.8,16.2,601.0,1046.91,786.5
2018,10,30,10,30,964.0,66.0,1.8,16.6,626.0,1040.2,779.83
2018,10,30,10,45,968.5,66.5,1.8,17.0,643.0,1025.94,768.45
2018,10,30,11,0,973.0,67.0,1.8,17.4,660.0,1007.61,754.71
2018,10,30,11,15,975.5,67.5,1.8,17.7,669.5,983.43,737.59
2018,10,30,11,30,978.0,68.0,1.8,18.0,679.0,955.39,718.09
2018,10,30,11,45,979.0,68.0,1.8,18.3,681.0,921.72,694.93
2018,10,30,12,0,980.0,68.0,1.8,18.6,683.0,884.54,669.46
2018,10,30,12,15,977.0,68.5,1.85,18.75,676.5,841.43,640.77
2018,10,30,12,30,974.0,69.0,1.9,18.9,670.0,795.42,609.82
2018,10,30,12,45,968.0,69.0,1.9,19.1,655.0,744.12,573.58
2018,10,30,13,0,962.0,69.0,1.9,19.3,640.0,690.65,533.16
2018,10,30,13,15,956.0,68.0,1.9,19.3,618.0,634.23,489.86
2018,10,30,13,30,950.0,67.0,1.9,19.3,596.0,576.17,443.91
2018,10,30,13,45,940.0,66.0,1.9,19.35,567.0,514.84,393.84
2018,10,30,14,0,930.0,65.0,1.9,19.4,538.0,452.82,341.54
2018,10,30,14,15,915.5,63.0,1.9,19.3,502.0,387.88,285.58
2018,10,30,14,30,901.0,61.0,1.9,19.2,466.0,323.38,228.69
2018,10,30,14,45,857.5,61.5,1.9,19.1,419.0,255.12,169.73
2018,10,30,15,0,814.0,62.0,1.9,19.0,372.0,188.55,114.48
2018,10,30,15,15,791.0,57.0,1.9,19.0,328.0,126.56,68.32
2018,10,30,15,30,768.0,52.0,1.9,19.0,284.0,67.36,38.18
2018,10,30,15,45,729.5,47.0,1.75,18.25,237.5,44.05,33.26
2018,10,30,16,0,691.0,42.0,1.6,17.5,191.0,39.37,29.13
2018,10,30,16,15,598.0,37.0,1.45,16.4,143.0,34.27,24.49
2018,10,30,16,30,505.0,32.0,1.3,15.3,95.0,29.4,19.76
2018,10,30,16,45,348.0,24.0,1.2,14.25,58.5,20.01,9.44
2018,10,30,17,0,191.0,16.0,1.1,13.2,22.0,12.59,0.0
2018,10,30,17,15,95.5,8.0,1.15,12.55,11.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
