Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,31,6,15,35.0,3.5,1.1,7.65,3.0,0.0,0.0
2018,10,31,6,30,70.0,7.0,1.0,8.0,6.0,0.0,0.0
2018,10,31,6,45,203.5,16.5,0.95,8.35,30.0,167.5,0.0
2018,10,31,7,0,337.0,26.0,0.9,8.7,54.0,354.2,265.74
2018,10,31,7,15,362.5,39.5,0.85,9.65,87.5,405.13,330.73
2018,10,31,7,30,388.0,53.0,0.8,10.6,121.0,455.63,375.12
2018,10,31,7,45,396.5,67.5,0.8,11.6,155.0,487.65,401.49
2018,10,31,8,0,405.0,82.0,0.8,12.6,189.0,523.18,428.37
2018,10,31,8,15,432.0,94.5,0.75,13.35,227.5,572.16,463.57
2018,10,31,8,30,459.0,107.0,0.7,14.1,266.0,620.44,496.37
2018,10,31,8,45,642.0,85.5,0.7,14.8,338.0,789.24,613.97
2018,10,31,9,0,825.0,64.0,0.7,15.5,410.0,941.97,711.64
2018,10,31,9,15,861.5,62.5,0.75,16.15,452.0,968.36,724.05
2018,10,31,9,30,898.0,61.0,0.8,16.8,494.0,1003.43,743.93
2018,10,31,9,45,907.5,64.0,0.9,17.5,526.0,1013.9,748.72
2018,10,31,10,0,917.0,67.0,1.0,18.2,558.0,1020.41,751.41
2018,10,31,10,15,925.5,68.5,1.05,18.65,583.0,1019.88,749.45
2018,10,31,10,30,934.0,70.0,1.1,19.1,608.0,1015.29,745.18
2018,10,31,10,45,926.5,74.0,1.15,19.55,621.0,994.31,730.62
2018,10,31,11,0,919.0,78.0,1.2,20.0,634.0,969.72,714.05
2018,10,31,11,15,927.0,77.5,1.25,20.35,645.5,950.53,701.35
2018,10,31,11,30,935.0,77.0,1.3,20.7,657.0,927.42,686.08
2018,10,31,11,45,943.5,74.5,1.35,21.0,661.0,898.52,667.19
2018,10,31,12,0,952.0,72.0,1.4,21.3,665.0,865.8,645.78
2018,10,31,12,15,950.5,71.5,1.4,21.45,658.5,823.82,617.81
2018,10,31,12,30,949.0,71.0,1.4,21.6,652.0,778.94,587.77
2018,10,31,12,45,888.0,87.0,1.45,21.8,621.0,707.96,538.25
2018,10,31,13,0,827.0,103.0,1.5,22.0,590.0,644.09,491.13
2018,10,31,13,15,775.5,111.0,1.45,22.0,554.5,575.0,439.15
2018,10,31,13,30,724.0,119.0,1.4,22.0,519.0,509.76,388.84
2018,10,31,13,45,741.0,106.0,1.4,22.0,497.5,460.02,348.96
2018,10,31,14,0,758.0,93.0,1.4,22.0,476.0,408.47,305.92
2018,10,31,14,15,674.5,106.0,1.4,21.85,429.0,339.62,250.08
2018,10,31,14,30,591.0,119.0,1.4,21.7,382.0,279.9,201.3
2018,10,31,14,45,483.5,126.5,1.45,21.55,328.5,215.03,150.32
2018,10,31,15,0,376.0,134.0,1.5,21.4,275.0,166.68,114.56
2018,10,31,15,15,353.5,118.5,1.5,21.4,238.5,123.43,82.26
2018,10,31,15,30,331.0,103.0,1.5,21.4,202.0,83.44,58.14
2018,10,31,15,45,321.0,86.5,1.35,20.5,169.0,62.75,49.15
2018,10,31,16,0,311.0,70.0,1.2,19.6,136.0,51.69,39.55
2018,10,31,16,15,261.0,56.0,1.1,18.4,101.5,41.69,30.66
2018,10,31,16,30,211.0,42.0,1.0,17.2,67.0,31.51,21.31
2018,10,31,16,45,137.0,26.5,0.9,15.95,40.0,20.01,8.73
2018,10,31,17,0,63.0,11.0,0.8,14.7,13.0,8.65,0.0
2018,10,31,17,15,31.5,5.5,0.85,14.45,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,1,6,15,18.5,2.5,0.8,10.25,2.0,0.0,0.0
2018,11,1,6,30,37.0,5.0,0.8,10.7,4.0,0.0,0.0
2018,11,1,6,45,91.5,17.0,0.8,11.1,22.5,82.83,0.0
2018,11,1,7,0,146.0,29.0,0.8,11.5,41.0,202.39,146.8
2018,11,1,7,15,206.0,43.5,0.85,12.35,72.5,277.92,226.66
2018,11,1,7,30,266.0,58.0,0.9,13.2,104.0,353.16,291.76
2018,11,1,7,45,290.0,73.5,0.95,14.05,137.5,400.8,331.16
2018,11,1,8,0,314.0,89.0,1.0,14.9,171.0,448.65,368.74
2018,11,1,8,15,279.5,110.0,1.0,15.65,193.0,425.32,348.68
2018,11,1,8,30,245.0,131.0,1.0,16.4,215.0,421.31,343.05
2018,11,1,8,45,332.0,137.5,1.0,17.2,266.5,514.17,414.0
2018,11,1,9,0,419.0,144.0,1.0,18.0,318.0,634.0,500.0
2018,11,1,9,15,481.0,144.0,1.05,18.8,361.0,696.26,541.71
2018,11,1,9,30,543.0,144.0,1.1,19.6,404.0,756.97,581.16
2018,11,1,9,45,563.5,148.5,1.15,20.4,433.5,779.09,593.27
2018,11,1,10,0,584.0,153.0,1.2,21.2,463.0,808.82,610.92
2018,11,1,10,15,621.5,149.5,1.25,21.75,493.0,833.99,625.86
2018,11,1,10,30,659.0,146.0,1.3,22.3,523.0,855.03,638.05
2018,11,1,10,45,656.0,152.5,1.35,22.85,537.0,843.72,628.79
2018,11,1,11,0,653.0,159.0,1.4,23.4,551.0,829.38,618.04
2018,11,1,11,15,664.0,159.0,1.4,23.75,563.0,818.2,609.45
2018,11,1,11,30,675.0,159.0,1.4,24.1,575.0,803.61,598.68
2018,11,1,11,45,801.5,117.5,1.4,24.5,612.5,834.44,618.38
2018,11,1,12,0,928.0,76.0,1.4,24.9,650.0,850.35,627.63
2018,11,1,12,15,903.5,82.5,1.4,25.05,637.0,799.18,593.21
2018,11,1,12,30,879.0,89.0,1.4,25.2,624.0,746.75,558.32
2018,11,1,12,45,793.5,113.0,1.35,25.4,587.5,675.44,506.76
2018,11,1,13,0,708.0,137.0,1.3,25.6,551.0,603.63,453.8
2018,11,1,13,15,749.5,120.0,1.3,25.65,544.0,569.69,428.52
2018,11,1,13,30,791.0,103.0,1.3,25.7,537.0,529.66,397.32
2018,11,1,13,45,843.0,85.0,1.25,25.7,526.0,488.89,363.76
2018,11,1,14,0,895.0,67.0,1.2,25.7,515.0,440.27,322.56
2018,11,1,14,15,868.5,67.0,1.2,25.55,477.0,375.12,268.73
2018,11,1,14,30,842.0,67.0,1.2,25.4,439.0,310.57,214.29
2018,11,1,14,45,802.5,65.5,1.15,25.25,393.5,244.41,158.88
2018,11,1,15,0,763.0,64.0,1.1,25.1,348.0,182.48,108.81
2018,11,1,15,15,677.5,66.0,1.1,25.1,295.0,119.93,65.5
2018,11,1,15,30,592.0,68.0,1.1,25.1,242.0,70.6,42.32
2018,11,1,15,45,533.0,61.5,0.95,23.65,198.0,49.6,37.23
2018,11,1,16,0,474.0,55.0,0.8,22.2,154.0,44.57,32.98
2018,11,1,16,15,409.5,45.5,0.9,21.15,115.0,37.12,26.34
2018,11,1,16,30,345.0,36.0,1.0,20.1,76.0,29.61,19.33
2018,11,1,16,45,226.5,24.0,1.1,19.1,45.5,19.72,7.58
2018,11,1,17,0,108.0,12.0,1.2,18.1,15.0,9.44,0.0
2018,11,1,17,15,54.0,6.0,1.2,17.75,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,2,6,15,15.5,2.0,0.8,13.15,1.5,0.0,0.0
2018,11,2,6,30,31.0,4.0,0.8,13.2,3.0,0.0,0.0
2018,11,2,6,45,203.0,15.0,0.8,13.2,29.0,165.85,0.0
2018,11,2,7,0,375.0,26.0,0.8,13.2,55.0,379.39,263.66
2018,11,2,7,15,484.5,33.0,0.75,13.8,97.5,488.19,385.96
2018,11,2,7,30,594.0,40.0,0.7,14.4,140.0,609.89,482.87
2018,11,2,7,45,656.5,44.0,0.6,15.0,186.5,689.83,541.66
2018,11,2,8,0,719.0,48.0,0.5,15.6,233.0,770.09,596.42
2018,11,2,8,15,758.5,51.5,0.5,16.4,279.0,827.8,633.35
2018,11,2,8,30,798.0,55.0,0.5,17.2,325.0,884.04,667.54
2018,11,2,8,45,824.5,57.5,0.45,17.95,367.5,912.66,681.2
2018,11,2,9,0,851.0,60.0,0.4,18.7,410.0,949.54,699.94
2018,11,2,9,15,869.5,62.0,0.5,19.55,447.5,974.67,713.66
2018,11,2,9,30,888.0,64.0,0.6,20.4,485.0,996.4,725.32
2018,11,2,9,45,900.5,65.5,0.65,21.25,516.5,1007.72,729.32
2018,11,2,10,0,913.0,67.0,0.7,22.1,548.0,1015.19,731.16
2018,11,2,10,15,922.0,68.5,0.75,22.6,573.0,1015.18,729.53
2018,11,2,10,30,931.0,70.0,0.8,23.1,598.0,1011.13,725.67
2018,11,2,10,45,915.5,77.5,0.85,23.55,609.5,986.93,709.59
2018,11,2,11,0,900.0,85.0,0.9,24.0,621.0,959.21,691.64
2018,11,2,11,15,923.0,79.0,0.95,24.2,636.5,947.6,684.62
2018,11,2,11,30,946.0,73.0,1.0,24.4,652.0,931.39,674.54
2018,11,2,11,45,903.5,87.0,1.05,24.55,641.0,877.81,640.63
2018,11,2,12,0,861.0,101.0,1.1,24.7,630.0,831.78,611.64
2018,11,2,12,15,741.5,137.0,1.2,24.65,589.5,742.94,553.85
2018,11,2,12,30,622.0,173.0,1.3,24.6,549.0,653.4,491.5
2018,11,2,12,45,729.0,135.5,1.35,24.5,566.0,656.44,495.4
2018,11,2,13,0,836.0,98.0,1.4,24.4,583.0,644.56,487.1
2018,11,2,13,15,829.5,95.0,1.45,24.15,561.5,590.92,447.49
2018,11,2,13,30,823.0,92.0,1.5,23.9,540.0,536.09,405.89
2018,11,2,13,45,808.5,88.0,1.5,23.65,509.0,475.57,358.37
2018,11,2,14,0,794.0,84.0,1.5,23.4,478.0,415.29,309.41
2018,11,2,14,15,817.0,75.0,1.5,22.9,455.5,364.14,265.31
2018,11,2,14,30,840.0,66.0,1.5,22.4,433.0,309.32,216.63
2018,11,2,14,45,787.0,68.0,1.5,21.95,386.5,243.38,161.21
2018,11,2,15,0,734.0,70.0,1.5,21.5,340.0,183.18,112.46
2018,11,2,15,15,736.0,62.5,1.5,21.5,304.5,126.76,69.79
2018,11,2,15,30,738.0,55.0,1.5,21.5,269.0,70.01,39.78
2018,11,2,15,45,681.0,50.5,1.35,20.45,221.0,46.36,34.93
2018,11,2,16,0,624.0,46.0,1.2,19.4,173.0,42.13,31.24
2018,11,2,16,15,544.0,39.5,1.1,18.25,129.5,36.1,25.76
2018,11,2,16,30,464.0,33.0,1.0,17.1,86.0,27.73,17.93
2018,11,2,16,45,298.5,23.0,0.9,15.95,51.0,19.12,6.4
2018,11,2,17,0,133.0,13.0,0.8,14.8,16.0,10.23,0.0
2018,11,2,17,15,66.5,6.5,0.8,14.35,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,3,6,15,11.5,1.5,0.8,9.05,1.0,0.0,0.0
2018,11,3,6,30,23.0,3.0,0.8,9.5,2.0,0.0,0.0
2018,11,3,6,45,195.5,14.5,0.75,9.9,27.5,159.72,0.0
2018,11,3,7,0,368.0,26.0,0.7,10.3,53.0,370.99,249.92
2018,11,3,7,15,507.0,31.0,0.75,11.35,98.0,505.19,401.07
2018,11,3,7,30,646.0,36.0,0.8,12.4,143.0,650.47,516.4
2018,11,3,7,45,704.5,40.0,0.8,13.45,190.0,727.48,573.61
2018,11,3,8,0,763.0,44.0,0.8,14.5,237.0,804.91,627.41
2018,11,3,8,15,800.0,47.0,0.85,15.2,283.5,849.83,657.08
2018,11,3,8,30,837.0,50.0,0.9,15.9,330.0,902.98,691.08
2018,11,3,8,45,861.5,52.5,0.95,16.6,372.5,941.14,713.62
2018,11,3,9,0,886.0,55.0,1.0,17.3,415.0,976.57,733.87
2018,11,3,9,15,902.5,56.5,1.05,17.9,452.5,999.33,745.75
2018,11,3,9,30,919.0,58.0,1.1,18.5,490.0,1018.57,755.43
2018,11,3,9,45,930.0,59.5,1.15,19.15,521.5,1028.49,759.02
2018,11,3,10,0,941.0,61.0,1.2,19.8,553.0,1034.46,760.32
2018,11,3,10,15,949.5,62.0,1.25,20.3,578.0,1033.18,757.64
2018,11,3,10,30,958.0,63.0,1.3,20.8,603.0,1027.79,752.6
2018,11,3,10,45,963.0,64.0,1.35,21.25,620.5,1014.88,743.12
2018,11,3,11,0,968.0,65.0,1.4,21.7,638.0,997.91,731.29
2018,11,3,11,15,970.5,66.0,1.45,22.1,648.0,974.63,715.69
2018,11,3,11,30,973.0,67.0,1.5,22.5,658.0,947.51,697.72
2018,11,3,11,45,959.0,70.5,1.55,22.85,654.5,905.58,670.19
2018,11,3,12,0,945.0,74.0,1.6,23.2,651.0,861.07,640.9
2018,11,3,12,15,946.5,73.0,1.6,23.45,646.0,821.23,614.21
2018,11,3,12,30,948.0,72.0,1.6,23.7,641.0,778.29,585.23
2018,11,3,12,45,943.5,72.5,1.65,23.95,627.5,729.93,551.84
2018,11,3,13,0,939.0,73.0,1.7,24.2,614.0,679.32,514.52
2018,11,3,13,15,873.0,85.5,1.65,24.25,574.0,606.66,459.8
2018,11,3,13,30,807.0,98.0,1.6,24.3,534.0,533.44,403.8
2018,11,3,13,45,611.0,139.0,1.6,24.4,459.0,429.01,324.27
2018,11,3,14,0,415.0,180.0,1.6,24.5,384.0,336.28,253.5
2018,11,3,14,15,321.5,181.0,1.6,24.3,332.5,267.07,200.05
2018,11,3,14,30,228.0,182.0,1.6,24.1,281.0,215.8,160.76
2018,11,3,14,45,251.5,160.5,1.55,23.95,260.0,185.28,134.55
2018,11,3,15,0,275.0,139.0,1.5,23.8,239.0,152.41,106.57
2018,11,3,15,15,286.5,119.0,1.5,23.8,211.5,117.04,78.93
2018,11,3,15,30,298.0,99.0,1.5,23.8,184.0,80.88,55.75
2018,11,3,15,45,183.5,87.0,1.25,22.25,136.5,62.3,48.37
2018,11,3,16,0,69.0,75.0,1.0,20.7,89.0,53.7,41.01
2018,11,3,16,15,51.0,56.5,1.0,19.4,65.5,41.21,29.97
2018,11,3,16,30,33.0,38.0,1.0,18.1,42.0,28.17,18.11
2018,11,3,16,45,20.5,22.5,0.95,16.8,24.5,16.93,3.93
2018,11,3,17,0,8.0,7.0,0.9,15.5,7.0,5.51,0.0
2018,11,3,17,15,4.0,3.5,0.9,15.05,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,4,6,15,14.5,1.5,0.6,9.15,1.0,0.0,0.0
2018,11,4,6,30,29.0,3.0,0.6,9.2,2.0,0.0,0.0
2018,11,4,6,45,200.5,14.5,0.55,9.25,27.0,163.45,0.0
2018,11,4,7,0,372.0,26.0,0.5,9.3,52.0,371.19,236.59
2018,11,4,7,15,444.0,35.0,0.5,9.85,89.5,468.13,372.3
2018,11,4,7,30,516.0,44.0,0.5,10.4,127.0,556.43,447.27
2018,11,4,7,45,582.5,49.5,0.45,10.9,172.0,638.15,510.33
2018,11,4,8,0,649.0,55.0,0.4,11.4,217.0,721.3,570.01
2018,11,4,8,15,577.0,75.0,0.4,12.1,239.5,693.18,547.78
2018,11,4,8,30,505.0,95.0,0.4,12.8,262.0,648.72,514.3
2018,11,4,8,45,500.0,110.0,0.45,13.5,293.0,668.61,527.7
2018,11,4,9,0,495.0,125.0,0.5,14.2,324.0,685.71,537.8
2018,11,4,9,15,527.5,130.0,0.55,15.05,360.0,725.0,563.05
2018,11,4,9,30,560.0,135.0,0.6,15.9,396.0,762.3,586.11
2018,11,4,9,45,479.0,165.5,0.65,16.7,399.0,714.16,549.55
2018,11,4,10,0,398.0,196.0,0.7,17.5,402.0,662.05,509.35
2018,11,4,10,15,446.0,194.5,0.75,18.0,435.5,700.18,536.31
2018,11,4,10,30,494.0,193.0,0.8,18.5,469.0,735.08,559.56
2018,11,4,10,45,711.0,138.0,0.9,19.05,548.5,879.47,657.53
2018,11,4,11,0,928.0,83.0,1.0,19.6,628.0,982.04,721.98
2018,11,4,11,15,949.0,79.0,1.05,19.8,644.0,970.29,712.85
2018,11,4,11,30,970.0,75.0,1.1,20.0,660.0,953.94,702.51
2018,11,4,11,45,970.5,75.0,1.2,20.2,661.5,920.15,681.73
2018,11,4,12,0,971.0,75.0,1.3,20.4,663.0,882.93,658.62
2018,11,4,12,15,924.0,84.5,1.35,20.4,639.5,816.23,615.12
2018,11,4,12,30,877.0,94.0,1.4,20.4,616.0,756.71,575.97
2018,11,4,12,45,818.0,105.0,1.45,20.45,583.0,683.81,523.96
2018,11,4,13,0,759.0,116.0,1.5,20.5,550.0,615.26,473.59
2018,11,4,13,15,759.0,110.5,1.55,20.35,531.0,566.04,436.77
2018,11,4,13,30,759.0,105.0,1.6,20.2,512.0,514.79,396.94
2018,11,4,13,45,823.0,88.0,1.6,20.05,508.0,482.63,369.31
2018,11,4,14,0,887.0,71.0,1.6,19.9,504.0,441.05,332.44
2018,11,4,14,15,885.0,68.0,1.65,19.55,474.0,382.36,281.78
2018,11,4,14,30,883.0,65.0,1.7,19.2,444.0,322.66,228.92
2018,11,4,14,45,858.5,63.0,1.7,18.85,402.5,256.04,170.85
2018,11,4,15,0,834.0,61.0,1.7,18.5,361.0,192.86,117.47
2018,11,4,15,15,799.0,57.5,1.7,18.5,315.5,129.93,70.63
2018,11,4,15,30,764.0,54.0,1.7,18.5,270.0,71.24,40.28
2018,11,4,15,45,688.0,51.0,1.6,17.3,219.5,46.86,35.83
2018,11,4,16,0,612.0,48.0,1.5,16.1,169.0,40.35,30.07
2018,11,4,16,15,531.0,40.5,1.4,15.1,125.0,34.0,24.19
2018,11,4,16,30,450.0,33.0,1.3,14.1,81.0,27.73,17.96
2018,11,4,16,45,277.5,21.5,1.2,13.1,46.5,17.86,3.19
2018,11,4,17,0,105.0,10.0,1.1,12.1,12.0,7.87,0.0
2018,11,4,17,15,52.5,5.0,1.15,11.65,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,5,6,15,14.0,1.5,1.2,7.65,1.0,0.0,0.0
2018,11,5,6,30,28.0,3.0,1.2,8.1,2.0,0.0,0.0
2018,11,5,6,45,192.5,13.0,1.2,8.55,24.5,156.14,0.0
2018,11,5,7,0,357.0,23.0,1.2,9.0,47.0,354.95,211.62
2018,11,5,7,15,470.5,29.0,1.2,9.75,87.0,472.15,378.42
2018,11,5,7,30,584.0,35.0,1.2,10.5,127.0,594.55,481.24
2018,11,5,7,45,619.0,42.5,1.2,11.25,168.5,652.99,528.22
2018,11,5,8,0,654.0,50.0,1.2,12.0,210.0,711.12,571.8
2018,11,5,8,15,725.5,49.0,1.2,12.75,259.0,791.5,628.45
2018,11,5,8,30,797.0,48.0,1.2,13.5,308.0,860.05,673.58
2018,11,5,8,45,824.0,50.0,1.15,14.25,349.5,899.23,695.89
2018,11,5,9,0,851.0,52.0,1.1,15.0,391.0,935.97,715.93
2018,11,5,9,15,867.5,54.5,1.2,15.7,428.0,959.99,729.7
2018,11,5,9,30,884.0,57.0,1.3,16.4,465.0,980.58,741.18
2018,11,5,9,45,894.5,60.0,1.4,17.05,496.5,992.16,746.84
2018,11,5,10,0,905.0,63.0,1.5,17.7,528.0,999.85,750.11
2018,11,5,10,15,914.0,64.0,1.5,18.2,552.5,999.37,747.01
2018,11,5,10,30,923.0,65.0,1.5,18.7,577.0,994.93,741.62
2018,11,5,10,45,929.5,66.0,1.55,19.15,595.0,984.07,733.19
2018,11,5,11,0,936.0,67.0,1.6,19.6,613.0,969.25,722.39
2018,11,5,11,15,939.0,67.5,1.6,19.9,622.5,946.65,706.36
2018,11,5,11,30,942.0,68.0,1.6,20.2,632.0,920.35,688.08
2018,11,5,11,45,942.5,68.0,1.55,20.5,634.0,887.71,665.07
2018,11,5,12,0,943.0,68.0,1.5,20.8,636.0,851.74,639.96
2018,11,5,12,15,941.5,68.0,1.5,20.9,630.0,811.04,612.71
2018,11,5,12,30,940.0,68.0,1.5,21.0,624.0,767.48,583.35
2018,11,5,12,45,935.0,68.0,1.5,21.15,610.0,718.85,549.31
2018,11,5,13,0,930.0,68.0,1.5,21.3,596.0,668.06,511.37
2018,11,5,13,15,923.0,67.0,1.5,21.3,574.5,613.15,469.66
2018,11,5,13,30,916.0,66.0,1.5,21.3,553.0,556.79,425.54
2018,11,5,13,45,906.0,64.5,1.5,21.25,525.0,497.33,377.67
2018,11,5,14,0,896.0,63.0,1.5,21.2,497.0,437.29,327.65
2018,11,5,14,15,880.0,61.5,1.5,21.0,462.0,374.79,274.41
2018,11,5,14,30,864.0,60.0,1.5,20.8,427.0,312.94,220.4
2018,11,5,14,45,841.0,57.5,1.5,20.65,387.0,249.48,165.1
2018,11,5,15,0,818.0,55.0,1.5,20.5,347.0,188.07,113.37
2018,11,5,15,15,783.5,52.5,1.5,20.5,303.0,124.7,66.31
2018,11,5,15,30,749.0,50.0,1.5,20.5,259.0,67.99,37.21
2018,11,5,15,45,696.0,46.0,1.35,19.4,212.5,42.8,31.95
2018,11,5,16,0,643.0,42.0,1.2,18.3,166.0,38.91,28.5
2018,11,5,16,15,552.0,36.5,1.15,17.0,122.0,33.56,23.57
2018,11,5,16,30,461.0,31.0,1.1,15.7,78.0,26.13,16.36
2018,11,5,16,45,287.5,21.0,1.05,14.4,45.0,17.49,1.24
2018,11,5,17,0,114.0,11.0,1.0,13.1,12.0,8.65,0.0
2018,11,5,17,15,57.0,5.5,1.0,12.65,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,6,6,15,6.0,0.5,1.05,6.75,0.5,0.0,0.0
2018,11,6,6,30,12.0,1.0,1.0,6.9,1.0,0.0,0.0
2018,11,6,6,45,176.0,13.0,0.95,7.1,23.5,143.57,0.0
2018,11,6,7,0,340.0,25.0,0.9,7.3,46.0,339.2,182.17
2018,11,6,7,15,470.0,31.5,0.85,8.3,88.5,472.09,376.97
2018,11,6,7,30,600.0,38.0,0.8,9.3,131.0,611.0,491.5
2018,11,6,7,45,669.0,42.5,0.8,10.3,178.0,697.53,557.97
2018,11,6,8,0,738.0,47.0,0.8,11.3,225.0,784.63,620.44
2018,11,6,8,15,780.5,50.5,0.85,12.05,272.0,845.46,661.99
2018,11,6,8,30,823.0,54.0,0.9,12.8,319.0,904.84,700.66
2018,11,6,8,45,851.0,56.0,0.9,13.5,362.0,934.58,716.92
2018,11,6,9,0,879.0,58.0,0.9,14.2,405.0,972.32,738.24
2018,11,6,9,15,897.5,60.0,0.95,14.85,443.0,997.55,751.82
2018,11,6,9,30,916.0,62.0,1.0,15.5,481.0,1019.31,763.13
2018,11,6,9,45,929.0,63.0,1.0,16.2,513.0,1030.38,766.35
2018,11,6,10,0,942.0,64.0,1.0,16.9,545.0,1037.55,767.3
2018,11,6,10,15,950.5,65.5,1.05,17.45,570.0,1036.87,764.93
2018,11,6,10,30,959.0,67.0,1.1,18.0,595.0,1032.07,760.21
2018,11,6,10,45,963.5,68.0,1.1,18.6,612.5,1018.62,749.07
2018,11,6,11,0,968.0,69.0,1.1,19.2,630.0,1001.16,735.7
2018,11,6,11,15,971.0,70.0,1.1,19.65,640.0,978.35,719.54
2018,11,6,11,30,974.0,71.0,1.1,20.1,650.0,951.69,701.11
2018,11,6,11,45,974.5,70.5,1.15,20.55,651.5,917.37,678.66
2018,11,6,12,0,975.0,70.0,1.2,21.0,653.0,879.65,653.94
2018,11,6,12,15,972.5,70.0,1.2,21.2,646.5,836.91,625.66
2018,11,6,12,30,970.0,70.0,1.2,21.4,640.0,791.3,595.29
2018,11,6,12,45,964.0,70.0,1.25,21.6,625.0,740.62,560.93
2018,11,6,13,0,958.0,70.0,1.3,21.8,610.0,687.81,522.47
2018,11,6,13,15,949.5,69.0,1.3,21.8,587.5,630.6,479.63
2018,11,6,13,30,941.0,68.0,1.3,21.8,565.0,572.05,434.39
2018,11,6,13,45,928.0,67.0,1.35,21.8,535.5,510.3,385.46
2018,11,6,14,0,915.0,66.0,1.4,21.8,506.0,448.23,334.43
2018,11,6,14,15,898.5,64.0,1.35,21.6,470.0,383.95,279.97
2018,11,6,14,30,882.0,62.0,1.3,21.4,434.0,320.35,224.77
2018,11,6,14,45,857.5,60.0,1.3,21.25,393.0,255.86,168.96
2018,11,6,15,0,833.0,58.0,1.3,21.1,352.0,191.15,114.83
2018,11,6,15,15,797.5,54.5,1.3,21.1,306.5,128.41,68.49
2018,11,6,15,30,762.0,51.0,1.3,21.1,261.0,69.94,38.14
2018,11,6,15,45,706.5,47.0,1.1,19.4,214.0,43.72,32.75
2018,11,6,16,0,651.0,43.0,0.9,17.7,167.0,39.83,29.37
2018,11,6,16,15,555.5,37.0,1.0,16.6,122.0,34.04,23.99
2018,11,6,16,30,460.0,31.0,1.1,15.5,77.0,26.15,16.25
2018,11,6,16,45,285.5,20.5,1.2,14.35,44.0,17.1,0.0
2018,11,6,17,0,111.0,10.0,1.3,13.2,11.0,7.87,0.0
2018,11,6,17,15,55.5,5.0,1.25,12.8,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,7,6,45,163.0,11.5,0.45,11.35,21.0,132.47,0.0
2018,11,7,7,0,326.0,23.0,0.4,11.4,42.0,324.59,144.57
2018,11,7,7,15,458.0,29.5,0.35,11.8,83.5,460.55,358.5
2018,11,7,7,30,590.0,36.0,0.3,12.2,125.0,599.83,472.13
2018,11,7,7,45,657.0,41.0,0.25,12.6,171.5,684.39,535.98
2018,11,7,8,0,724.0,46.0,0.2,13.0,218.0,769.79,596.3
2018,11,7,8,15,765.0,49.0,0.25,13.6,263.5,828.06,635.44
2018,11,7,8,30,806.0,52.0,0.3,14.2,309.0,884.86,671.93
2018,11,7,8,45,833.5,54.5,0.3,14.85,351.5,914.51,687.87
2018,11,7,9,0,861.0,57.0,0.3,15.5,394.0,952.31,708.87
2018,11,7,9,15,879.5,59.0,0.4,16.25,431.5,977.41,723.01
2018,11,7,9,30,898.0,61.0,0.5,17.0,469.0,999.12,735.13
2018,11,7,9,45,911.0,62.5,0.6,17.75,500.5,1010.94,741.03
2018,11,7,10,0,924.0,64.0,0.7,18.5,532.0,1018.9,744.72
2018,11,7,10,15,933.5,64.5,0.75,19.0,556.5,1018.05,742.54
2018,11,7,10,30,943.0,65.0,0.8,19.5,581.0,1013.19,738.14
2018,11,7,10,45,949.0,66.0,0.85,20.0,598.5,1001.55,729.67
2018,11,7,11,0,955.0,67.0,0.9,20.5,616.0,985.9,718.9
2018,11,7,11,15,958.0,67.5,0.95,20.8,626.0,962.9,704.13
2018,11,7,11,30,961.0,68.0,1.0,21.1,636.0,936.13,687.07
2018,11,7,11,45,961.0,68.5,1.05,21.35,637.5,903.14,666.09
2018,11,7,12,0,961.0,69.0,1.1,21.6,639.0,866.78,642.85
2018,11,7,12,15,960.0,68.0,1.15,21.65,632.5,824.71,616.1
2018,11,7,12,30,959.0,67.0,1.2,21.7,626.0,779.73,587.08
2018,11,7,12,45,955.5,66.0,1.25,21.75,612.0,730.31,553.9
2018,11,7,13,0,952.0,65.0,1.3,21.8,598.0,678.59,516.44
2018,11,7,13,15,944.5,64.0,1.3,21.7,576.0,622.47,474.42
2018,11,7,13,30,937.0,63.0,1.3,21.6,554.0,564.92,429.93
2018,11,7,13,45,925.5,62.0,1.35,21.55,525.0,504.3,381.75
2018,11,7,14,0,914.0,61.0,1.4,21.5,496.0,443.21,331.35
2018,11,7,14,15,898.0,59.0,1.4,21.25,461.0,379.37,277.24
2018,11,7,14,30,882.0,57.0,1.4,21.0,426.0,316.18,222.27
2018,11,7,14,45,859.0,55.0,1.4,20.75,385.5,252.26,166.65
2018,11,7,15,0,836.0,53.0,1.4,20.5,345.0,190.35,114.46
2018,11,7,15,15,801.0,50.5,1.4,20.5,300.5,126.02,66.51
2018,11,7,15,30,766.0,48.0,1.4,20.5,256.0,68.31,36.46
2018,11,7,15,45,713.0,44.0,1.25,19.25,209.5,41.3,30.64
2018,11,7,16,0,660.0,40.0,1.1,18.0,163.0,37.33,27.12
2018,11,7,16,15,568.5,34.0,1.05,16.7,118.5,31.48,21.72
2018,11,7,16,30,477.0,28.0,1.0,15.4,74.0,25.8,15.82
2018,11,7,16,45,299.5,19.0,0.95,14.1,42.5,15.86,0.0
2018,11,7,17,0,122.0,10.0,0.9,12.8,11.0,7.87,0.0
2018,11,7,17,15,61.0,5.0,0.9,12.45,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,8,6,45,101.0,12.5,1.4,6.05,18.0,86.27,0.0
2018,11,8,7,0,202.0,25.0,1.4,6.3,36.0,229.79,80.78
2018,11,8,7,15,328.0,37.0,1.4,7.05,76.0,370.2,299.33
2018,11,8,7,30,454.0,49.0,1.4,7.8,116.0,505.35,417.48
2018,11,8,7,45,535.0,57.5,1.45,8.5,163.0,603.55,497.78
2018,11,8,8,0,616.0,66.0,1.5,9.2,210.0,703.46,574.93
2018,11,8,8,15,671.0,72.0,1.45,9.95,258.0,776.96,627.32
2018,11,8,8,30,726.0,78.0,1.4,10.7,306.0,849.62,676.33
2018,11,8,8,45,765.5,80.5,1.4,11.45,350.5,901.09,708.8
2018,11,8,9,0,805.0,83.0,1.4,12.2,395.0,941.59,732.73
2018,11,8,9,15,842.0,83.0,1.4,12.9,436.5,983.15,756.92
2018,11,8,9,30,879.0,83.0,1.4,13.6,478.0,1020.99,778.03
2018,11,8,9,45,911.0,80.0,1.35,14.35,514.0,1046.01,789.3
2018,11,8,10,0,943.0,77.0,1.3,15.1,550.0,1054.66,789.92
2018,11,8,10,15,951.5,79.0,1.3,15.6,576.0,1054.29,786.75
2018,11,8,10,30,960.0,81.0,1.3,16.1,602.0,1049.78,781.24
2018,11,8,10,45,965.0,82.0,1.3,16.65,619.5,1036.51,770.19
2018,11,8,11,0,970.0,83.0,1.3,17.2,637.0,1019.2,756.87
2018,11,8,11,15,972.0,84.5,1.3,17.5,647.0,995.76,740.51
2018,11,8,11,30,974.0,86.0,1.3,17.8,657.0,968.5,721.86
2018,11,8,11,45,973.5,86.5,1.3,18.1,658.5,934.27,698.74
2018,11,8,12,0,973.0,87.0,1.3,18.4,660.0,896.67,673.45
2018,11,8,12,15,975.0,84.5,1.3,18.6,654.0,854.49,645.28
2018,11,8,12,30,977.0,82.0,1.3,18.8,648.0,809.15,614.82
2018,11,8,12,45,977.5,79.5,1.3,18.95,634.5,759.79,580.33
2018,11,8,13,0,978.0,77.0,1.3,19.1,621.0,707.74,541.83
2018,11,8,13,15,969.5,76.0,1.3,19.15,598.0,649.5,497.9
2018,11,8,13,30,961.0,75.0,1.3,19.2,575.0,589.86,451.51
2018,11,8,13,45,947.5,74.0,1.3,19.25,545.0,526.73,400.91
2018,11,8,14,0,934.0,73.0,1.3,19.3,515.0,463.28,348.31
2018,11,8,14,15,915.0,71.5,1.3,19.15,478.0,397.4,292.47
2018,11,8,14,30,896.0,70.0,1.3,19.0,441.0,331.64,235.36
2018,11,8,14,45,868.0,67.5,1.3,18.9,398.0,264.24,176.89
2018,11,8,15,0,840.0,65.0,1.3,18.8,355.0,199.59,122.46
2018,11,8,15,15,802.0,61.5,1.3,18.8,309.0,136.1,75.09
2018,11,8,15,30,764.0,58.0,1.3,18.8,263.0,77.24,43.83
2018,11,8,15,45,696.5,53.5,1.05,17.3,213.5,49.09,37.73
2018,11,8,16,0,629.0,49.0,0.8,15.8,164.0,41.35,30.9
2018,11,8,16,15,516.5,41.0,0.9,14.75,117.5,34.42,24.44
2018,11,8,16,30,404.0,33.0,1.0,13.7,71.0,27.7,17.33
2018,11,8,16,45,241.0,21.0,1.1,12.65,40.0,17.53,0.0
2018,11,8,17,0,78.0,9.0,1.2,11.6,9.0,7.08,0.0
2018,11,8,17,15,39.0,4.5,1.2,11.3,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,9,6,45,132.0,12.0,1.15,5.7,19.0,109.28,0.0
2018,11,9,7,0,264.0,24.0,1.1,6.0,38.0,268.75,57.19
2018,11,9,7,15,405.0,33.5,1.05,7.1,79.5,432.09,343.14
2018,11,9,7,30,546.0,43.0,1.0,8.2,121.0,579.41,469.79
2018,11,9,7,45,619.5,49.0,1.0,9.25,168.0,669.21,540.76
2018,11,9,8,0,693.0,55.0,1.0,10.3,215.0,750.32,600.71
2018,11,9,8,15,738.5,59.5,0.9,11.1,261.5,815.23,644.26
2018,11,9,8,30,784.0,64.0,0.8,11.9,308.0,878.44,683.67
2018,11,9,8,45,815.0,67.5,0.7,12.65,351.5,924.18,708.95
2018,11,9,9,0,846.0,71.0,0.6,13.4,395.0,967.08,731.14
2018,11,9,9,15,858.0,75.5,0.5,14.3,431.5,989.11,738.37
2018,11,9,9,30,870.0,80.0,0.4,15.2,468.0,1007.47,743.23
2018,11,9,9,45,874.0,85.5,0.25,16.05,498.0,1015.22,740.35
2018,11,9,10,0,878.0,91.0,0.1,16.9,528.0,1019.0,735.81
2018,11,9,10,15,889.0,92.5,0.2,17.4,553.5,1020.88,736.16
2018,11,9,10,30,900.0,94.0,0.3,17.9,579.0,1018.68,734.55
2018,11,9,10,45,907.5,95.0,0.35,18.4,597.0,1008.38,727.11
2018,11,9,11,0,915.0,96.0,0.4,18.9,615.0,994.05,717.48
2018,11,9,11,15,918.5,97.0,0.45,19.15,625.0,972.06,703.93
2018,11,9,11,30,922.0,98.0,0.5,19.4,635.0,946.3,688.16
2018,11,9,11,45,922.0,98.0,0.55,19.65,636.5,912.76,667.45
2018,11,9,12,0,922.0,98.0,0.6,19.9,638.0,875.93,644.59
2018,11,9,12,15,917.0,98.5,0.6,20.05,631.0,832.65,616.63
2018,11,9,12,30,912.0,99.0,0.6,20.2,624.0,786.79,586.8
2018,11,9,12,45,904.0,99.0,0.65,20.35,609.0,736.01,552.06
2018,11,9,13,0,896.0,99.0,0.7,20.5,594.0,683.41,514.89
2018,11,9,13,15,886.0,98.5,0.7,20.5,572.0,627.58,473.9
2018,11,9,13,30,876.0,98.0,0.7,20.5,550.0,570.66,430.76
2018,11,9,13,45,859.5,96.5,0.7,20.5,520.0,508.95,382.68
2018,11,9,14,0,843.0,95.0,0.7,20.5,490.0,447.48,333.12
2018,11,9,14,15,820.5,92.0,0.7,20.25,453.5,383.11,280.17
2018,11,9,14,30,798.0,89.0,0.7,20.0,417.0,318.57,225.76
2018,11,9,14,45,765.5,85.5,0.7,19.8,375.0,254.42,171.52
2018,11,9,15,0,733.0,82.0,0.7,19.6,333.0,193.72,121.49
2018,11,9,15,15,690.0,77.0,0.7,19.6,288.0,134.44,77.73
2018,11,9,15,30,647.0,72.0,0.7,19.6,243.0,80.53,48.37
2018,11,9,15,45,578.5,65.0,0.8,17.65,196.5,53.22,41.27
2018,11,9,16,0,510.0,58.0,0.9,15.7,150.0,47.77,36.51
2018,11,9,16,15,402.0,47.0,1.0,14.8,106.5,38.82,28.19
2018,11,9,16,30,294.0,36.0,1.1,13.9,63.0,29.93,18.91
2018,11,9,16,45,165.0,21.0,1.15,13.05,34.5,15.96,0.0
2018,11,9,17,0,36.0,6.0,1.2,12.2,6.0,4.72,0.0
2018,11,9,17,15,18.0,3.0,1.2,11.8,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
