Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,10,6,45,52.5,9.5,1.25,6.1,12.0,47.16,0.0
2018,11,10,7,0,105.0,19.0,1.2,6.1,24.0,138.53,1.3
2018,11,10,7,15,197.5,35.5,1.05,6.55,58.5,264.74,211.54
2018,11,10,7,30,290.0,52.0,0.9,7.0,93.0,369.23,308.09
2018,11,10,7,45,361.0,65.5,0.8,7.4,135.0,455.65,380.66
2018,11,10,8,0,432.0,79.0,0.7,7.8,177.0,545.43,451.51
2018,11,10,8,15,484.0,89.5,0.65,8.45,221.0,615.09,503.07
2018,11,10,8,30,536.0,100.0,0.6,9.1,265.0,685.21,552.38
2018,11,10,8,45,574.5,108.0,0.55,9.7,306.5,743.84,591.09
2018,11,10,9,0,613.0,116.0,0.5,10.3,348.0,797.2,624.59
2018,11,10,9,15,640.5,121.5,0.45,11.1,385.0,834.55,645.44
2018,11,10,9,30,668.0,127.0,0.4,11.9,422.0,868.85,663.81
2018,11,10,9,45,688.0,131.5,0.35,12.7,454.0,891.28,673.85
2018,11,10,10,0,708.0,136.0,0.3,13.5,486.0,910.2,681.63
2018,11,10,10,15,724.5,139.0,0.25,14.05,512.0,920.35,684.36
2018,11,10,10,30,741.0,142.0,0.2,14.6,538.0,926.72,684.94
2018,11,10,10,45,753.0,142.5,0.15,15.15,556.0,922.19,678.78
2018,11,10,11,0,765.0,143.0,0.1,15.7,574.0,913.88,670.7
2018,11,10,11,15,771.5,143.5,0.15,16.0,584.0,896.77,659.38
2018,11,10,11,30,778.0,144.0,0.2,16.3,594.0,876.16,646.16
2018,11,10,11,45,779.5,143.0,0.2,16.6,595.0,846.3,626.18
2018,11,10,12,0,781.0,142.0,0.2,16.9,596.0,813.47,604.4
2018,11,10,12,15,757.5,148.5,0.25,17.0,585.0,766.13,573.27
2018,11,10,12,30,734.0,155.0,0.3,17.1,574.0,717.75,540.4
2018,11,10,12,45,699.0,161.0,0.4,17.2,552.5,660.41,501.2
2018,11,10,13,0,664.0,167.0,0.5,17.3,531.0,603.89,461.46
2018,11,10,13,15,649.5,164.5,0.55,17.3,509.5,553.38,424.57
2018,11,10,13,30,635.0,162.0,0.6,17.3,488.0,502.84,386.36
2018,11,10,13,45,615.0,158.0,0.65,17.25,459.5,444.01,340.87
2018,11,10,14,0,595.0,154.0,0.7,17.2,431.0,391.46,298.64
2018,11,10,14,15,570.0,147.0,0.7,16.9,396.5,336.05,253.12
2018,11,10,14,30,545.0,140.0,0.7,16.6,362.0,283.02,208.58
2018,11,10,14,45,510.5,131.5,0.7,16.25,323.0,229.2,163.59
2018,11,10,15,0,476.0,123.0,0.7,15.9,284.0,179.41,122.88
2018,11,10,15,15,433.5,111.0,0.7,15.9,242.5,130.46,86.07
2018,11,10,15,30,391.0,99.0,0.7,15.9,201.0,87.0,59.65
2018,11,10,15,45,333.5,83.5,0.85,14.55,159.0,61.03,48.68
2018,11,10,16,0,276.0,68.0,1.0,13.2,117.0,50.09,38.9
2018,11,10,16,15,204.5,49.5,1.0,12.65,80.0,36.78,26.62
2018,11,10,16,30,133.0,31.0,1.0,12.1,43.0,23.27,13.37
2018,11,10,16,45,73.0,17.0,1.05,11.5,23.0,13.38,0.0
2018,11,10,17,0,13.0,3.0,1.1,10.9,3.0,2.36,0.0
2018,11,10,17,15,6.5,1.5,1.1,10.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,11,6,45,53.5,9.0,1.4,3.7,11.5,47.5,0.0
2018,11,11,7,0,107.0,18.0,1.3,3.7,23.0,137.05,0.0
2018,11,11,7,15,214.5,34.5,1.25,4.65,59.0,278.02,221.64
2018,11,11,7,30,322.0,51.0,1.2,5.6,95.0,395.77,331.51
2018,11,11,7,45,403.5,63.0,1.15,6.55,139.0,490.08,410.56
2018,11,11,8,0,485.0,75.0,1.1,7.5,183.0,588.65,488.19
2018,11,11,8,15,544.0,83.0,1.1,8.3,228.5,666.55,546.41
2018,11,11,8,30,603.0,91.0,1.1,9.1,274.0,743.72,601.23
2018,11,11,8,45,650.5,95.5,1.1,9.9,318.0,804.75,641.91
2018,11,11,9,0,698.0,100.0,1.1,10.7,362.0,863.56,679.59
2018,11,11,9,15,722.5,105.0,1.0,11.6,399.5,897.46,696.88
2018,11,11,9,30,747.0,110.0,0.9,12.5,437.0,928.2,711.6
2018,11,11,9,45,763.5,113.5,0.85,13.45,468.0,945.71,717.88
2018,11,11,10,0,780.0,117.0,0.8,14.4,499.0,959.59,721.87
2018,11,11,10,15,795.0,119.0,0.8,15.0,525.0,966.42,723.29
2018,11,11,10,30,810.0,121.0,0.8,15.6,551.0,969.37,722.45
2018,11,11,10,45,821.5,121.5,0.75,16.25,569.5,963.21,714.73
2018,11,11,11,0,833.0,122.0,0.7,16.9,588.0,953.15,704.84
2018,11,11,11,15,835.0,123.0,0.7,17.3,596.5,923.83,684.45
2018,11,11,11,30,837.0,124.0,0.7,17.7,605.0,898.91,667.32
2018,11,11,11,45,845.5,123.5,0.65,18.05,610.5,874.63,649.79
2018,11,11,12,0,854.0,123.0,0.6,18.4,616.0,846.67,629.97
2018,11,11,12,15,857.0,120.5,0.55,18.6,611.0,808.93,604.14
2018,11,11,12,30,860.0,118.0,0.5,18.8,606.0,768.18,575.67
2018,11,11,12,45,861.5,114.0,0.5,19.0,593.0,722.13,543.13
2018,11,11,13,0,863.0,110.0,0.5,19.2,580.0,673.57,508.07
2018,11,11,13,15,851.5,108.0,0.5,19.2,557.0,617.05,466.69
2018,11,11,13,30,840.0,106.0,0.5,19.2,534.0,559.73,423.45
2018,11,11,13,45,821.5,104.0,0.5,19.2,503.5,498.61,375.96
2018,11,11,14,0,803.0,102.0,0.5,19.2,473.0,437.73,327.06
2018,11,11,14,15,781.5,98.5,0.45,19.0,437.5,375.02,275.24
2018,11,11,14,30,760.0,95.0,0.4,18.8,402.0,313.88,223.47
2018,11,11,14,45,729.5,90.0,0.4,18.6,361.0,251.24,170.66
2018,11,11,15,0,699.0,85.0,0.4,18.4,320.0,191.89,121.74
2018,11,11,15,15,655.5,79.0,0.4,18.4,275.5,133.91,78.73
2018,11,11,15,30,612.0,73.0,0.4,18.4,231.0,81.41,49.36
2018,11,11,15,45,548.0,65.0,0.55,16.7,186.0,53.04,41.24
2018,11,11,16,0,484.0,57.0,0.7,15.0,141.0,46.88,35.77
2018,11,11,16,15,384.0,45.0,0.7,14.5,99.0,37.15,26.68
2018,11,11,16,30,284.0,33.0,0.7,14.0,57.0,27.41,16.3
2018,11,11,16,45,160.5,19.0,0.7,13.5,31.0,14.95,0.0
2018,11,11,17,0,37.0,5.0,0.7,13.0,5.0,3.93,0.0
2018,11,11,17,15,18.5,2.5,0.7,12.7,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,6,45,62.0,9.5,1.7,5.55,12.0,54.27,0.0
2018,11,12,7,0,124.0,19.0,1.7,5.7,24.0,112.99,0.0
2018,11,12,7,15,236.0,34.0,1.7,6.35,59.5,296.04,232.1
2018,11,12,7,30,348.0,49.0,1.7,7.0,95.0,415.4,346.26
2018,11,12,7,45,422.5,60.5,1.65,7.7,138.0,502.02,420.18
2018,11,12,8,0,497.0,72.0,1.6,8.4,181.0,596.46,495.85
2018,11,12,8,15,549.0,80.5,1.55,9.2,225.0,668.15,549.73
2018,11,12,8,30,601.0,89.0,1.5,10.0,269.0,739.01,600.2
2018,11,12,8,45,636.5,95.5,1.45,10.75,310.5,790.35,634.14
2018,11,12,9,0,672.0,102.0,1.4,11.5,352.0,839.44,665.21
2018,11,12,9,15,704.0,105.5,1.3,12.3,390.0,878.97,687.63
2018,11,12,9,30,736.0,109.0,1.2,13.1,428.0,915.39,707.13
2018,11,12,9,45,764.0,109.0,1.05,13.95,461.0,940.17,717.11
2018,11,12,10,0,792.0,109.0,0.9,14.8,494.0,961.19,724.22
2018,11,12,10,15,806.5,111.0,0.85,15.55,519.5,967.46,723.75
2018,11,12,10,30,821.0,113.0,0.8,16.3,545.0,969.88,721.11
2018,11,12,10,45,831.5,114.0,0.75,17.1,563.5,955.79,707.88
2018,11,12,11,0,842.0,115.0,0.7,17.9,582.0,945.89,697.86
2018,11,12,11,15,848.0,114.5,0.65,18.4,592.0,926.38,682.57
2018,11,12,11,30,854.0,114.0,0.6,18.9,602.0,903.19,665.26
2018,11,12,11,45,857.0,114.0,0.55,19.4,604.5,874.39,644.53
2018,11,12,12,0,860.0,114.0,0.5,19.9,607.0,842.29,621.85
2018,11,12,12,15,859.0,113.0,0.5,20.1,601.5,802.9,596.09
2018,11,12,12,30,858.0,112.0,0.5,20.3,596.0,760.82,567.91
2018,11,12,12,45,853.0,111.0,0.5,20.45,582.0,713.51,534.64
2018,11,12,13,0,848.0,110.0,0.5,20.6,568.0,664.26,499.23
2018,11,12,13,15,839.5,107.5,0.5,20.55,546.5,609.86,459.57
2018,11,12,13,30,831.0,105.0,0.5,20.5,525.0,554.4,417.86
2018,11,12,13,45,818.5,101.5,0.5,20.45,496.0,495.34,372.09
2018,11,12,14,0,806.0,98.0,0.5,20.4,467.0,435.82,324.36
2018,11,12,14,15,785.5,94.5,0.5,20.15,432.0,373.46,273.26
2018,11,12,14,30,765.0,91.0,0.5,19.9,397.0,312.55,221.93
2018,11,12,14,45,736.0,86.5,0.5,19.6,357.0,250.51,169.59
2018,11,12,15,0,707.0,82.0,0.5,19.3,317.0,191.54,120.91
2018,11,12,15,15,663.5,76.0,0.5,19.3,272.5,133.14,77.48
2018,11,12,15,30,620.0,70.0,0.5,19.3,228.0,80.19,47.67
2018,11,12,15,45,554.0,62.0,0.65,17.85,183.0,50.75,39.03
2018,11,12,16,0,488.0,54.0,0.8,16.4,138.0,44.49,33.44
2018,11,12,16,15,385.0,43.0,0.85,15.8,96.5,35.52,25.06
2018,11,12,16,30,282.0,32.0,0.9,15.2,55.0,26.59,15.21
2018,11,12,16,45,158.5,19.0,0.9,14.65,30.0,14.95,0.0
2018,11,12,17,0,35.0,6.0,0.9,14.1,5.0,0.0,0.0
2018,11,12,17,15,17.5,3.0,0.9,13.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.0,1.1,6.65,5.5,3.93,0.0
2018,11,13,7,0,14.0,10.0,1.1,6.7,11.0,18.93,0.0
2018,11,13,7,15,7.0,24.0,1.1,7.2,24.5,31.29,19.18
2018,11,13,7,30,0.0,38.0,1.1,7.7,38.0,33.92,23.34
2018,11,13,7,45,0.5,54.5,1.1,8.2,54.5,50.75,38.4
2018,11,13,8,0,1.0,71.0,1.1,8.7,71.0,66.8,52.59
2018,11,13,8,15,7.0,88.5,1.05,9.25,90.5,89.0,72.08
2018,11,13,8,30,13.0,106.0,1.0,9.8,110.0,111.12,91.13
2018,11,13,8,45,54.5,126.5,1.0,10.35,146.0,189.41,158.58
2018,11,13,9,0,96.0,147.0,1.0,10.9,182.0,273.98,228.57
2018,11,13,9,15,106.0,161.5,0.9,11.55,204.0,298.19,246.55
2018,11,13,9,30,116.0,176.0,0.8,12.2,226.0,322.02,264.12
2018,11,13,9,45,100.5,179.5,0.7,12.85,225.0,305.27,248.61
2018,11,13,10,0,85.0,183.0,0.6,13.5,224.0,266.67,216.42
2018,11,13,10,15,116.5,208.0,0.6,14.25,267.0,345.79,278.16
2018,11,13,10,30,148.0,233.0,0.6,15.0,310.0,400.85,318.95
2018,11,13,10,45,96.5,226.0,0.6,15.8,277.0,313.84,249.34
2018,11,13,11,0,45.0,219.0,0.6,16.6,244.0,251.95,199.17
2018,11,13,11,15,112.5,239.0,0.6,16.8,302.5,351.81,278.14
2018,11,13,11,30,180.0,259.0,0.6,17.0,361.0,425.91,334.15
2018,11,13,11,45,171.0,254.0,0.65,17.25,351.0,402.24,315.31
2018,11,13,12,0,162.0,249.0,0.7,17.5,341.0,379.03,297.61
2018,11,13,12,15,179.0,248.5,0.7,17.2,349.5,380.98,299.71
2018,11,13,12,30,196.0,248.0,0.7,16.9,358.0,381.02,300.06
2018,11,13,12,45,121.0,225.5,0.7,16.6,293.0,294.7,232.91
2018,11,13,13,0,46.0,203.0,0.7,16.3,228.0,204.11,161.41
2018,11,13,13,15,72.0,205.5,0.7,16.05,242.5,217.25,172.73
2018,11,13,13,30,98.0,208.0,0.7,15.8,257.0,227.31,180.76
2018,11,13,13,45,73.0,195.5,0.7,15.55,231.0,196.79,156.2
2018,11,13,14,0,48.0,183.0,0.7,15.3,205.0,169.35,134.31
2018,11,13,14,15,78.0,168.0,0.65,15.1,200.5,162.55,128.26
2018,11,13,14,30,108.0,153.0,0.6,14.9,196.0,156.8,122.32
2018,11,13,14,45,202.0,138.0,0.55,14.7,208.0,160.22,120.93
2018,11,13,15,0,296.0,123.0,0.5,14.5,220.0,147.84,105.71
2018,11,13,15,15,210.5,111.0,0.5,14.5,175.5,106.72,75.96
2018,11,13,15,30,125.0,99.0,0.5,14.5,131.0,76.48,56.62
2018,11,13,15,45,104.5,81.0,0.35,13.85,104.0,57.91,46.01
2018,11,13,16,0,84.0,63.0,0.2,13.2,77.0,45.61,34.89
2018,11,13,16,15,60.0,46.0,0.3,12.95,54.5,33.68,23.76
2018,11,13,16,30,36.0,29.0,0.4,12.7,32.0,21.6,11.18
2018,11,13,16,45,25.5,16.5,0.45,12.4,18.0,12.98,0.0
2018,11,13,17,0,15.0,4.0,0.5,12.1,4.0,0.0,0.0
2018,11,13,17,15,7.5,2.0,0.55,11.9,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,14,6,45,86.5,9.0,1.5,5.25,12.0,0.0,0.0
2018,11,14,7,0,173.0,18.0,1.5,5.2,24.0,150.65,0.0
2018,11,14,7,15,312.5,29.0,1.4,6.1,60.5,345.26,259.6
2018,11,14,7,30,452.0,40.0,1.3,7.0,97.0,492.29,403.27
2018,11,14,7,45,532.0,48.0,1.2,7.85,141.5,587.25,482.04
2018,11,14,8,0,612.0,56.0,1.1,8.7,186.0,684.44,556.61
2018,11,14,8,15,663.0,61.5,1.1,9.45,231.0,752.54,606.27
2018,11,14,8,30,714.0,67.0,1.1,10.2,276.0,819.93,652.8
2018,11,14,8,45,748.0,71.0,1.05,10.95,318.0,858.97,676.35
2018,11,14,9,0,782.0,75.0,1.0,11.7,360.0,904.88,703.77
2018,11,14,9,15,801.0,79.5,0.95,12.55,397.0,933.54,718.05
2018,11,14,9,30,820.0,84.0,0.9,13.4,434.0,958.79,729.79
2018,11,14,9,45,830.0,88.0,0.85,14.25,464.0,970.84,732.56
2018,11,14,10,0,840.0,92.0,0.8,15.1,494.0,979.13,733.05
2018,11,14,10,15,851.5,94.0,0.8,15.75,519.0,982.68,732.22
2018,11,14,10,30,863.0,96.0,0.8,16.4,544.0,982.29,729.07
2018,11,14,10,45,869.0,97.5,0.75,17.1,561.0,972.06,718.62
2018,11,14,11,0,875.0,99.0,0.7,17.8,578.0,958.01,706.09
2018,11,14,11,15,877.0,100.0,0.7,18.2,587.0,935.96,690.53
2018,11,14,11,30,879.0,101.0,0.7,18.6,596.0,910.38,672.93
2018,11,14,11,45,879.0,101.0,0.65,19.05,597.5,878.58,650.33
2018,11,14,12,0,879.0,101.0,0.6,19.5,599.0,843.64,625.86
2018,11,14,12,15,870.0,103.0,0.6,19.65,591.5,800.92,597.86
2018,11,14,12,30,861.0,105.0,0.6,19.8,584.0,756.01,567.94
2018,11,14,12,45,846.5,106.5,0.6,19.95,568.0,704.91,531.72
2018,11,14,13,0,832.0,108.0,0.6,20.1,552.0,652.66,493.89
2018,11,14,13,15,818.5,107.5,0.6,20.05,530.0,598.26,453.88
2018,11,14,13,30,805.0,107.0,0.6,20.0,508.0,544.4,412.95
2018,11,14,13,45,784.5,105.0,0.6,19.95,478.0,483.88,365.89
2018,11,14,14,0,764.0,103.0,0.6,19.9,448.0,424.2,317.95
2018,11,14,14,15,738.5,100.0,0.6,19.55,413.0,362.99,267.79
2018,11,14,14,30,713.0,97.0,0.6,19.2,378.0,303.84,218.0
2018,11,14,14,45,677.0,93.0,0.65,18.85,338.0,243.74,167.53
2018,11,14,15,0,641.0,89.0,0.7,18.5,298.0,187.59,121.31
2018,11,14,15,15,595.5,82.0,0.7,18.5,255.0,132.26,79.76
2018,11,14,15,30,550.0,75.0,0.7,18.5,212.0,82.71,50.87
2018,11,14,15,45,479.5,65.5,0.85,16.5,168.0,53.01,41.19
2018,11,14,16,0,409.0,56.0,1.0,14.5,124.0,45.7,34.7
2018,11,14,16,15,308.5,43.0,1.05,13.75,85.0,32.74,22.75
2018,11,14,16,30,208.0,30.0,1.1,13.0,46.0,22.77,11.67
2018,11,14,16,45,114.0,16.5,1.15,12.25,24.5,12.98,0.0
2018,11,14,17,0,20.0,3.0,1.2,11.5,3.0,0.0,0.0
2018,11,14,17,15,10.0,1.5,1.2,11.15,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,15,6,45,25.0,6.5,1.3,3.95,7.5,0.0,0.0
2018,11,15,7,0,50.0,13.0,1.3,4.1,15.0,49.63,0.0
2018,11,15,7,15,116.0,28.5,1.3,5.1,40.5,163.01,119.22
2018,11,15,7,30,182.0,44.0,1.3,6.1,66.0,265.62,221.74
2018,11,15,7,45,245.0,57.0,1.3,7.05,100.0,340.37,288.38
2018,11,15,8,0,308.0,70.0,1.3,8.0,134.0,418.68,354.63
2018,11,15,8,15,354.0,82.0,1.25,8.75,171.5,481.77,405.17
2018,11,15,8,30,400.0,94.0,1.2,9.5,209.0,545.52,453.77
2018,11,15,8,45,410.0,107.5,1.15,10.25,240.5,576.09,474.81
2018,11,15,9,0,420.0,121.0,1.1,11.0,272.0,604.91,493.94
2018,11,15,9,15,409.5,137.0,1.0,11.75,297.0,614.56,496.98
2018,11,15,9,30,399.0,153.0,0.9,12.5,322.0,621.71,498.07
2018,11,15,9,45,441.0,156.5,0.8,13.25,355.5,663.9,525.91
2018,11,15,10,0,483.0,160.0,0.7,14.0,389.0,703.81,550.74
2018,11,15,10,15,548.0,151.5,0.65,14.65,424.0,749.13,579.37
2018,11,15,10,30,613.0,143.0,0.6,15.3,459.0,801.49,611.69
2018,11,15,10,45,631.0,143.0,0.5,15.95,477.5,804.68,609.08
2018,11,15,11,0,649.0,143.0,0.4,16.6,496.0,804.33,604.93
2018,11,15,11,15,617.0,155.0,0.35,17.0,495.0,767.61,578.04
2018,11,15,11,30,585.0,167.0,0.3,17.4,494.0,720.96,544.62
2018,11,15,11,45,551.0,178.0,0.25,17.8,487.0,680.61,514.78
2018,11,15,12,0,517.0,189.0,0.2,18.2,480.0,639.88,484.5
2018,11,15,12,15,534.0,185.5,0.2,18.35,483.5,623.8,473.21
2018,11,15,12,30,551.0,182.0,0.2,18.5,487.0,604.66,459.22
2018,11,15,12,45,555.5,173.0,0.2,18.65,474.0,568.56,433.04
2018,11,15,13,0,560.0,164.0,0.2,18.8,461.0,530.74,405.26
2018,11,15,13,15,529.5,164.5,0.2,18.8,436.5,479.92,367.32
2018,11,15,13,30,499.0,165.0,0.2,18.8,412.0,430.85,329.97
2018,11,15,13,45,525.0,153.0,0.2,18.8,400.0,399.51,304.79
2018,11,15,14,0,551.0,141.0,0.2,18.8,388.0,364.65,275.58
2018,11,15,14,15,562.0,133.0,0.2,18.5,368.5,324.33,241.47
2018,11,15,14,30,573.0,125.0,0.2,18.2,349.0,282.14,204.84
2018,11,15,14,45,532.5,117.0,0.25,17.9,308.5,226.09,158.75
2018,11,15,15,0,492.0,109.0,0.3,17.6,268.0,174.73,117.32
2018,11,15,15,15,454.5,98.5,0.3,17.6,229.5,126.74,81.07
2018,11,15,15,30,417.0,88.0,0.3,17.6,191.0,83.5,54.49
2018,11,15,15,45,355.5,74.5,0.5,16.15,150.0,55.16,43.11
2018,11,15,16,0,294.0,61.0,0.7,14.7,109.0,45.39,34.38
2018,11,15,16,15,211.5,44.0,0.75,14.0,73.0,32.93,22.85
2018,11,15,16,30,129.0,27.0,0.8,13.3,37.0,20.35,9.44
2018,11,15,16,45,67.5,14.0,0.85,12.65,19.0,11.02,0.0
2018,11,15,17,0,6.0,1.0,0.9,12.0,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,0.95,11.6,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,45,34.0,6.5,1.3,5.05,7.5,0.0,0.0
2018,11,16,7,0,68.0,13.0,1.3,5.2,15.0,63.76,0.0
2018,11,16,7,15,166.5,28.5,1.15,6.05,45.5,221.84,156.67
2018,11,16,7,30,265.0,44.0,1.0,6.9,76.0,337.61,279.14
2018,11,16,7,45,342.5,57.5,0.9,7.75,116.5,428.24,357.04
2018,11,16,8,0,420.0,71.0,0.8,8.6,157.0,522.94,432.71
2018,11,16,8,15,475.5,81.0,0.75,9.3,199.5,594.45,486.87
2018,11,16,8,30,531.0,91.0,0.7,10.0,242.0,670.48,541.52
2018,11,16,8,45,570.5,98.0,0.7,10.75,282.0,725.61,578.83
2018,11,16,9,0,610.0,105.0,0.7,11.5,322.0,778.68,613.41
2018,11,16,9,15,638.5,110.5,0.65,12.25,358.5,816.85,635.58
2018,11,16,9,30,667.0,116.0,0.6,13.0,395.0,852.12,655.2
2018,11,16,9,45,687.5,119.5,0.55,13.8,425.5,874.01,665.2
2018,11,16,10,0,708.0,123.0,0.5,14.6,456.0,892.49,672.92
2018,11,16,10,15,723.5,125.0,0.5,15.05,480.5,900.75,675.81
2018,11,16,10,30,739.0,127.0,0.5,15.5,505.0,905.37,676.6
2018,11,16,10,45,751.0,128.0,0.5,16.0,523.0,901.78,672.09
2018,11,16,11,0,763.0,129.0,0.5,16.5,541.0,894.51,665.49
2018,11,16,11,15,770.5,129.5,0.55,16.85,551.5,878.9,655.03
2018,11,16,11,30,778.0,130.0,0.6,17.2,562.0,859.8,642.48
2018,11,16,11,45,782.0,129.0,0.6,17.5,564.5,832.67,623.89
2018,11,16,12,0,786.0,128.0,0.6,17.8,567.0,802.44,603.38
2018,11,16,12,15,784.0,127.0,0.65,17.95,561.0,764.61,578.84
2018,11,16,12,30,782.0,126.0,0.7,18.1,555.0,724.41,551.09
2018,11,16,12,45,776.0,124.0,0.7,18.25,541.5,678.27,517.85
2018,11,16,13,0,770.0,122.0,0.7,18.4,528.0,630.54,482.75
2018,11,16,13,15,761.0,119.5,0.75,18.4,507.5,579.2,444.88
2018,11,16,13,30,752.0,117.0,0.8,18.4,487.0,527.04,405.08
2018,11,16,13,45,738.5,113.0,0.8,18.4,459.5,470.78,360.5
2018,11,16,14,0,725.0,109.0,0.8,18.4,432.0,414.74,314.67
2018,11,16,14,15,703.5,104.0,0.8,18.15,398.0,355.45,265.37
2018,11,16,14,30,682.0,99.0,0.8,17.9,364.0,297.88,216.26
2018,11,16,14,45,652.0,93.5,0.85,17.65,325.5,239.86,166.78
2018,11,16,15,0,622.0,88.0,0.9,17.4,287.0,185.14,120.97
2018,11,16,15,15,576.0,81.0,0.9,17.4,245.5,130.97,79.8
2018,11,16,15,30,530.0,74.0,0.9,17.4,204.0,82.64,50.9
2018,11,16,15,45,464.5,64.5,1.0,15.75,161.5,52.19,40.56
2018,11,16,16,0,399.0,55.0,1.1,14.1,119.0,44.92,34.01
2018,11,16,16,15,302.5,42.0,1.15,13.45,81.5,31.97,22.0
2018,11,16,16,30,206.0,29.0,1.2,12.8,44.0,22.02,10.24
2018,11,16,16,45,109.5,15.5,1.25,12.2,23.0,12.2,0.0
2018,11,16,17,0,13.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,1.25,11.45,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,17,6,45,37.5,6.5,1.0,6.1,7.5,0.0,0.0
2018,11,17,7,0,75.0,13.0,1.0,6.1,15.0,69.2,0.0
2018,11,17,7,15,183.0,28.5,0.9,6.65,46.5,233.91,157.12
2018,11,17,7,30,291.0,44.0,0.8,7.2,78.0,360.56,295.6
2018,11,17,7,45,373.0,55.5,0.7,7.75,118.5,452.35,374.22
2018,11,17,8,0,455.0,67.0,0.6,8.3,159.0,549.36,451.18
2018,11,17,8,15,510.5,75.5,0.65,8.85,201.0,623.21,507.77
2018,11,17,8,30,566.0,84.0,0.7,9.4,243.0,696.5,561.42
2018,11,17,8,45,605.5,89.5,0.7,10.0,283.0,750.04,597.71
2018,11,17,9,0,645.0,95.0,0.7,10.6,323.0,801.48,631.29
2018,11,17,9,15,692.0,95.0,0.75,11.2,362.5,851.33,663.55
2018,11,17,9,30,739.0,95.0,0.8,11.8,402.0,898.1,692.96
2018,11,17,9,45,783.5,90.0,0.8,12.45,437.0,924.9,707.29
2018,11,17,10,0,828.0,85.0,0.8,13.1,472.0,956.92,725.18
2018,11,17,10,15,840.0,86.5,0.85,13.55,496.5,960.63,725.74
2018,11,17,10,30,852.0,88.0,0.9,14.0,521.0,960.5,724.36
2018,11,17,10,45,861.0,88.5,0.9,14.4,538.5,952.38,717.05
2018,11,17,11,0,870.0,89.0,0.9,14.8,556.0,940.42,707.52
2018,11,17,11,15,875.0,89.0,0.95,15.1,565.5,920.4,694.08
2018,11,17,11,30,880.0,89.0,1.0,15.4,575.0,896.78,678.4
2018,11,17,11,45,869.5,92.0,1.0,15.65,573.5,860.04,653.23
2018,11,17,12,0,859.0,95.0,1.0,15.9,572.0,820.77,626.44
2018,11,17,12,15,854.0,96.5,1.0,15.95,566.5,781.81,600.2
2018,11,17,12,30,849.0,98.0,1.0,16.0,561.0,740.42,571.94
2018,11,17,12,45,822.0,104.0,1.05,16.1,543.5,686.4,532.78
2018,11,17,13,0,795.0,110.0,1.1,16.2,526.0,634.56,494.22
2018,11,17,13,15,786.5,107.0,1.1,16.1,505.0,582.11,454.34
2018,11,17,13,30,778.0,104.0,1.1,16.0,484.0,528.77,412.52
2018,11,17,13,45,765.5,100.5,1.1,15.95,457.0,472.4,366.97
2018,11,17,14,0,753.0,97.0,1.1,15.9,430.0,416.07,319.98
2018,11,17,14,15,732.5,93.5,1.1,15.65,397.0,357.19,269.91
2018,11,17,14,30,712.0,90.0,1.1,15.4,364.0,299.78,219.86
2018,11,17,14,45,683.5,85.0,1.1,15.15,326.0,240.95,168.57
2018,11,17,15,0,655.0,80.0,1.1,14.9,288.0,185.15,120.94
2018,11,17,15,15,609.5,73.5,1.1,14.9,246.0,129.51,77.94
2018,11,17,15,30,564.0,67.0,1.1,14.9,204.0,79.56,47.64
2018,11,17,15,45,498.0,59.0,1.05,13.5,162.0,48.08,37.29
2018,11,17,16,0,432.0,51.0,1.0,12.1,120.0,41.86,31.57
2018,11,17,16,15,331.0,40.0,1.05,11.15,82.5,32.95,23.03
2018,11,17,16,30,230.0,29.0,1.1,10.2,45.0,22.08,9.93
2018,11,17,16,45,122.5,15.5,1.1,9.3,23.5,12.2,0.0
2018,11,17,17,0,15.0,2.0,1.1,8.4,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.1,8.2,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,18,6,45,36.5,6.0,0.85,5.15,7.0,0.0,0.0
2018,11,18,7,0,73.0,12.0,0.9,5.1,14.0,66.77,0.0
2018,11,18,7,15,184.0,27.0,0.85,5.45,44.5,230.23,145.8
2018,11,18,7,30,295.0,42.0,0.8,5.8,75.0,361.05,296.39
2018,11,18,7,45,381.0,53.0,0.8,6.2,115.5,454.42,378.06
2018,11,18,8,0,467.0,64.0,0.8,6.6,156.0,557.06,461.41
2018,11,18,8,15,514.0,72.0,0.8,7.0,196.0,622.36,511.97
2018,11,18,8,30,561.0,80.0,0.8,7.4,236.0,686.81,559.61
2018,11,18,8,45,599.5,85.5,0.8,7.8,275.0,739.03,596.15
2018,11,18,9,0,638.0,91.0,0.8,8.2,314.0,789.27,629.99
2018,11,18,9,15,653.5,97.5,0.8,9.05,346.5,815.65,644.89
2018,11,18,9,30,669.0,104.0,0.8,9.9,379.0,839.15,657.68
2018,11,18,9,45,728.5,99.5,0.8,10.7,419.5,889.71,688.98
2018,11,18,10,0,788.0,95.0,0.8,11.5,460.0,928.67,711.27
2018,11,18,10,15,803.0,96.5,0.8,12.2,485.0,935.79,712.41
2018,11,18,10,30,818.0,98.0,0.8,12.9,510.0,939.08,711.62
2018,11,18,10,45,829.0,98.5,0.75,13.65,528.0,933.49,704.02
2018,11,18,11,0,840.0,99.0,0.7,14.4,546.0,924.05,694.21
2018,11,18,11,15,795.5,111.0,0.75,14.9,540.5,873.31,659.88
2018,11,18,11,30,751.0,123.0,0.8,15.4,535.0,828.15,629.58
2018,11,18,11,45,679.5,140.5,0.8,15.9,514.5,758.66,581.34
2018,11,18,12,0,608.0,158.0,0.8,16.4,494.0,689.7,531.74
2018,11,18,12,15,599.5,158.0,0.85,16.55,486.5,654.46,507.1
2018,11,18,12,30,591.0,158.0,0.9,16.7,479.0,617.82,480.56
2018,11,18,12,45,579.5,157.0,0.95,16.9,465.5,570.02,445.43
2018,11,18,13,0,568.0,156.0,1.0,17.1,452.0,529.21,414.55
2018,11,18,13,15,601.0,140.0,1.05,17.0,442.0,506.39,396.94
2018,11,18,13,30,634.0,124.0,1.1,16.9,432.0,472.34,369.87
2018,11,18,13,45,646.0,115.5,1.15,16.8,414.0,430.54,335.64
2018,11,18,14,0,658.0,107.0,1.2,16.7,396.0,386.42,298.24
2018,11,18,14,15,612.0,108.0,1.2,16.35,360.5,327.69,249.14
2018,11,18,14,30,566.0,109.0,1.2,16.0,325.0,273.35,202.98
2018,11,18,14,45,466.0,109.5,1.25,15.65,275.0,206.5,148.82
2018,11,18,15,0,366.0,110.0,1.3,15.3,225.0,155.59,109.21
2018,11,18,15,15,334.5,96.0,1.3,15.3,190.0,113.51,76.17
2018,11,18,15,30,303.0,82.0,1.3,15.3,155.0,75.66,50.75
2018,11,18,15,45,268.0,68.0,1.3,13.75,123.0,49.98,38.91
2018,11,18,16,0,233.0,54.0,1.3,12.2,91.0,40.11,29.96
2018,11,18,16,15,205.0,41.0,1.25,11.4,65.5,30.76,21.03
2018,11,18,16,30,177.0,28.0,1.2,10.6,40.0,21.19,8.72
2018,11,18,16,45,93.5,15.0,1.15,9.8,21.0,11.8,0.0
2018,11,18,17,0,10.0,2.0,1.1,9.0,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,1.05,8.75,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,8.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,19,6,45,10.0,5.0,1.0,6.2,5.0,0.0,0.0
2018,11,19,7,0,20.0,10.0,0.9,6.3,10.0,23.55,0.0
2018,11,19,7,15,52.5,25.0,0.8,7.0,29.5,88.12,47.98
2018,11,19,7,30,85.0,40.0,0.7,7.7,49.0,158.9,128.62
2018,11,19,7,45,113.0,57.0,0.6,8.4,75.0,188.17,157.44
2018,11,19,8,0,141.0,74.0,0.5,9.1,101.0,253.67,213.34
2018,11,19,8,15,201.0,87.5,0.45,9.6,137.0,325.9,273.9
2018,11,19,8,30,261.0,101.0,0.4,10.1,173.0,400.36,333.61
2018,11,19,8,45,257.0,118.5,0.4,10.6,198.0,420.06,347.05
2018,11,19,9,0,253.0,136.0,0.4,11.1,223.0,438.16,359.25
2018,11,19,9,15,334.5,139.5,0.35,11.6,268.0,519.44,421.06
2018,11,19,9,30,416.0,143.0,0.3,12.1,313.0,625.94,497.21
2018,11,19,9,45,392.0,160.5,0.3,12.6,330.0,619.56,488.14
2018,11,19,10,0,368.0,178.0,0.3,13.1,347.0,587.95,463.17
2018,11,19,10,15,392.0,183.5,0.3,13.45,372.0,610.3,478.6
2018,11,19,10,30,416.0,189.0,0.3,13.8,397.0,653.62,507.41
2018,11,19,10,45,481.0,178.0,0.35,14.15,426.5,691.57,534.16
2018,11,19,11,0,546.0,167.0,0.4,14.5,456.0,724.95,557.45
2018,11,19,11,15,521.5,177.5,0.4,14.6,457.5,696.72,535.76
2018,11,19,11,30,497.0,188.0,0.4,14.7,459.0,667.17,514.0
2018,11,19,11,45,390.0,213.5,0.4,14.85,426.5,563.63,438.12
2018,11,19,12,0,283.0,239.0,0.4,15.0,394.0,486.55,380.09
2018,11,19,12,15,206.0,241.5,0.4,15.0,354.0,397.11,312.78
2018,11,19,12,30,129.0,244.0,0.4,15.0,314.0,331.22,261.69
2018,11,19,12,45,142.5,237.0,0.4,15.05,312.5,323.42,256.31
2018,11,19,13,0,156.0,230.0,0.4,15.1,311.0,314.29,249.25
2018,11,19,13,15,121.0,209.0,0.4,15.05,270.5,262.18,208.24
2018,11,19,13,30,86.0,188.0,0.4,15.0,230.0,204.71,162.78
2018,11,19,13,45,152.5,186.0,0.4,14.95,255.0,236.3,187.85
2018,11,19,14,0,219.0,184.0,0.4,14.9,280.0,250.32,197.22
2018,11,19,14,15,221.5,167.5,0.4,14.65,258.0,227.14,177.31
2018,11,19,14,30,224.0,151.0,0.4,14.4,236.0,196.46,151.2
2018,11,19,14,45,195.5,138.5,0.4,14.15,207.0,157.97,119.51
2018,11,19,15,0,167.0,126.0,0.4,13.9,178.0,127.83,95.12
2018,11,19,15,15,111.5,107.0,0.4,13.9,139.5,93.73,69.34
2018,11,19,15,30,56.0,88.0,0.4,13.9,101.0,67.02,50.13
2018,11,19,15,45,38.5,69.5,0.55,13.5,77.5,50.43,39.36
2018,11,19,16,0,21.0,51.0,0.7,13.1,54.0,37.61,27.64
2018,11,19,16,15,17.5,36.0,0.7,12.9,38.0,26.88,17.52
2018,11,19,16,30,14.0,21.0,0.7,12.7,22.0,16.02,4.69
2018,11,19,16,45,12.0,11.0,0.75,12.5,11.5,8.65,0.0
2018,11,19,17,0,10.0,1.0,0.8,12.3,1.0,0.0,0.0
2018,11,19,17,15,5.0,0.5,0.8,12.2,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
