Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,6,45,60.5,6.0,1.15,6.9,7.0,0.0,0.0
2018,11,20,7,0,121.0,12.0,1.1,7.0,14.0,104.22,0.0
2018,11,20,7,15,265.0,22.5,1.0,7.55,45.0,284.87,145.14
2018,11,20,7,30,409.0,33.0,0.9,8.1,76.0,445.6,356.19
2018,11,20,7,45,494.5,40.5,0.75,8.7,117.5,541.85,439.5
2018,11,20,8,0,580.0,48.0,0.6,9.3,159.0,641.37,516.33
2018,11,20,8,15,633.0,53.0,0.6,9.9,201.5,709.16,566.62
2018,11,20,8,30,686.0,58.0,0.6,10.5,244.0,768.62,608.28
2018,11,20,8,45,719.5,62.0,0.55,11.1,284.0,815.86,638.36
2018,11,20,9,0,753.0,66.0,0.5,11.7,324.0,860.76,665.43
2018,11,20,9,15,736.0,76.5,0.55,12.4,351.0,861.14,663.08
2018,11,20,9,30,719.0,87.0,0.6,13.1,378.0,866.11,664.45
2018,11,20,9,45,763.0,86.0,0.65,13.75,415.5,897.99,683.94
2018,11,20,10,0,807.0,85.0,0.7,14.4,453.0,934.46,705.81
2018,11,20,10,15,826.0,84.5,0.75,14.8,478.5,942.92,709.62
2018,11,20,10,30,845.0,84.0,0.8,15.2,504.0,947.43,711.4
2018,11,20,10,45,806.0,95.0,0.85,15.65,506.5,906.9,683.5
2018,11,20,11,0,767.0,106.0,0.9,16.1,509.0,870.06,658.58
2018,11,20,11,15,772.0,108.0,0.9,16.35,520.0,854.53,647.55
2018,11,20,11,30,777.0,110.0,0.9,16.6,531.0,835.67,634.11
2018,11,20,11,45,752.0,117.0,0.95,16.9,525.5,794.06,605.93
2018,11,20,12,0,727.0,124.0,1.0,17.2,520.0,750.92,576.7
2018,11,20,12,15,721.5,122.0,1.0,17.25,512.0,712.05,549.8
2018,11,20,12,30,716.0,120.0,1.0,17.3,504.0,671.34,520.3
2018,11,20,12,45,764.0,107.5,1.05,17.4,508.0,654.28,508.15
2018,11,20,13,0,812.0,95.0,1.1,17.5,512.0,629.29,489.31
2018,11,20,13,15,773.0,97.0,1.05,17.4,481.5,564.34,439.53
2018,11,20,13,30,734.0,99.0,1.0,17.3,451.0,502.36,391.13
2018,11,20,13,45,701.5,99.0,1.0,17.2,420.0,442.65,343.5
2018,11,20,14,0,669.0,99.0,1.0,17.1,389.0,385.1,296.21
2018,11,20,14,15,621.0,99.5,0.95,16.9,352.5,324.93,245.98
2018,11,20,14,30,573.0,100.0,0.9,16.7,316.0,269.37,198.85
2018,11,20,14,45,601.5,86.5,0.9,16.5,292.5,225.34,158.43
2018,11,20,15,0,630.0,73.0,0.9,16.3,269.0,177.67,115.34
2018,11,20,15,15,578.0,67.0,0.9,16.3,227.0,123.4,73.49
2018,11,20,15,30,526.0,61.0,0.9,16.3,185.0,75.55,43.97
2018,11,20,15,45,501.0,52.0,0.8,15.1,150.5,42.61,32.16
2018,11,20,16,0,476.0,43.0,0.7,13.9,116.0,35.67,25.82
2018,11,20,16,15,336.5,34.5,0.7,13.6,77.5,28.43,18.73
2018,11,20,16,30,197.0,26.0,0.7,13.3,39.0,19.78,6.47
2018,11,20,16,45,107.5,14.5,0.75,13.0,20.5,11.41,0.0
2018,11,20,17,0,18.0,3.0,0.8,12.7,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.65,12.65,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.5,10.55,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.5,10.6,2.0,1.57,0.0
2018,11,21,7,15,0.0,4.0,1.55,10.85,4.0,3.02,0.0
2018,11,21,7,30,0.0,6.0,1.6,11.1,6.0,4.54,0.0
2018,11,21,7,45,0.0,8.0,1.65,11.4,8.0,6.06,0.0
2018,11,21,8,0,0.0,10.0,1.7,11.7,10.0,7.58,0.89
2018,11,21,8,15,0.0,20.0,1.75,11.85,20.0,15.2,7.54
2018,11,21,8,30,0.0,30.0,1.8,12.0,30.0,22.86,14.21
2018,11,21,8,45,0.0,51.5,1.85,12.2,51.5,39.4,28.49
2018,11,21,9,0,0.0,73.0,1.9,12.4,73.0,57.17,43.69
2018,11,21,9,15,0.0,72.5,2.0,12.65,72.5,55.8,42.36
2018,11,21,9,30,0.0,72.0,2.1,12.9,72.0,55.25,41.76
2018,11,21,9,45,0.5,62.5,2.2,13.2,62.5,48.4,35.81
2018,11,21,10,0,1.0,53.0,2.3,13.5,53.0,41.57,29.92
2018,11,21,10,15,0.5,67.5,2.4,13.7,67.5,52.28,38.88
2018,11,21,10,30,0.0,82.0,2.5,13.9,82.0,63.04,47.82
2018,11,21,10,45,5.5,115.5,2.6,14.15,118.5,97.24,76.59
2018,11,21,11,0,11.0,149.0,2.7,14.4,155.0,132.66,105.99
2018,11,21,11,15,22.5,158.0,2.75,14.45,170.0,163.97,132.07
2018,11,21,11,30,34.0,167.0,2.8,14.5,185.0,181.16,146.38
2018,11,21,11,45,17.0,117.5,2.85,14.55,126.5,115.51,91.71
2018,11,21,12,0,0.0,68.0,2.9,14.6,68.0,52.23,38.38
2018,11,21,12,15,2.0,87.5,2.9,14.6,88.5,68.87,52.44
2018,11,21,12,30,4.0,107.0,2.9,14.6,109.0,86.26,67.03
2018,11,21,12,45,3.0,99.0,2.9,14.55,100.5,78.74,60.76
2018,11,21,13,0,2.0,91.0,2.9,14.5,92.0,71.44,54.7
2018,11,21,13,15,13.5,115.0,2.9,14.45,121.5,97.62,76.85
2018,11,21,13,30,25.0,139.0,2.9,14.4,151.0,128.82,102.94
2018,11,21,13,45,62.5,141.0,2.85,14.3,168.5,146.04,117.23
2018,11,21,14,0,100.0,143.0,2.8,14.2,186.0,165.71,132.91
2018,11,21,14,15,52.5,97.5,2.65,14.1,120.0,96.99,75.77
2018,11,21,14,30,5.0,52.0,2.5,14.0,54.0,41.29,29.59
2018,11,21,14,45,2.5,45.5,2.4,13.85,46.5,35.37,24.68
2018,11,21,15,0,0.0,39.0,2.3,13.7,39.0,29.77,20.02
2018,11,21,15,15,0.0,32.5,2.3,13.7,32.5,24.78,15.73
2018,11,21,15,30,0.0,26.0,2.3,13.7,26.0,19.79,11.4
2018,11,21,15,45,69.5,21.5,1.95,13.3,32.0,16.78,9.38
2018,11,21,16,0,139.0,17.0,1.6,12.9,38.0,13.18,6.03
2018,11,21,16,15,204.0,20.0,1.5,12.35,39.0,15.99,8.1
2018,11,21,16,30,269.0,23.0,1.4,11.8,40.0,19.08,5.46
2018,11,21,16,45,137.5,11.5,1.3,11.25,20.0,9.05,0.0
2018,11,21,17,0,6.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,17,15,3.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,22,6,45,52.5,5.0,1.3,7.8,5.5,0.0,0.0
2018,11,22,7,0,105.0,10.0,1.3,7.9,11.0,89.91,0.0
2018,11,22,7,15,269.0,20.0,1.2,8.6,42.0,281.33,88.45
2018,11,22,7,30,433.0,30.0,1.1,9.3,73.0,462.15,363.59
2018,11,22,7,45,524.5,35.5,1.0,10.0,114.0,550.07,444.08
2018,11,22,8,0,616.0,41.0,0.9,10.7,155.0,654.32,525.82
2018,11,22,8,15,450.0,63.0,0.95,11.0,157.5,550.45,450.03
2018,11,22,8,30,284.0,85.0,1.0,11.3,160.0,422.05,351.08
2018,11,22,8,45,175.5,107.5,1.05,11.65,156.0,325.67,272.19
2018,11,22,9,0,67.0,130.0,1.1,12.0,152.0,206.37,171.29
2018,11,22,9,15,90.0,145.0,1.1,12.35,178.5,243.69,202.75
2018,11,22,9,30,113.0,160.0,1.1,12.7,205.0,302.42,249.87
2018,11,22,9,45,175.0,175.0,1.15,13.05,250.5,378.12,310.76
2018,11,22,10,0,237.0,190.0,1.2,13.4,296.0,475.45,385.94
2018,11,22,10,15,304.5,187.5,1.25,13.6,331.5,530.65,428.14
2018,11,22,10,30,372.0,185.0,1.3,13.8,367.0,583.79,468.31
2018,11,22,10,45,641.0,126.0,1.35,14.05,453.0,793.69,622.34
2018,11,22,11,0,910.0,67.0,1.4,14.3,539.0,937.68,718.74
2018,11,22,11,15,914.0,67.5,1.45,14.35,549.0,917.73,703.36
2018,11,22,11,30,918.0,68.0,1.5,14.4,559.0,894.21,687.75
2018,11,22,11,45,919.5,68.0,1.55,14.5,561.5,864.45,667.76
2018,11,22,12,0,921.0,68.0,1.6,14.6,564.0,831.45,645.49
2018,11,22,12,15,916.5,68.0,1.65,14.6,557.5,790.72,617.87
2018,11,22,12,30,912.0,68.0,1.7,14.6,551.0,747.49,588.22
2018,11,22,12,45,821.5,87.5,1.75,14.6,515.0,670.68,531.82
2018,11,22,13,0,731.0,107.0,1.8,14.6,479.0,593.37,472.68
2018,11,22,13,15,754.5,98.0,1.85,14.5,468.5,557.08,444.33
2018,11,22,13,30,778.0,89.0,1.9,14.4,458.0,516.36,411.06
2018,11,22,13,45,780.5,83.0,1.95,14.3,435.5,465.99,368.93
2018,11,22,14,0,783.0,77.0,2.0,14.2,413.0,414.02,324.02
2018,11,22,14,15,526.0,107.5,2.0,13.95,325.5,299.24,232.31
2018,11,22,14,30,269.0,138.0,2.0,13.7,238.0,200.76,155.44
2018,11,22,14,45,251.5,127.5,2.0,13.5,213.5,167.72,126.94
2018,11,22,15,0,234.0,117.0,2.0,13.3,189.0,136.78,100.52
2018,11,22,15,15,252.0,99.5,2.0,13.3,166.5,107.07,74.85
2018,11,22,15,30,270.0,82.0,2.0,13.3,144.0,75.65,51.33
2018,11,22,15,45,209.0,68.0,1.85,12.5,110.0,49.77,38.84
2018,11,22,16,0,148.0,54.0,1.7,11.7,76.0,39.61,29.47
2018,11,22,16,15,109.5,38.0,1.6,11.1,51.0,28.18,18.58
2018,11,22,16,30,71.0,22.0,1.5,10.5,26.0,16.59,3.46
2018,11,22,16,45,47.0,12.5,1.4,9.9,14.0,9.83,0.0
2018,11,22,17,0,23.0,3.0,1.3,9.3,2.0,0.0,0.0
2018,11,22,17,15,11.5,1.5,1.3,9.2,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,1.1,10.2,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,1.1,10.2,2.0,1.57,0.0
2018,11,23,7,15,0.0,5.0,1.1,10.5,5.0,3.78,0.0
2018,11,23,7,30,0.0,8.0,1.1,10.8,8.0,6.06,0.0
2018,11,23,7,45,0.0,10.0,1.1,11.1,10.0,7.58,0.79
2018,11,23,8,0,0.0,12.0,1.1,11.4,12.0,9.1,2.2
2018,11,23,8,15,0.0,14.0,1.15,11.6,14.0,10.63,3.58
2018,11,23,8,30,0.0,16.0,1.2,11.8,16.0,12.15,4.93
2018,11,23,8,45,0.0,29.5,1.25,12.0,29.5,22.48,13.9
2018,11,23,9,0,0.0,43.0,1.3,12.2,43.0,32.85,22.83
2018,11,23,9,15,0.0,37.5,1.35,12.4,37.5,28.63,19.12
2018,11,23,9,30,0.0,32.0,1.4,12.6,32.0,24.42,15.43
2018,11,23,9,45,1.0,55.5,1.45,12.75,56.0,43.49,31.77
2018,11,23,10,0,2.0,79.0,1.5,12.9,80.0,62.66,48.01
2018,11,23,10,15,21.0,130.0,1.55,13.05,140.0,141.29,114.67
2018,11,23,10,30,40.0,181.0,1.6,13.2,200.0,215.8,176.05
2018,11,23,10,45,50.0,189.5,1.7,13.35,214.5,231.31,188.43
2018,11,23,11,0,60.0,198.0,1.8,13.5,229.0,246.27,200.52
2018,11,23,11,15,40.0,180.5,1.85,13.6,201.5,204.4,165.65
2018,11,23,11,30,20.0,163.0,1.9,13.7,174.0,151.8,121.92
2018,11,23,11,45,11.5,138.0,1.95,13.85,144.5,120.46,95.78
2018,11,23,12,0,3.0,113.0,2.0,14.0,115.0,91.09,71.09
2018,11,23,12,15,3.0,102.0,2.0,14.05,104.0,81.59,63.21
2018,11,23,12,30,3.0,91.0,2.0,14.1,93.0,72.35,55.51
2018,11,23,12,45,1.5,74.0,2.0,14.15,75.0,57.87,43.36
2018,11,23,13,0,0.0,57.0,2.0,14.2,57.0,43.7,31.43
2018,11,23,13,15,0.0,60.0,2.0,14.2,60.0,46.01,33.43
2018,11,23,13,30,0.0,63.0,2.0,14.2,63.0,48.31,35.44
2018,11,23,13,45,0.0,57.5,2.0,14.15,57.5,44.06,31.9
2018,11,23,14,0,0.0,52.0,2.0,14.1,52.0,39.8,28.36
2018,11,23,14,15,3.0,51.5,1.95,14.0,52.5,40.5,28.98
2018,11,23,14,30,6.0,51.0,1.9,13.9,53.0,40.83,29.24
2018,11,23,14,45,26.0,72.0,1.9,13.75,80.0,63.01,47.46
2018,11,23,15,0,46.0,93.0,1.9,13.6,107.0,80.4,61.25
2018,11,23,15,15,26.0,71.5,1.9,13.6,79.0,58.05,43.09
2018,11,23,15,30,6.0,50.0,1.9,13.6,51.0,38.61,27.35
2018,11,23,15,45,3.0,39.0,1.7,13.15,39.5,29.84,21.04
2018,11,23,16,0,0.0,28.0,1.5,12.7,28.0,21.36,13.25
2018,11,23,16,15,0.0,18.5,1.45,12.45,18.5,14.08,6.39
2018,11,23,16,30,0.0,9.0,1.4,12.2,9.0,6.83,0.0
2018,11,23,16,45,0.0,4.5,1.35,12.0,4.5,3.54,0.0
2018,11,23,17,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,6,45,28.5,3.5,1.1,10.85,3.5,0.0,0.0
2018,11,24,7,0,57.0,7.0,1.1,10.8,7.0,49.92,0.0
2018,11,24,7,15,225.5,18.5,1.15,11.15,36.5,239.92,0.0
2018,11,24,7,30,394.0,30.0,1.2,11.5,66.0,428.01,330.11
2018,11,24,7,45,489.0,35.5,1.2,11.85,105.5,528.64,425.14
2018,11,24,8,0,584.0,41.0,1.2,12.2,145.0,623.7,502.53
2018,11,24,8,15,586.0,50.0,1.25,12.45,177.5,658.92,531.73
2018,11,24,8,30,588.0,59.0,1.3,12.7,210.0,682.86,550.83
2018,11,24,8,45,513.5,67.0,1.4,12.95,214.5,629.25,511.27
2018,11,24,9,0,439.0,75.0,1.5,13.2,219.0,571.34,467.68
2018,11,24,9,15,490.5,82.5,1.55,13.4,260.5,633.18,514.41
2018,11,24,9,30,542.0,90.0,1.6,13.6,302.0,693.3,557.65
2018,11,24,9,45,590.5,98.0,1.6,13.85,345.5,748.7,595.95
2018,11,24,10,0,639.0,106.0,1.6,14.1,389.0,801.01,631.27
2018,11,24,10,15,374.5,139.5,1.65,14.35,307.5,564.26,454.48
2018,11,24,10,30,110.0,173.0,1.7,14.6,226.0,294.97,239.76
2018,11,24,10,45,91.5,176.0,1.75,14.85,221.0,275.7,224.4
2018,11,24,11,0,73.0,179.0,1.8,15.1,216.0,236.88,192.34
2018,11,24,11,15,44.5,177.5,1.8,15.25,200.0,205.46,165.72
2018,11,24,11,30,16.0,176.0,1.8,15.4,184.0,160.89,128.34
2018,11,24,11,45,37.0,180.5,1.8,15.5,200.0,195.76,157.38
2018,11,24,12,0,58.0,185.0,1.8,15.6,216.0,214.26,172.72
2018,11,24,12,15,131.0,189.5,1.8,15.6,258.5,286.72,232.39
2018,11,24,12,30,204.0,194.0,1.8,15.6,301.0,351.53,284.26
2018,11,24,12,45,177.0,192.5,1.8,15.6,283.5,304.13,245.84
2018,11,24,13,0,150.0,191.0,1.8,15.6,266.0,274.29,221.46
2018,11,24,13,15,175.0,184.5,1.8,15.5,269.0,272.25,219.88
2018,11,24,13,30,200.0,178.0,1.8,15.4,272.0,267.47,215.59
2018,11,24,13,45,235.5,169.0,1.85,15.3,273.5,271.4,217.78
2018,11,24,14,0,271.0,160.0,1.9,15.2,275.0,261.01,207.77
2018,11,24,14,15,452.5,122.5,1.85,14.95,296.5,282.14,219.75
2018,11,24,14,30,634.0,85.0,1.8,14.7,318.0,278.16,207.89
2018,11,24,14,45,645.0,76.0,1.8,14.45,291.5,230.54,163.69
2018,11,24,15,0,656.0,67.0,1.8,14.2,265.0,181.3,118.9
2018,11,24,15,15,539.5,64.0,1.8,14.2,211.0,120.22,72.99
2018,11,24,15,30,423.0,61.0,1.8,14.2,157.0,73.4,44.29
2018,11,24,15,45,380.0,51.5,1.65,13.2,124.0,41.34,31.23
2018,11,24,16,0,337.0,42.0,1.5,12.2,91.0,34.07,24.48
2018,11,24,16,15,283.5,31.0,1.45,11.45,62.5,25.35,16.01
2018,11,24,16,30,230.0,20.0,1.4,10.7,34.0,16.46,2.11
2018,11,24,16,45,115.0,10.0,1.35,9.9,17.0,7.87,0.0
2018,11,24,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,25,6,45,36.0,4.0,1.25,5.8,4.0,0.0,0.0
2018,11,25,7,0,72.0,8.0,1.2,5.9,8.0,62.33,0.0
2018,11,25,7,15,230.0,18.5,1.15,6.5,36.0,241.2,0.0
2018,11,25,7,30,388.0,29.0,1.1,7.1,64.0,421.58,326.54
2018,11,25,7,45,485.0,36.0,1.0,7.75,104.0,525.4,426.99
2018,11,25,8,0,582.0,43.0,0.9,8.4,144.0,622.95,505.77
2018,11,25,8,15,642.0,47.0,0.9,8.95,186.5,697.57,563.31
2018,11,25,8,30,702.0,51.0,0.9,9.5,229.0,771.34,616.93
2018,11,25,8,45,741.0,54.0,0.85,10.0,270.0,822.54,650.99
2018,11,25,9,0,780.0,57.0,0.8,10.5,311.0,871.6,682.01
2018,11,25,9,15,806.5,59.0,0.85,11.3,347.5,904.43,701.78
2018,11,25,9,30,833.0,61.0,0.9,12.1,384.0,934.19,719.14
2018,11,25,9,45,852.0,62.0,0.9,12.85,415.0,940.3,719.48
2018,11,25,10,0,871.0,63.0,0.9,13.6,446.0,954.27,725.43
2018,11,25,10,15,882.0,64.5,0.9,14.0,470.5,957.48,725.06
2018,11,25,10,30,893.0,66.0,0.9,14.4,495.0,956.94,722.53
2018,11,25,10,45,899.5,67.0,0.85,14.8,512.5,947.66,713.44
2018,11,25,11,0,906.0,68.0,0.8,15.2,530.0,934.66,702.23
2018,11,25,11,15,909.0,69.0,0.85,15.4,540.0,914.79,689.21
2018,11,25,11,30,912.0,70.0,0.9,15.6,550.0,891.4,673.98
2018,11,25,11,45,912.0,70.5,0.9,15.85,552.5,861.42,653.39
2018,11,25,12,0,912.0,71.0,0.9,16.1,555.0,828.31,630.77
2018,11,25,12,15,912.0,70.0,0.9,16.2,550.0,790.43,605.21
2018,11,25,12,30,912.0,69.0,0.9,16.3,545.0,749.76,577.6
2018,11,25,12,45,909.5,67.5,0.9,16.4,532.5,704.16,545.7
2018,11,25,13,0,907.0,66.0,0.9,16.5,520.0,656.34,509.92
2018,11,25,13,15,898.0,65.0,0.95,16.45,499.5,603.23,469.97
2018,11,25,13,30,889.0,64.0,1.0,16.4,479.0,548.92,427.7
2018,11,25,13,45,875.0,63.0,1.0,16.35,452.0,491.28,381.01
2018,11,25,14,0,861.0,62.0,1.0,16.3,425.0,433.48,332.59
2018,11,25,14,15,842.5,60.0,1.0,16.1,392.0,373.15,280.87
2018,11,25,14,30,824.0,58.0,1.0,15.9,359.0,313.47,228.3
2018,11,25,14,45,797.5,55.5,0.95,15.7,321.5,252.14,173.99
2018,11,25,15,0,771.0,53.0,0.9,15.5,284.0,193.31,122.74
2018,11,25,15,15,729.0,49.5,0.9,15.5,242.5,134.44,75.96
2018,11,25,15,30,687.0,46.0,0.9,15.5,201.0,80.53,41.71
2018,11,25,15,45,612.0,41.5,0.85,14.1,157.5,38.23,28.36
2018,11,25,16,0,537.0,37.0,0.8,12.7,114.0,33.93,24.32
2018,11,25,16,15,396.0,29.5,0.95,12.1,75.5,24.6,15.29
2018,11,25,16,30,255.0,22.0,1.1,11.5,37.0,18.27,2.19
2018,11,25,16,45,127.5,11.0,1.2,10.95,18.5,8.65,0.0
2018,11,25,17,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,26,6,45,11.0,2.0,1.15,5.15,2.0,0.0,0.0
2018,11,26,7,0,22.0,4.0,1.1,5.2,4.0,20.25,0.0
2018,11,26,7,15,99.5,18.0,1.15,6.1,25.5,94.76,0.0
2018,11,26,7,30,177.0,32.0,1.2,7.0,47.0,247.59,191.57
2018,11,26,7,45,258.5,43.0,1.25,7.9,79.5,332.98,277.28
2018,11,26,8,0,340.0,54.0,1.3,8.8,112.0,424.18,355.24
2018,11,26,8,15,370.5,66.5,1.25,9.45,145.5,474.25,396.61
2018,11,26,8,30,401.0,79.0,1.2,10.1,179.0,524.24,435.84
2018,11,26,8,45,414.5,91.5,1.15,10.75,210.5,557.25,460.02
2018,11,26,9,0,428.0,104.0,1.1,11.4,242.0,588.73,482.01
2018,11,26,9,15,434.0,116.5,1.0,12.2,270.0,611.05,495.52
2018,11,26,9,30,440.0,129.0,0.9,13.0,298.0,631.27,506.97
2018,11,26,9,45,415.0,145.5,0.8,13.8,315.0,623.62,496.72
2018,11,26,10,0,390.0,162.0,0.7,14.6,332.0,613.53,484.99
2018,11,26,10,15,457.5,156.5,0.65,15.05,367.0,665.68,521.76
2018,11,26,10,30,525.0,151.0,0.6,15.5,402.0,714.39,553.92
2018,11,26,10,45,535.0,155.0,0.5,15.9,418.5,716.07,551.4
2018,11,26,11,0,545.0,159.0,0.4,16.3,435.0,715.09,547.77
2018,11,26,11,15,505.5,172.5,0.35,16.6,432.5,677.5,518.7
2018,11,26,11,30,466.0,186.0,0.3,16.9,430.0,639.17,489.63
2018,11,26,11,45,452.0,191.5,0.25,17.15,429.0,613.68,470.25
2018,11,26,12,0,438.0,197.0,0.2,17.4,428.0,587.13,449.95
2018,11,26,12,15,432.5,194.5,0.2,17.55,421.0,558.33,429.0
2018,11,26,12,30,427.0,192.0,0.2,17.7,414.0,528.54,407.13
2018,11,26,12,45,503.0,168.5,0.2,17.9,423.5,533.03,410.81
2018,11,26,13,0,579.0,145.0,0.2,18.1,433.0,536.3,412.37
2018,11,26,13,15,620.0,128.0,0.2,18.05,425.5,510.81,392.71
2018,11,26,13,30,661.0,111.0,0.2,18.0,418.0,479.62,368.24
2018,11,26,13,45,547.0,127.0,0.25,17.95,371.5,393.3,302.47
2018,11,26,14,0,433.0,143.0,0.3,17.9,325.0,324.22,249.08
2018,11,26,14,15,301.0,146.0,0.35,17.55,267.5,241.23,185.02
2018,11,26,14,30,169.0,149.0,0.4,17.2,210.0,176.36,135.32
2018,11,26,14,45,105.5,126.0,0.45,16.85,163.0,128.92,98.28
2018,11,26,15,0,42.0,103.0,0.5,16.5,116.0,87.56,66.49
2018,11,26,15,15,28.5,90.5,0.5,16.5,98.5,72.27,54.36
2018,11,26,15,30,15.0,78.0,0.5,16.5,81.0,58.68,43.62
2018,11,26,15,45,14.5,61.0,0.75,15.5,63.5,44.94,34.09
2018,11,26,16,0,14.0,44.0,1.0,14.5,46.0,32.81,23.11
2018,11,26,16,15,8.0,30.0,1.05,14.05,31.0,22.56,13.37
2018,11,26,16,30,2.0,16.0,1.1,13.6,16.0,12.22,0.0
2018,11,26,16,45,1.0,8.0,1.15,13.2,8.0,6.29,0.0
2018,11,26,17,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,6,45,3.5,1.5,1.05,8.15,1.5,0.0,0.0
2018,11,27,7,0,7.0,3.0,1.0,8.2,3.0,2.36,0.0
2018,11,27,7,15,6.0,15.5,0.95,8.5,15.5,17.05,0.0
2018,11,27,7,30,5.0,28.0,0.9,8.8,28.0,32.64,19.84
2018,11,27,7,45,15.5,44.5,0.8,9.05,46.5,69.77,54.03
2018,11,27,8,0,26.0,61.0,0.7,9.3,65.0,97.48,79.07
2018,11,27,8,15,37.5,78.0,0.7,9.75,86.0,126.66,104.88
2018,11,27,8,30,49.0,95.0,0.7,10.2,107.0,155.72,130.01
2018,11,27,8,45,45.5,107.5,0.65,10.6,120.0,163.05,135.75
2018,11,27,9,0,42.0,120.0,0.6,11.0,133.0,170.67,141.53
2018,11,27,9,15,27.5,127.5,0.6,11.25,136.5,160.47,132.0
2018,11,27,9,30,13.0,135.0,0.6,11.5,140.0,133.84,108.83
2018,11,27,9,45,66.5,148.5,0.6,11.75,177.0,216.33,179.0
2018,11,27,10,0,120.0,162.0,0.6,12.0,214.0,302.71,249.21
2018,11,27,10,15,91.5,181.5,0.6,12.2,222.5,273.05,223.21
2018,11,27,10,30,63.0,201.0,0.6,12.4,231.0,264.83,214.99
2018,11,27,10,45,67.0,205.5,0.65,12.55,238.5,268.68,217.93
2018,11,27,11,0,71.0,210.0,0.7,12.7,246.0,272.5,220.77
2018,11,27,11,15,44.5,198.0,0.7,12.75,220.5,229.5,185.31
2018,11,27,11,30,18.0,186.0,0.7,12.8,195.0,173.06,138.91
2018,11,27,11,45,10.5,166.0,0.75,12.85,171.5,145.83,116.65
2018,11,27,12,0,3.0,146.0,0.8,12.9,148.0,120.36,95.52
2018,11,27,12,15,9.5,166.0,0.85,12.9,171.0,142.93,114.42
2018,11,27,12,30,16.0,186.0,0.9,12.9,194.0,165.05,132.66
2018,11,27,12,45,43.0,191.5,0.9,12.9,213.0,199.13,160.97
2018,11,27,13,0,70.0,197.0,0.9,12.9,232.0,217.98,176.5
2018,11,27,13,15,114.5,186.0,0.95,12.9,240.5,239.47,194.24
2018,11,27,13,30,159.0,175.0,1.0,12.9,249.0,244.05,197.81
2018,11,27,13,45,82.5,132.0,1.05,12.9,170.5,156.86,126.21
2018,11,27,14,0,6.0,89.0,1.1,12.9,92.0,71.2,55.05
2018,11,27,14,15,9.0,107.0,1.05,12.8,110.5,86.24,67.94
2018,11,27,14,30,12.0,125.0,1.0,12.7,129.0,100.57,79.99
2018,11,27,14,45,15.5,107.5,1.0,12.65,112.5,86.39,67.87
2018,11,27,15,0,19.0,90.0,1.0,12.6,96.0,73.57,56.83
2018,11,27,15,15,31.0,87.0,1.0,12.6,95.0,70.18,53.38
2018,11,27,15,30,43.0,84.0,1.0,12.6,94.0,64.52,48.39
2018,11,27,15,45,28.5,64.5,1.0,12.15,70.5,46.85,36.25
2018,11,27,16,0,14.0,45.0,1.0,11.7,47.0,33.42,23.92
2018,11,27,16,15,9.0,31.0,1.0,11.45,32.0,23.3,14.12
2018,11,27,16,30,4.0,17.0,1.0,11.2,17.0,12.94,0.0
2018,11,27,16,45,2.0,8.5,1.0,11.0,8.5,6.69,0.0
2018,11,27,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.9,10.8,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.8,10.9,1.0,0.79,0.0
2018,11,28,7,15,0.0,2.5,0.75,11.1,2.5,1.97,0.0
2018,11,28,7,30,0.0,4.0,0.7,11.3,4.0,3.02,0.0
2018,11,28,7,45,0.0,8.5,0.6,11.45,8.5,6.44,0.0
2018,11,28,8,0,0.0,13.0,0.5,11.6,13.0,9.86,2.83
2018,11,28,8,15,0.0,11.0,0.5,11.75,11.0,8.34,1.59
2018,11,28,8,30,0.0,9.0,0.5,11.9,9.0,6.82,0.3
2018,11,28,8,45,1.0,30.5,0.5,12.0,31.0,24.2,15.5
2018,11,28,9,0,2.0,52.0,0.5,12.1,53.0,41.73,30.68
2018,11,28,9,15,1.0,52.0,0.5,12.2,52.5,40.76,29.71
2018,11,28,9,30,0.0,52.0,0.5,12.3,52.0,39.79,28.75
2018,11,28,9,45,0.0,54.5,0.55,12.45,54.5,41.72,30.32
2018,11,28,10,0,0.0,57.0,0.6,12.6,57.0,43.66,31.89
2018,11,28,10,15,0.0,79.0,0.45,12.7,79.0,60.69,46.28
2018,11,28,10,30,0.0,101.0,0.3,12.8,101.0,79.8,62.23
2018,11,28,10,45,0.0,105.5,0.2,12.95,105.5,83.46,65.08
2018,11,28,11,0,0.0,110.0,0.1,13.1,110.0,87.15,67.99
2018,11,28,11,15,18.0,136.5,0.35,13.15,146.0,127.07,101.78
2018,11,28,11,30,36.0,163.0,0.6,13.2,182.0,180.32,145.79
2018,11,28,11,45,75.0,183.0,0.8,13.2,222.5,231.45,188.15
2018,11,28,12,0,114.0,203.0,1.0,13.2,263.0,296.94,241.1
2018,11,28,12,15,70.0,190.5,1.1,13.3,227.0,226.3,183.25
2018,11,28,12,30,26.0,178.0,1.2,13.4,191.0,177.04,142.41
2018,11,28,12,45,66.5,181.0,1.25,13.5,214.0,205.01,166.28
2018,11,28,13,0,107.0,184.0,1.3,13.6,237.0,241.56,196.22
2018,11,28,13,15,78.0,166.0,1.3,13.55,204.0,188.14,152.24
2018,11,28,13,30,49.0,148.0,1.3,13.5,171.0,150.82,121.38
2018,11,28,13,45,62.5,157.5,1.35,13.45,185.0,162.11,130.67
2018,11,28,14,0,76.0,167.0,1.4,13.4,199.0,171.4,137.94
2018,11,28,14,15,129.0,148.0,1.35,13.3,197.0,174.54,139.25
2018,11,28,14,30,182.0,129.0,1.3,13.2,195.0,169.68,132.87
2018,11,28,14,45,201.5,112.5,1.25,13.1,178.0,146.35,111.34
2018,11,28,15,0,221.0,96.0,1.2,13.0,161.0,121.1,88.11
2018,11,28,15,15,111.5,77.0,1.2,13.0,109.5,74.62,53.43
2018,11,28,15,30,2.0,58.0,1.2,13.0,58.0,44.06,32.18
2018,11,28,15,45,1.0,44.5,1.05,12.5,44.5,33.81,24.61
2018,11,28,16,0,0.0,31.0,0.9,12.0,31.0,23.68,15.3
2018,11,28,16,15,0.0,21.5,0.95,11.7,21.5,16.4,8.23
2018,11,28,16,30,0.0,12.0,1.0,11.4,12.0,9.13,0.0
2018,11,28,16,45,0.0,6.0,1.05,11.05,6.0,4.72,0.0
2018,11,28,17,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,3.45,10.5,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,3.5,10.5,1.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,3.55,10.55,3.0,2.36,0.0
2018,11,29,7,30,0.0,5.0,3.6,10.6,5.0,3.78,0.0
2018,11,29,7,45,0.0,6.0,3.65,10.65,6.0,4.54,0.0
2018,11,29,8,0,0.0,7.0,3.7,10.7,7.0,5.3,0.0
2018,11,29,8,15,0.0,8.5,3.7,10.7,8.5,6.44,0.0
2018,11,29,8,30,0.0,10.0,3.7,10.7,10.0,7.58,0.95
2018,11,29,8,45,0.0,14.5,3.75,10.7,14.5,11.01,3.96
2018,11,29,9,0,0.0,19.0,3.8,10.7,19.0,14.45,6.95
2018,11,29,9,15,0.0,19.5,3.75,10.7,19.5,14.84,7.27
2018,11,29,9,30,0.0,20.0,3.7,10.7,20.0,15.23,7.59
2018,11,29,9,45,0.0,25.0,3.6,10.7,25.0,19.06,10.89
2018,11,29,10,0,0.0,30.0,3.5,10.7,30.0,22.9,14.18
2018,11,29,10,15,4.5,51.5,3.4,10.7,53.5,43.8,32.38
2018,11,29,10,30,9.0,73.0,3.3,10.7,77.0,64.67,50.41
2018,11,29,10,45,4.5,54.0,3.25,10.75,56.0,45.61,33.8
2018,11,29,11,0,0.0,35.0,3.2,10.8,35.0,26.76,17.38
2018,11,29,11,15,0.0,34.5,3.1,10.8,34.5,26.39,17.05
2018,11,29,11,30,0.0,34.0,3.0,10.8,34.0,26.01,16.71
2018,11,29,11,45,32.0,87.0,2.95,10.85,103.5,100.15,81.12
2018,11,29,12,0,64.0,140.0,2.9,10.9,173.0,174.58,144.31
2018,11,29,12,15,48.5,140.0,2.85,10.9,165.0,159.28,130.73
2018,11,29,12,30,33.0,140.0,2.8,10.9,157.0,145.09,118.33
2018,11,29,12,45,16.5,107.0,2.75,10.9,115.5,101.01,80.89
2018,11,29,13,0,0.0,74.0,2.7,10.9,74.0,56.83,43.09
2018,11,29,13,15,15.5,97.0,2.65,10.85,104.0,89.05,70.87
2018,11,29,13,30,31.0,120.0,2.6,10.8,134.0,116.24,94.01
2018,11,29,13,45,155.0,125.5,2.55,10.75,190.0,194.56,159.76
2018,11,29,14,0,279.0,131.0,2.5,10.7,246.0,240.95,196.01
2018,11,29,14,15,474.5,105.0,2.45,10.7,282.5,278.59,221.31
2018,11,29,14,30,670.0,79.0,2.4,10.7,319.0,288.99,220.33
2018,11,29,14,45,541.5,79.5,2.4,10.65,260.0,213.14,156.35
2018,11,29,15,0,413.0,80.0,2.4,10.6,201.0,148.53,104.02
2018,11,29,15,15,218.0,63.0,2.4,10.6,126.0,80.72,54.42
2018,11,29,15,30,23.0,46.0,2.4,10.6,51.0,37.18,25.84
2018,11,29,15,45,96.0,39.5,2.3,10.3,54.0,29.81,21.22
2018,11,29,16,0,169.0,33.0,2.2,10.0,57.0,24.91,16.5
2018,11,29,16,15,118.5,23.5,2.25,9.9,37.5,17.8,9.45
2018,11,29,16,30,68.0,14.0,2.3,9.8,18.0,10.65,0.0
2018,11,29,16,45,34.0,7.0,2.35,9.75,9.0,5.51,0.0
2018,11,29,17,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
